Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/11/2020 19:00,22.324,0,22.324,0,0,0,22.324,0,22.324,27.494,0,27.494,0,0,0,27.494,0,27.494
13/11/2020 19:30,21.272,0,21.272,0,0,0,21.272,0,21.272,26.187,0,26.187,0,0,0,26.187,0,26.187
13/11/2020 20:00,20.095,0,20.095,0,0,0,20.095,0,20.095,24.804,0,24.804,0,0,0,24.804,0,24.804
13/11/2020 20:30,18.735,0,18.735,0,0,0,18.735,0,18.735,23.183,0,23.183,0,0,0,23.183,0,23.183
13/11/2020 21:00,17.697,0,17.697,0,0,0,17.697,0,17.697,21.886,0,21.886,0,0,0,21.886,0,21.886
13/11/2020 21:30,16.882,0,16.882,0,0,0,16.882,0,16.882,20.855,0,20.855,0,0,0,20.855,0,20.855
13/11/2020 22:00,18.172,0.002,18.17200011,2.071,0,2.071,16.101,0.002,16.10100012,21.92,0,21.92,2.071,0,2.071,19.849,0,19.849
13/11/2020 22:30,19.1965,0.2112,19.19766178,6.0445,0,6.0445,13.152,0.2112,13.15369566,22.1415,0,22.1415,6.0445,0,6.0445,16.097,0,16.097
13/11/2020 23:00,7.8728,0,7.8728,0,0,0,7.8728,0,7.8728,11.044,0,11.044,0,0,0,11.044,0,11.044
13/11/2020 23:30,21.954,0,21.954,9.117,0,9.117,12.837,0,12.837,24.899,0,24.899,9.117,0,9.117,15.782,0,15.782
14/11/2020 00:00,13.5928,0,13.5928,9.793,0,9.793,3.7998,0,3.7998,16.193,0,16.193,9.793,0,9.793,6.4,0,6.4
14/11/2020 00:30,12.4335,0,12.4335,9.8185,0,9.8185,2.615,0,2.615,14.8375,0,14.8375,9.8185,0,9.8185,5.019,0,5.019
14/11/2020 01:00,12.6911,0,12.6911,8.6495,0,8.6495,4.0416,0,4.0416,15.6787,0,15.6787,8.6495,0,8.6495,7.0292,0,7.0292
14/11/2020 01:30,8.5861,0,8.5861,3.2465,0,3.2465,5.3396,0,5.3396,11.5641,0,11.5641,3.2465,0,3.2465,8.3176,0,8.3176
14/11/2020 02:00,20.4455,0,20.4455,9.8075,0,9.8075,10.638,0,10.638,23.3565,0,23.3565,9.8075,0,9.8075,13.549,0,13.549
14/11/2020 02:30,13.3106,0,13.3106,9.827,0,9.827,3.4836,0,3.4836,16.0982,0,16.0982,9.827,0,9.827,6.2712,0,6.2712
14/11/2020 03:00,11.3622,0,11.3622,8.077,0,8.077,3.2852,0,3.2852,14.152,0,14.152,8.077,0,8.077,6.075,0,6.075
14/11/2020 03:30,12.9396,0,12.9396,8.777,0,8.777,4.1626,0,4.1626,15.929,0,15.929,8.777,0,8.777,7.152,0,7.152
14/11/2020 04:00,5.6119,0,5.6119,3.1005,0,3.1005,2.5114,0,2.5114,9.3367,0,9.3367,3.1005,0,3.1005,6.2362,0,6.2362
14/11/2020 04:30,7.6538,0,7.6538,0.014,0,0.014,7.6398,0,7.6398,11.176,0,11.176,0.014,0,0.014,11.162,0,11.162
14/11/2020 05:00,10.386,0,10.386,0.018,0,0.018,10.368,0,10.368,13.856,0,13.856,0.018,0,0.018,13.838,0,13.838
14/11/2020 05:30,10.259,0,10.259,0.02,0,0.02,10.239,0,10.239,13.669,0,13.669,0.02,0,0.02,13.649,0,13.649
14/11/2020 06:00,10.5265,0,10.5265,0.0205,0,0.0205,10.506,0,10.506,13.9715,0,13.9715,0.0205,0,0.0205,13.951,0,13.951
14/11/2020 06:30,10.817,0,10.817,0.021,0,0.021,10.796,0,10.796,14.342,0,14.342,0.021,0,0.021,14.321,0,14.321
14/11/2020 07:00,11.9135,0.3994,11.92019306,0.0205,0,0.0205,11.893,0.3994,11.89970459,15.1795,0,15.1795,0.0205,0,0.0205,15.159,0,15.159
14/11/2020 07:30,12.2875,0.0038,12.28750059,0.0205,0,0.0205,12.267,0.0038,12.26700059,16.2425,0,16.2425,0.0205,0,0.0205,16.222,0,16.222
14/11/2020 08:00,12.7675,0,12.7675,0.0205,0,0.0205,12.747,0,12.747,16.8895,0,16.8895,0.0205,0,0.0205,16.869,0,16.869
14/11/2020 08:30,13.5185,0,13.5185,0.0235,0,0.0235,13.495,0,13.495,17.8355,0,17.8355,0.0235,0,0.0235,17.812,0,17.812
14/11/2020 09:00,14.3795,0,14.3795,0.0275,0,0.0275,14.352,0,14.352,18.9295,0,18.9295,0.0275,0,0.0275,18.902,0,18.902
14/11/2020 09:30,16.015,0,16.015,0.72,0,0.72,15.295,0,15.295,20.84,0,20.84,0.72,0,0.72,20.12,0,20.12
14/11/2020 10:00,25.1795,0,25.1795,9.5415,0,9.5415,15.638,0,15.638,30.2615,0,30.2615,9.5415,0,9.5415,20.72,0,20.72
14/11/2020 10:30,7.6734,0,7.6734,0.225,0,0.225,7.4484,0,7.4484,12.824,0,12.824,0.225,0,0.225,12.599,0,12.599
14/11/2020 11:00,17.935,0.2554,17.9368184,0.083,0,0.083,17.852,0.2554,17.85382685,22.198,0,22.198,0.083,0,0.083,22.115,0,22.115
14/11/2020 11:30,18.3535,0,18.3535,0.1175,0,0.1175,18.236,0,18.236,22.5165,0,22.5165,0.1175,0,0.1175,22.399,0,22.399
14/11/2020 12:00,18.502,0,18.502,0.093,0,0.093,18.409,0,18.409,22.747,0,22.747,0.093,0,0.093,22.654,0,22.654
14/11/2020 12:30,18.794,0,18.794,0.114,0,0.114,18.68,0,18.68,23.138,0,23.138,0.114,0,0.114,23.024,0,23.024
14/11/2020 13:00,19.2025,0,19.2025,0.1235,0,0.1235,19.079,0,19.079,23.5905,0,23.5905,0.1235,0,0.1235,23.467,0,23.467
14/11/2020 13:30,19.435,0,19.435,0.207,0,0.207,19.228,0,19.228,23.826,0,23.826,0.207,0,0.207,23.619,0,23.619
14/11/2020 14:00,18.9615,0.19,18.96245191,0.1735,0,0.1735,18.788,0.19,18.7889607,23.2215,0,23.2215,0.1735,0,0.1735,23.048,0,23.048
14/11/2020 14:30,18.6305,1.1712,18.66727724,0.0815,0,0.0815,18.549,1.1712,18.58593851,21.9385,0,21.9385,0.0815,0,0.0815,21.857,0,21.857
14/11/2020 15:00,18.3815,1.1482,18.41732623,0.0305,0,0.0305,18.351,1.1482,18.38688566,21.6755,0,21.6755,0.0305,0,0.0305,21.645,0,21.645
14/11/2020 15:30,19.0205,1.2634,19.06241327,0.0755,0,0.0755,18.945,1.2634,18.98707994,22.4315,0,22.4315,0.0755,0,0.0755,22.356,0,22.356
14/11/2020 16:00,19.1575,1.2558,19.19861557,0.1675,0,0.1675,18.99,1.2558,19.03147744,22.6185,0,22.6185,0.1675,0,0.1675,22.451,0,22.451
14/11/2020 16:30,21.484,0.144,21.48448259,3.232,0,3.232,18.252,0.144,18.25256804,25.507,0,25.507,3.232,0,3.232,22.275,0,22.275
14/11/2020 17:00,21.3755,0.3744,21.37877863,5.7645,0,5.7645,15.611,0.3744,15.61548899,25.4695,0,25.4695,5.7645,0,5.7645,19.705,0,19.705
14/11/2020 17:30,18.967,0.094,18.96723293,4.371,0,4.371,14.596,0.094,14.59630268,23.748,0,23.748,4.371,0,4.371,19.377,0,19.377
14/11/2020 18:00,17.9805,0,17.9805,0.0225,0,0.0225,17.958,0,17.958,22.8245,0,22.8245,0.0225,0,0.0225,22.802,0,22.802
14/11/2020 18:30,25.951,0,25.951,3.118,0,3.118,22.833,0,22.833,30.9,0,30.9,3.118,0,3.118,27.782,0,27.782
14/11/2020 19:00,22.848,0,22.848,3.842,0,3.842,19.006,0,19.006,27.933,0,27.933,3.842,0,3.842,24.091,0,24.091
14/11/2020 19:30,17.3445,0,17.3445,0.0205,0,0.0205,17.324,0,17.324,22.1675,0,22.1675,0.0205,0,0.0205,22.147,0,22.147
14/11/2020 20:00,19.7165,0,19.7165,0.0215,0,0.0215,19.695,0,19.695,24.2365,0,24.2365,0.0215,0,0.0215,24.215,0,24.215
14/11/2020 20:30,18.42,0,18.42,0.02,0,0.02,18.4,0,18.4,22.632,0,22.632,0.02,0,0.02,22.612,0,22.612
14/11/2020 21:00,17.476,0.2266,17.47746903,0.018,0,0.018,17.458,0.2266,17.45947054,21.136,0,21.136,0.018,0,0.018,21.118,0,21.118
14/11/2020 21:30,16.795,0,16.795,0.008,0,0.008,16.787,0,16.787,20.473,0,20.473,0.008,0,0.008,20.465,0,20.465
14/11/2020 22:00,15.8815,0,15.8815,0.0095,0,0.0095,15.872,0,15.872,19.4035,0,19.4035,0.0095,0,0.0095,19.394,0,19.394
14/11/2020 22:30,14.9695,0,14.9695,0.0065,0,0.0065,14.963,0,14.963,18.3045,0,18.3045,0.0065,0,0.0065,18.298,0,18.298
14/11/2020 23:00,14.1075,0,14.1075,0.0075,0,0.0075,14.1,0,14.1,17.2565,0,17.2565,0.0075,0,0.0075,17.249,0,17.249
14/11/2020 23:30,13.1115,0.0884,13.111798,0.0075,0,0.0075,13.104,0.0884,13.10429817,16.3525,0,16.3525,0.0075,0,0.0075,16.345,0,16.345
15/11/2020 00:00,12.7305,0.2284,12.73254872,0.0085,0,0.0085,12.722,0.2284,12.72405008,16.0905,0,16.0905,0.0085,0,0.0085,16.082,0,16.082
15/11/2020 00:30,15.517,0.169,15.51792029,3.184,0,3.184,12.333,0.169,12.33415786,18.768,0,18.768,3.184,0,3.184,15.584,0,15.584
15/11/2020 01:00,10.7515,0.1824,10.7530471,0.0095,0,0.0095,10.742,0.1824,10.74354847,14.3595,0,14.3595,0.0095,0,0.0095,14.35,0,14.35
15/11/2020 01:30,14.048,0.3878,14.05335166,0.015,0,0.015,14.033,0.3878,14.03835738,17.612,0,17.612,0.015,0,0.015,17.597,0,17.597
15/11/2020 02:00,13.6735,0.3494,13.67796339,0.0105,0,0.0105,13.663,0.3494,13.66746682,17.1605,0,17.1605,0.0105,0,0.0105,17.15,0,17.15
15/11/2020 02:30,13.0115,0.3668,13.0166691,0.0095,0,0.0095,13.002,0.3668,13.00717288,16.3525,0,16.3525,0.0095,0,0.0095,16.343,0,16.343
15/11/2020 03:00,16.3625,0.3552,16.36635492,3.6715,0,3.6715,12.691,0.3552,12.69596976,19.6435,0,19.6435,3.6715,0,3.6715,15.972,0,15.972
15/11/2020 03:30,16.401,0.046,16.40106451,8.244,0,8.244,8.157,0.046,8.157129704,20.002,0,20.002,8.244,0,8.244,11.758,0,11.758
15/11/2020 04:00,3.205,0,3.205,0.275,0,0.275,2.93,0,2.93,6.8536,0,6.8536,0.275,0,0.275,6.5786,0,6.5786
15/11/2020 04:30,19.554,0,19.554,9.146,0,9.146,10.408,0,10.408,23.031,0,23.031,9.146,0,9.146,13.885,0,13.885
15/11/2020 05:00,11.1569,0,11.1569,9.7895,0,9.7895,1.3674,0,1.3674,14.6763,0,14.6763,9.7895,0,9.7895,4.8868,0,4.8868
15/11/2020 05:30,6.802,0,6.802,6.247,0,6.247,0.555,0,0.555,10.2388,0,10.2388,6.247,0,6.247,3.9918,0,3.9918
15/11/2020 06:00,4.1422,0,4.1422,0.02,0,0.02,4.1222,0,4.1222,7.5368,0,7.5368,0.02,0,0.02,7.5168,0,7.5168
15/11/2020 06:30,10.6055,0,10.6055,0.0245,0,0.0245,10.581,0,10.581,14.0705,0,14.0705,0.0245,0,0.0245,14.046,0,14.046
15/11/2020 07:00,11.321,0,11.321,0.02,0,0.02,11.301,0,11.301,14.904,0,14.904,0.02,0,0.02,14.884,0,14.884
15/11/2020 07:30,12.012,0,12.012,0.01,0,0.01,12.002,0,12.002,15.725,0,15.725,0.01,0,0.01,15.715,0,15.715
15/11/2020 08:00,12.189,0,12.189,0.036,0,0.036,12.153,0,12.153,15.953,0,15.953,0.036,0,0.036,15.917,0,15.917
15/11/2020 08:30,12.881,0,12.881,0.141,0,0.141,12.74,0,12.74,16.799,0,16.799,0.141,0,0.141,16.658,0,16.658
15/11/2020 09:00,14.4495,0.5126,14.45858945,0.7215,0,0.7215,13.728,0.5126,13.73756684,18.1325,0,18.1325,0.7215,0,0.7215,17.411,0,17.411
15/11/2020 09:30,14.5165,0,14.5165,0.7905,0,0.7905,13.726,0,13.726,18.7325,0,18.7325,0.7905,0,0.7905,17.942,0,17.942
15/11/2020 10:00,15.731,0,15.731,1.278,0,1.278,14.453,0,14.453,19.954,0,19.954,1.278,0,1.278,18.676,0,18.676
15/11/2020 10:30,15.091,0,15.091,0.79,0,0.79,14.301,0,14.301,19.55,0,19.55,0.79,0,0.79,18.76,0,18.76
15/11/2020 11:00,17.6425,0,17.6425,2.2045,0,2.2045,15.438,0,15.438,22.0405,0,22.0405,2.2045,0,2.2045,19.836,0,19.836
15/11/2020 11:30,15.7175,0,15.7175,1.2285,0,1.2285,14.489,0,14.489,20.6225,0,20.6225,1.2285,0,1.2285,19.394,0,19.394
15/11/2020 12:00,15.894,0,15.894,0.454,0,0.454,15.44,0,15.44,20.191,0,20.191,0.454,0,0.454,19.737,0,19.737
15/11/2020 12:30,21.002,0,21.002,3.737,0,3.737,17.265,0,17.265,25.84,0,25.84,3.737,0,3.737,22.103,0,22.103
15/11/2020 13:00,19.5985,0.9216,19.6201567,4.4245,0,4.4245,15.174,0.9216,15.20196114,24.0935,0,24.0935,4.4245,0,4.4245,19.669,0,19.669
15/11/2020 13:30,20.6455,0.3668,20.64875813,5.9135,0,5.9135,14.732,0.3668,14.73656562,24.9135,0,24.9135,5.9135,0,5.9135,19,0,19
15/11/2020 14:00,14.0255,0,14.0255,0.1235,0,0.1235,13.902,0,13.902,18.2425,0,18.2425,0.1235,0,0.1235,18.119,0,18.119
15/11/2020 14:30,19.887,0,19.887,0.118,0,0.118,19.769,0,19.769,24.084,0,24.084,0.118,0,0.118,23.966,0,23.966
15/11/2020 15:00,20.4695,0,20.4695,0.5805,0,0.5805,19.889,0,19.889,24.7815,0,24.7815,0.5805,0,0.5805,24.201,0,24.201
15/11/2020 15:30,26.143,0,26.143,6.883,0,6.883,19.26,0,19.26,30.336,0,30.336,6.883,0,6.883,23.453,0,23.453
15/11/2020 16:00,16.0815,0.6432,16.09435766,3.1565,0,3.1565,12.925,0.6432,12.94099421,19.7775,0,19.7775,3.1565,0,3.1565,16.621,0,16.621
15/11/2020 16:30,21.862,0.9658,21.88332273,4.757,0,4.757,17.105,0.9658,17.1322443,25.772,0,25.772,4.757,0,4.757,21.015,0,21.015
15/11/2020 17:00,21.167,0.1076,21.16727348,4.342,0,4.342,16.825,0.1076,16.82534406,26.214,0,26.214,4.342,0,4.342,21.872,0,21.872
15/11/2020 17:30,25.1085,0,25.1085,5.9945,0,5.9945,19.114,0,19.114,30.6305,0,30.6305,5.9945,0,5.9945,24.636,0,24.636
15/11/2020 18:00,18.654,0,18.654,0.015,0,0.015,18.639,0,18.639,24.464,0,24.464,0.015,0,0.015,24.449,0,24.449
15/11/2020 18:30,27.265,0,27.265,3.182,0,3.182,24.083,0,24.083,32.959,0,32.959,3.182,0,3.182,29.777,0,29.777
15/11/2020 19:00,19.9215,0,19.9215,0.0135,0,0.0135,19.908,0,19.908,25.5445,0,25.5445,0.0135,0,0.0135,25.531,0,25.531
15/11/2020 19:30,21.6965,0,21.6965,0.0175,0,0.0175,21.679,0,21.679,26.9915,0,26.9915,0.0175,0,0.0175,26.974,0,26.974
15/11/2020 20:00,20.572,0,20.572,0.024,0,0.024,20.548,0,20.548,25.589,0,25.589,0.024,0,0.024,25.565,0,25.565
15/11/2020 20:30,19.425,0.5318,19.43227821,0.016,0,0.016,19.409,0.5318,19.4162842,23.507,0,23.507,0.016,0,0.016,23.491,0,23.491
15/11/2020 21:00,18.2665,0,18.2665,0.0145,0,0.0145,18.252,0,18.252,22.5645,0,22.5645,0.0145,0,0.0145,22.55,0,22.55
15/11/2020 21:30,17.465,0,17.465,0.022,0,0.022,17.443,0,17.443,21.461,0,21.461,0.022,0,0.022,21.439,0,21.439
15/11/2020 22:00,16.462,0,16.462,0.023,0,0.023,16.439,0,16.439,20.193,0,20.193,0.023,0,0.023,20.17,0,20.17
15/11/2020 22:30,15.432,0,15.432,0.022,0,0.022,15.41,0,15.41,18.958,0,18.958,0.022,0,0.022,18.936,0,18.936
15/11/2020 23:00,14.4505,0,14.4505,0.0235,0,0.0235,14.427,0,14.427,17.7705,0,17.7705,0.0235,0,0.0235,17.747,0,17.747
15/11/2020 23:30,13.42,0,13.42,0.024,0,0.024,13.396,0,13.396,16.526,0,16.526,0.024,0,0.024,16.502,0,16.502
16/11/2020 00:00,13.031,0,13.031,0.023,0,0.023,13.008,0,13.008,16.159,0,16.159,0.023,0,0.023,16.136,0,16.136
16/11/2020 00:30,12.223,0.0172,12.2230121,0.026,0,0.026,12.197,0.0172,12.19701213,15.638,0,15.638,0.026,0,0.026,15.612,0,15.612
16/11/2020 01:00,13.9265,0.4262,13.93302009,0.0235,0,0.0235,13.903,0.4262,13.9095311,17.6145,0,17.6145,0.0235,0,0.0235,17.591,0,17.591
16/11/2020 01:30,14.136,0.5548,14.14688301,0.02,0,0.02,14.116,0.5548,14.12689842,17.845,0,17.845,0.02,0,0.02,17.825,0,17.825
16/11/2020 02:00,13.968,0.5798,13.98002833,0.019,0,0.019,13.949,0.5798,13.9610447,17.56,0,17.56,0.019,0,0.019,17.541,0,17.541
16/11/2020 02:30,13.4415,0.5876,13.45433744,0.0215,0,0.0215,13.42,0.5876,13.43285799,16.9295,0,16.9295,0.0215,0,0.0215,16.908,0,16.908
16/11/2020 03:00,13.2915,0.5798,13.30413997,0.0235,0,0.0235,13.268,0.5798,13.28066233,16.7985,0,16.7985,0.0235,0,0.0235,16.775,0,16.775
16/11/2020 03:30,12.742,0.505,12.75200333,0.019,0,0.019,12.723,0.505,12.73301826,16.177,0,16.177,0.019,0,0.019,16.158,0,16.158
16/11/2020 04:00,12.217,0.3628,12.22238573,0.015,0,0.015,12.202,0.3628,12.20739234,15.558,0,15.558,0.015,0,0.015,15.543,0,15.543
16/11/2020 04:30,11.5275,0.142,11.52837457,0.0055,0,0.0055,11.522,0.142,11.52287499,15.0755,0,15.0755,0.0055,0,0.0055,15.07,0,15.07
16/11/2020 05:00,11.1825,0,11.1825,0.0045,0,0.0045,11.178,0,11.178,14.8935,0,14.8935,0.0045,0,0.0045,14.889,0,14.889
16/11/2020 05:30,11.0225,0,11.0225,0.0115,0,0.0115,11.011,0,11.011,14.7215,0,14.7215,0.0115,0,0.0115,14.71,0,14.71
16/11/2020 06:00,11.223,0,11.223,0.014,0,0.014,11.209,0,11.209,14.982,0,14.982,0.014,0,0.014,14.968,0,14.968
16/11/2020 06:30,11.69,0,11.69,0.004,0,0.004,11.686,0,11.686,15.579,0,15.579,0.004,0,0.004,15.575,0,15.575
16/11/2020 07:00,13.318,0.1228,13.31856613,0.001,0,0.001,13.317,0.1228,13.31756618,17.498,0,17.498,0.001,0,0.001,17.497,0,17.497
16/11/2020 07:30,14.54,0,14.54,0.004,0,0.004,14.536,0,14.536,19.296,0,19.296,0.004,0,0.004,19.292,0,19.292
16/11/2020 08:00,22.553,0,22.553,6.711,0,6.711,15.842,0,15.842,27.681,0,27.681,6.711,0,6.711,20.97,0,20.97
16/11/2020 08:30,17.8449,0.025,17.84491751,7.9335,0,7.9335,9.9114,0.025,9.911431529,23.3035,0,23.3035,7.9335,0,7.9335,15.37,0,15.37
16/11/2020 09:00,14.5374,1.15,14.58281519,5.043,0,5.043,9.4944,1.15,9.563792729,19.756,0,19.756,5.043,0,5.043,14.713,0,14.713
16/11/2020 09:30,12.8735,1.3422,12.94328023,0.5955,0,0.5955,12.278,1.3422,12.35114508,17.9465,0,17.9465,0.5955,0,0.5955,17.351,0,17.351
16/11/2020 10:00,17.476,1.7262,17.56104617,0.649,0,0.649,16.827,1.7262,16.9153095,22.481,0,22.481,0.649,0,0.649,21.832,0,21.832
16/11/2020 10:30,17.336,1.7108,17.42021046,0.649,0,0.649,16.687,1.7108,16.77446886,22.288,0,22.288,0.649,0,0.649,21.639,0,21.639
16/11/2020 11:00,17.483,1.465,17.54427297,0.649,0,0.649,16.834,1.465,16.89762649,22.089,0,22.089,0.649,0,0.649,21.44,0,21.44
16/11/2020 11:30,17.8455,1.6416,17.92084598,0.8635,0,0.8635,16.982,1.6416,17.06115982,22.4365,0,22.4365,0.8635,0,0.8635,21.573,0,21.573
16/11/2020 12:00,17.464,1.4996,17.52826563,0.961,0,0.961,16.503,1.4996,16.570993,22.429,0,22.429,0.961,0,0.961,21.468,0,21.468
16/11/2020 12:30,16.795,1.415,16.85450237,0.475,0,0.475,16.32,1.415,16.38122782,21.818,0,21.818,0.475,0,0.475,21.343,0,21.343
16/11/2020 13:00,18.318,1.4094,18.37214011,0.829,0,0.829,17.489,1.4094,17.54569831,23.463,0,23.463,0.829,0,0.829,22.634,0,22.634
16/11/2020 13:30,17.9805,1.4286,18.03716381,0.6605,0,0.6605,17.32,1.4286,17.37881751,23.1715,0,23.1715,0.6605,0,0.6605,22.511,0,22.511
16/11/2020 14:00,17.781,1.415,17.83721352,0.42,0,0.42,17.361,1.415,17.418569,22.947,0,22.947,0.42,0,0.42,22.527,0,22.527
16/11/2020 14:30,17.8475,1.4478,17.90612691,0.4345,0,0.4345,17.413,1.4478,17.47308484,22.9925,0,22.9925,0.4345,0,0.4345,22.558,0,22.558
16/11/2020 15:00,23.166,1.4938,23.21411197,5.493,0,5.493,17.673,1.4938,17.73601893,28.257,0,28.257,5.493,0,5.493,22.764,0,22.764
16/11/2020 15:30,16.753,1.079,16.78771128,4.405,0,4.405,12.348,1.079,12.39505325,21.963,0,21.963,4.405,0,4.405,17.558,0,17.558
16/11/2020 16:00,13.6525,1.1098,13.69753307,0.0615,0,0.0615,13.591,1.1098,13.63623618,18.6875,0,18.6875,0.0615,0,0.0615,18.626,0,18.626
16/11/2020 16:30,18.9045,1.3518,18.95276981,0.0265,0,0.0265,18.878,1.3518,18.9263374,23.9225,0,23.9225,0.0265,0,0.0265,23.896,0,23.896
16/11/2020 17:00,20.4715,1.1674,20.50475884,0.0145,0,0.0145,20.457,1.1674,20.49028237,25.7885,0.1076,25.78872447,0.0145,0,0.0145,25.774,0.1076,25.7742246
16/11/2020 17:30,23.0575,0,23.0575,0.0185,0,0.0185,23.039,0,23.039,28.3365,0,28.3365,0.0185,0,0.0185,28.318,0,28.318
16/11/2020 18:00,24.3845,0,24.3845,0.0225,0,0.0225,24.362,0,24.362,29.9725,0,29.9725,0.0225,0,0.0225,29.95,0,29.95
16/11/2020 18:30,24.238,0,24.238,0.024,0,0.024,24.214,0,24.214,29.865,0,29.865,0.024,0,0.024,29.841,0,29.841
16/11/2020 19:00,23.4505,0,23.4505,0.0255,0,0.0255,23.425,0,23.425,29.0445,0,29.0445,0.0255,0,0.0255,29.019,0,29.019
16/11/2020 19:30,22.2725,0,22.2725,0.0235,0,0.0235,22.249,0,22.249,27.6655,0,27.6655,0.0235,0,0.0235,27.642,0,27.642
16/11/2020 20:00,20.886,0,20.886,0.023,0,0.023,20.863,0,20.863,26.085,0,26.085,0.023,0,0.023,26.062,0,26.062
16/11/2020 20:30,21.697,0,21.697,2.199,0,2.199,19.498,0,19.498,26.65,0,26.65,2.199,0,2.199,24.451,0,24.451
16/11/2020 21:00,22.544,0.0212,22.54400997,6.224,0,6.224,16.32,0.0212,16.32001377,27.206,0,27.206,6.224,0,6.224,20.982,0,20.982
16/11/2020 21:30,11.513,0.3322,11.51779171,0.026,0,0.026,11.487,0.3322,11.49180255,15.363,0,15.363,0.026,0,0.026,15.337,0,15.337
16/11/2020 22:00,16.5295,0,16.5295,0.0175,0,0.0175,16.512,0,16.512,20.3215,0,20.3215,0.0175,0,0.0175,20.304,0,20.304
16/11/2020 22:30,15.509,0,15.509,0.022,0,0.022,15.487,0,15.487,18.963,0,18.963,0.022,0,0.022,18.941,0,18.941
16/11/2020 23:00,14.4965,0,14.4965,0.0215,0,0.0215,14.475,0,14.475,17.7205,0,17.7205,0.0215,0,0.0215,17.699,0,17.699
16/11/2020 23:30,17.3055,0,17.3055,4.0485,0,4.0485,13.257,0,13.257,20.2565,0,20.2565,4.0485,0,4.0485,16.208,0,16.208
17/11/2020 00:00,9.1313,0,9.1313,0.2275,0,0.2275,8.9038,0,8.9038,12.0335,0,12.0335,0.2275,0,0.2275,11.806,0,11.806
17/11/2020 00:30,12.547,0.4838,12.55632396,0.027,0,0.027,12.52,0.4838,12.52934405,14.638,0,14.638,0.027,0,0.027,14.611,0,14.611
17/11/2020 01:00,15.5925,0.503,15.60061105,1.2755,0,1.2755,14.317,0.503,14.32583324,17.9665,0,17.9665,1.2755,0,1.2755,16.691,0,16.691
17/11/2020 01:30,15.1045,0.5414,15.11419975,1.6205,0,1.6205,13.484,0.5414,13.49486458,17.6335,0,17.6335,1.6205,0,1.6205,16.013,0,16.013
17/11/2020 02:00,12.991,0.482,12.99993865,0.027,0,0.027,12.964,0.482,12.97295726,15.371,0,15.371,0.027,0,0.027,15.344,0,15.344
17/11/2020 02:30,14.089,0.672,14.10501702,0.023,0,0.023,14.066,0.672,14.08204318,16.338,0,16.338,0.023,0,0.023,16.315,0,16.315
17/11/2020 03:00,13.8185,0.6316,13.83292669,0.0235,0,0.0235,13.795,0.6316,13.80945124,16.0605,0,16.0605,0.0235,0,0.0235,16.037,0,16.037
17/11/2020 03:30,13.169,0.624,13.18377552,0.024,0,0.024,13.145,0.624,13.15980247,15.317,0,15.317,0.024,0,0.024,15.293,0,15.293
17/11/2020 04:00,12.627,0.6106,12.64175468,0.026,0,0.026,12.601,0.6106,12.61578509,14.684,0,14.684,0.026,0,0.026,14.658,0,14.658
17/11/2020 04:30,12.0275,0.4934,12.03761604,0.0235,0,0.0235,12.004,0.4934,12.01413582,14.0025,0,14.0025,0.0235,0,0.0235,13.979,0,13.979
17/11/2020 05:00,11.685,0.4512,11.69370799,0.021,0,0.021,11.664,0.4512,11.67272365,13.609,0,13.609,0.021,0,0.021,13.588,0,13.588
17/11/2020 05:30,11.4735,0.4148,11.48099566,0.0195,0,0.0195,11.454,0.4148,11.46150841,13.3845,0,13.3845,0.0195,0,0.0195,13.365,0,13.365
17/11/2020 06:00,18.3245,0.48,18.33078559,6.5735,0,6.5735,11.751,0.48,11.76079934,20.3075,0,20.3075,6.5735,0,6.5735,13.734,0,13.734
17/11/2020 06:30,5.6439,0.142,5.645686071,0.0085,0,0.0085,5.6354,0.142,5.637188764,7.9383,0,7.9383,0.0085,0,0.0085,7.9298,0,7.9298
17/11/2020 07:00,13.3275,0.0326,13.32753987,0.0075,0,0.0075,13.32,0.0326,13.32003989,16.3785,0,16.3785,0.0075,0,0.0075,16.371,0,16.371
17/11/2020 07:30,14.68,0,14.68,0.003,0,0.003,14.677,0,14.677,18.094,0,18.094,0.003,0,0.003,18.091,0,18.091
17/11/2020 08:00,16.0765,0,16.0765,0.0045,0,0.0045,16.072,0,16.072,19.7745,0,19.7745,0.0045,0,0.0045,19.77,0,19.77
17/11/2020 08:30,16.7805,0,16.7805,0.0395,0,0.0395,16.741,0,16.741,20.7275,0,20.7275,0.0395,0,0.0395,20.688,0,20.688
17/11/2020 09:00,17.4955,1.006,17.52439888,0.1045,0,0.1045,17.391,1.006,17.42007224,21.0635,0,21.0635,0.1045,0,0.1045,20.959,0,20.959
17/11/2020 09:30,17.916,1.515,17.97994107,0.187,0,0.187,17.729,1.515,17.79361307,21.284,0,21.284,0.187,0,0.187,21.097,0,21.097
17/11/2020 10:00,18.294,1.584,18.36244788,0.317,0,0.317,17.977,1.584,18.04665024,21.634,0,21.634,0.317,0,0.317,21.317,0,21.317
17/11/2020 10:30,18.0675,1.5572,18.13448174,0.2725,0,0.2725,17.795,1.5572,17.86300358,21.3965,0,21.3965,0.2725,0,0.2725,21.124,0,21.124
17/11/2020 11:00,18.2865,1.563,18.35317551,0.3265,0,0.3265,17.96,1.563,18.0278831,21.5235,0,21.5235,0.3265,0,0.3265,21.197,0,21.197
17/11/2020 11:30,18.3475,1.6474,18.42131057,0.3475,0,0.3475,18,1.6474,18.07522965,21.5845,0,21.5845,0.3475,0,0.3475,21.237,0,21.237
17/11/2020 12:00,18.3555,1.6398,18.42860071,0.3905,0,0.3905,17.965,1.6398,18.03968317,21.6275,0,21.6275,0.3905,0,0.3905,21.237,0,21.237
17/11/2020 12:30,18.473,1.561,18.53883626,0.377,0,0.377,18.096,1.561,18.16320283,21.71,0,21.71,0.377,0,0.377,21.333,0,21.333
17/11/2020 13:00,18.8915,1.561,18.95588281,0.3535,0,0.3535,18.538,1.561,18.60360624,22.2075,0,22.2075,0.3535,0,0.3535,21.854,0,21.854
17/11/2020 13:30,18.9905,1.5284,19.05190533,0.3595,0,0.3595,18.631,1.5284,18.69358627,22.4875,0,22.4875,0.3595,0,0.3595,22.128,0,22.128
17/11/2020 14:00,18.8465,1.4496,18.90216661,0.3045,0,0.3045,18.542,1.4496,18.59857801,22.3285,0,22.3285,0.3045,0,0.3045,22.024,0,22.024
17/11/2020 14:30,18.491,1.4342,18.54653635,0.322,0,0.322,18.169,1.4342,18.22551757,21.924,0,21.924,0.322,0,0.322,21.602,0,21.602
17/11/2020 15:00,18.0615,1.3594,18.11258542,0.2385,0,0.2385,17.823,1.3594,17.87476706,21.4065,0,21.4065,0.2385,0,0.2385,21.168,0,21.168
17/11/2020 15:30,17.9115,1.3614,17.96316348,0.1375,0,0.1375,17.774,1.3614,17.82606199,21.2515,0,21.2515,0.1375,0,0.1375,21.114,0,21.114
17/11/2020 16:00,18.108,1.3268,18.15654323,0.078,0,0.078,18.03,1.3268,18.07875267,21.607,0,21.607,0.078,0,0.078,21.529,0,21.529
17/11/2020 16:30,18.7565,1.3652,18.80611771,0.0225,0,0.0225,18.734,1.3652,18.78367714,22.5535,0,22.5535,0.0225,0,0.0225,22.531,0,22.531
17/11/2020 17:00,20.138,1.4266,20.18846779,0.011,0,0.011,20.127,1.4266,20.1774953,24.205,0,24.205,0.011,0,0.011,24.194,0,24.194
17/11/2020 17:30,31.423,0.2362,31.42388772,9.621,0,9.621,21.802,0.2362,21.80327944,36.617,0,36.617,9.621,0,9.621,26.996,0,26.996
17/11/2020 18:00,23.662,0,23.662,9.748,0,9.748,13.914,0,13.914,29.466,0,29.466,9.748,0,9.748,19.718,0,19.718
17/11/2020 18:30,23.525,0,23.525,9.766,0,9.766,13.759,0,13.759,29.34,0,29.34,9.766,0,9.766,19.574,0,19.574
17/11/2020 19:00,22.909,0,22.909,9.652,0,9.652,13.257,0,13.257,28.658,0,28.658,9.652,0,9.652,19.006,0,19.006
17/11/2020 19:30,12.432,0,12.432,0.286,0,0.286,12.146,0,12.146,17.866,0,17.866,0.286,0,0.286,17.58,0,17.58
17/11/2020 20:00,22.099,0,22.099,1.733,0,1.733,20.366,0,20.366,27.062,0,27.062,1.733,0,1.733,25.329,0,25.329
17/11/2020 20:30,19.9545,0.0614,19.95459446,2.2485,0,2.2485,17.706,0.0614,17.70610646,24.7635,0,24.7635,2.2485,0,2.2485,22.515,0,22.515
17/11/2020 21:00,18.729,0.8256,18.74718796,2.315,0,2.315,16.414,0.8256,16.43475012,22.51,0,22.51,2.315,0,2.315,20.195,0,20.195
17/11/2020 21:30,25.059,0.6988,25.06874154,9.778,0,9.778,15.281,0.6988,15.29696971,28.755,0,28.755,9.778,0,9.778,18.977,0,18.977
17/11/2020 22:00,16.0012,0,16.0012,9.39,0,9.39,6.6112,0,6.6112,20.075,0,20.075,9.39,0,9.39,10.685,0,10.685
17/11/2020 22:30,5.9838,0,5.9838,0.074,0,0.074,5.9098,0,5.9098,9.734,0,9.734,0.074,0,0.074,9.66,0,9.66
17/11/2020 23:00,19.193,0,19.193,5.101,0,5.101,14.092,0,14.092,22.64,0,22.64,5.101,0,5.101,17.539,0,17.539
17/11/2020 23:30,7.9682,0,7.9682,0.005,0,0.005,7.9632,0,7.9632,11.133,0,11.133,0.005,0,0.005,11.128,0,11.128
18/11/2020 00:00,12.9995,0.0268,12.99952763,0.0055,0,0.0055,12.994,0.0268,12.99402764,15.7805,0,15.7805,0.0055,0,0.0055,15.775,0,15.775
18/11/2020 00:30,12.347,0,12.347,0.007,0,0.007,12.34,0,12.34,15.102,0,15.102,0.007,0,0.007,15.095,0,15.095
18/11/2020 01:00,13.9115,0,13.9115,0.0055,0,0.0055,13.906,0,13.906,16.9875,0,16.9875,0.0055,0,0.0055,16.982,0,16.982
18/11/2020 01:30,14.25,0,14.25,0.005,0,0.005,14.245,0,14.245,17.408,0,17.408,0.005,0,0.005,17.403,0,17.403
18/11/2020 02:00,14.0695,0,14.0695,0.0055,0,0.0055,14.064,0,14.064,17.1475,0,17.1475,0.0055,0,0.0055,17.142,0,17.142
18/11/2020 02:30,13.4815,0,13.4815,0.0065,0,0.0065,13.475,0,13.475,16.3725,0,16.3725,0.0065,0,0.0065,16.366,0,16.366
18/11/2020 03:00,13.262,0,13.262,0.003,0,0.003,13.259,0,13.259,16.079,0,16.079,0.003,0,0.003,16.076,0,16.076
18/11/2020 03:30,12.55,0,12.55,0.003,0,0.003,12.547,0,12.547,15.267,0,15.267,0.003,0,0.003,15.264,0,15.264
18/11/2020 04:00,11.8655,0,11.8655,0.0055,0,0.0055,11.86,0,11.86,14.5155,0,14.5155,0.0055,0,0.0055,14.51,0,14.51
18/11/2020 04:30,11.1255,0,11.1255,0.0085,0,0.0085,11.117,0,11.117,13.9355,0,13.9355,0.0085,0,0.0085,13.927,0,13.927
18/11/2020 05:00,10.792,0.169,10.79332317,0.007,0,0.007,10.785,0.169,10.78632403,13.787,0,13.787,0.007,0,0.007,13.78,0,13.78
18/11/2020 05:30,10.571,0.0826,10.57132271,0.008,0,0.008,10.563,0.0826,10.56332295,13.565,0,13.565,0.008,0,0.008,13.557,0,13.557
18/11/2020 06:00,10.8625,0.142,10.86342811,0.0065,0,0.0065,10.856,0.142,10.85692866,13.9305,0,13.9305,0.0065,0,0.0065,13.924,0,13.924
18/11/2020 06:30,11.242,0.1364,11.24282745,0.004,0,0.004,11.238,0.1364,11.23882774,14.552,0,14.552,0.004,0,0.004,14.548,0,14.548
18/11/2020 07:00,16.5555,0,16.5555,4.0335,0,4.0335,12.522,0,12.522,20.7715,0,20.7715,4.0335,0,4.0335,16.738,0,16.738
18/11/2020 07:30,10.5913,0,10.5913,0.6835,0,0.6835,9.9078,0,9.9078,15.1795,0,15.1795,0.6835,0,0.6835,14.496,0,14.496
18/11/2020 08:00,14.731,0.7508,14.75012073,0.017,0,0.017,14.714,0.7508,14.7331428,19.093,0,19.093,0.017,0,0.017,19.076,0,19.076
18/11/2020 08:30,16.431,1.0944,16.46740636,0.061,0,0.061,16.37,1.0944,16.40654172,20.925,0,20.925,0.061,0,0.061,20.864,0,20.864
18/11/2020 09:00,16.647,1.488,16.71337049,0.06,0,0.06,16.587,1.488,16.65360961,21.365,0,21.365,0.06,0,0.06,21.305,0,21.305
18/11/2020 09:30,16.917,1.5994,16.99243859,0.082,0,0.082,16.835,1.5994,16.9108044,21.789,0,21.789,0.082,0,0.082,21.707,0,21.707
18/11/2020 10:00,17.6115,1.707,17.69403236,0.1395,0,0.1395,17.472,1.707,17.55518821,22.6115,0,22.6115,0.1395,0,0.1395,22.472,0,22.472
18/11/2020 10:30,17.772,1.6742,17.85068429,0.17,0,0.17,17.602,1.6742,17.68144082,22.822,0,22.822,0.17,0,0.17,22.652,0,22.652
18/11/2020 11:00,17.827,1.6936,17.90726696,0.161,0,0.161,17.666,1.6936,17.74699515,22.882,0,22.882,0.161,0,0.161,22.721,0,22.721
18/11/2020 11:30,18.176,1.7818,18.26312644,0.251,0,0.251,17.925,1.7818,18.01334051,23.316,0,23.316,0.251,0,0.251,23.065,0,23.065
18/11/2020 12:00,18.172,1.7588,18.25691544,0.316,0,0.316,17.856,1.7588,17.94241103,23.302,0,23.302,0.316,0,0.316,22.986,0,22.986
18/11/2020 12:30,18.1385,1.6992,18.21791599,0.3975,0,0.3975,17.741,1.6992,17.82218734,23.2015,0,23.2015,0.3975,0,0.3975,22.804,0,22.804
18/11/2020 13:00,18.263,1.7492,18.34657651,0.336,0,0.336,17.927,1.7492,18.01213562,23.311,0,23.311,0.336,0,0.336,22.975,0,22.975
18/11/2020 13:30,18.425,1.7318,18.50620859,0.684,0,0.684,17.741,1.7318,17.82532502,23.555,0,23.555,0.684,0,0.684,22.871,0,22.871
18/11/2020 14:00,17.8585,1.7184,17.94098439,0.7815,0,0.7815,17.077,1.7184,17.16324059,22.9885,0,22.9885,0.7815,0,0.7815,22.207,0,22.207
18/11/2020 14:30,17.3135,1.8356,17.41053444,1.1265,0,1.1265,16.187,1.8356,16.29074573,22.3725,0,22.3725,1.1265,0,1.1265,21.246,0,21.246
18/11/2020 15:00,16.209,0.096,16.20928428,1.045,0,1.045,15.164,0.096,15.16430387,21.634,0,21.634,1.045,0,1.045,20.589,0,20.589
18/11/2020 15:30,15.1085,0,15.1085,0.3165,0,0.3165,14.792,0,14.792,20.4145,0,20.4145,0.3165,0,0.3165,20.098,0,20.098
18/11/2020 16:00,16.328,0,16.328,0.279,0,0.279,16.049,0,16.049,21.76,0,21.76,0.279,0,0.279,21.481,0,21.481
18/11/2020 16:30,16.9975,0,16.9975,0.0475,0,0.0475,16.95,0,16.95,22.6475,0,22.6475,0.0475,0,0.0475,22.6,0,22.6
18/11/2020 17:00,28.084,0,28.084,9.518,0,9.518,18.566,0,18.566,34.194,0,34.194,9.518,0,9.518,24.676,0,24.676
18/11/2020 17:30,21.3245,0.3878,21.32802591,9.7505,0,9.7505,11.574,0.3878,11.58049502,27.6725,0,27.6725,9.7505,0,9.7505,17.922,0,17.922
18/11/2020 18:00,23.433,0,23.433,9.764,0,9.764,13.669,0,13.669,29.325,0,29.325,9.764,0,9.764,19.561,0,19.561
18/11/2020 18:30,23.624,0,23.624,9.791,0,9.791,13.833,0,13.833,29.641,0,29.641,9.791,0,9.791,19.85,0,19.85
18/11/2020 19:00,22.7995,0,22.7995,9.6335,0,9.6335,13.166,0,13.166,28.7785,0,28.7785,9.6335,0,9.6335,19.145,0,19.145
18/11/2020 19:30,12.6925,0.5684,12.70522077,0.2395,0,0.2395,12.453,0.5684,12.46596517,17.8165,0,17.8165,0.2395,0,0.2395,17.577,0,17.577
18/11/2020 20:00,20.8265,1.1174,20.85645428,0.0065,0,0.0065,20.82,1.1174,20.84996362,25.3145,0,25.3145,0.0065,0,0.0065,25.308,0,25.308
18/11/2020 20:30,19.732,1.0042,19.75753633,0.011,0,0.011,19.721,1.0042,19.74655055,23.984,0,23.984,0.011,0,0.011,23.973,0,23.973
18/11/2020 21:00,18.7885,0.8716,18.80870593,0.0115,0,0.0115,18.777,0.8716,18.79721829,22.8075,0,22.8075,0.0115,0,0.0115,22.796,0,22.796
18/11/2020 21:30,21.709,0.8314,21.72491443,3.772,0,3.772,17.937,0.8314,17.95625782,25.474,0,25.474,3.772,0,3.772,21.702,0,21.702
18/11/2020 22:00,15.6895,0.3456,15.69330589,2.6315,0,2.6315,13.058,0.3456,13.06257262,19.6295,0,19.6295,2.6315,0,2.6315,16.998,0,16.998
18/11/2020 22:30,17.5115,0,17.5115,4.6285,0,4.6285,12.883,0,12.883,21.5295,0,21.5295,4.6285,0,4.6285,16.901,0,16.901
18/11/2020 23:00,12.4,0,12.4,2.477,0,2.477,9.923,0,9.923,16.04,0,16.04,2.477,0,2.477,13.563,0,13.563
18/11/2020 23:30,20.5745,0,20.5745,9.7695,0,9.7695,10.805,0,10.805,23.9395,0,23.9395,9.7695,0,9.7695,14.17,0,14.17
19/11/2020 00:00,5.9609,0,5.9609,2.7575,0,2.7575,3.2034,0,3.2034,9.1017,0,9.1017,2.7575,0,2.7575,6.3442,0,6.3442
19/11/2020 00:30,9.8158,0,9.8158,0.016,0,0.016,9.7998,0,9.7998,12.647,0,12.647,0.016,0,0.016,12.631,0,12.631
19/11/2020 01:00,14.3775,0.0596,14.37762353,0.0185,0,0.0185,14.359,0.0596,14.35912369,17.4845,0,17.4845,0.0185,0,0.0185,17.466,0,17.466
19/11/2020 01:30,14.496,0,14.496,0.021,0,0.021,14.475,0,14.475,17.86,0,17.86,0.021,0,0.021,17.839,0,17.839
19/11/2020 02:00,14.3065,0,14.3065,0.0175,0,0.0175,14.289,0,14.289,17.5795,0,17.5795,0.0175,0,0.0175,17.562,0,17.562
19/11/2020 02:30,16.2805,0,16.2805,2.6645,0,2.6645,13.616,0,13.616,19.4305,0,19.4305,2.6645,0,2.6645,16.766,0,16.766
19/11/2020 03:00,17.9005,0,17.9005,6.9985,0,6.9985,10.902,0,10.902,21.1045,0,21.1045,6.9985,0,6.9985,14.106,0,14.106
19/11/2020 03:30,5.9936,0,5.9936,0.014,0,0.014,5.9796,0,5.9796,9.0674,0,9.0674,0.014,0,0.014,9.0534,0,9.0534
19/11/2020 04:00,12.419,0,12.419,0.016,0,0.016,12.403,0,12.403,15.366,0,15.366,0.016,0,0.016,15.35,0,15.35
19/11/2020 04:30,14.8295,0,14.8295,2.9255,0,2.9255,11.904,0,11.904,17.6905,0,17.6905,2.9255,0,2.9255,14.765,0,14.765
19/11/2020 05:00,8.7542,0.0076,8.754203299,0.02,0,0.02,8.7342,0.0076,8.734203307,11.223,0,11.223,0.02,0,0.02,11.203,0,11.203
19/11/2020 05:30,11.633,0,11.633,0.021,0,0.021,11.612,0,11.612,13.782,0,13.782,0.021,0,0.021,13.761,0,13.761
19/11/2020 06:00,14.0945,0.0096,14.09450327,2.1965,0,2.1965,11.898,0.0096,11.89800387,16.3595,0,16.3595,2.1965,0,2.1965,14.163,0,14.163
19/11/2020 06:30,13.644,0.0672,13.64416549,3.36,0,3.36,10.284,0.0672,10.28421955,16.148,0,16.148,3.36,0,3.36,12.788,0,12.788
19/11/2020 07:00,10.3345,0.0288,10.33454013,0.0185,0,0.0185,10.316,0.0288,10.3160402,13.4545,0,13.4545,0.0185,0,0.0185,13.436,0,13.436
19/11/2020 07:30,15.2005,0,15.2005,0.0175,0,0.0175,15.183,0,15.183,18.9565,0,18.9565,0.0175,0,0.0175,18.939,0,18.939
19/11/2020 08:00,16.8225,0.9292,16.84814289,0.0685,0,0.0685,16.754,0.9292,16.77974757,20.5125,0,20.5125,0.0685,0,0.0685,20.444,0,20.444
19/11/2020 08:30,17.6235,1.2614,17.66858461,0.3185,0,0.3185,17.305,1.2614,17.35091222,21.3905,0,21.3905,0.3185,0,0.3185,21.072,0,21.072
19/11/2020 09:00,18.0675,1.4266,18.12373427,0.7105,0,0.7105,17.357,1.4266,17.4155286,21.8555,0,21.8555,0.7105,0,0.7105,21.145,0,21.145
19/11/2020 09:30,20.442,1.5802,20.50298505,3.427,0,3.427,17.015,1.5802,17.08821983,24.199,0,24.199,3.427,0,3.427,20.772,0,20.772
19/11/2020 10:00,26.0535,1.5112,26.09729081,11.5035,0,11.5035,14.55,1.5112,14.62826803,29.7515,0,29.7515,11.5035,0,11.5035,18.248,0,18.248
19/11/2020 10:30,10.3157,0.0864,10.31606182,4.4885,0,4.4885,5.8272,0.0864,5.827840492,14.4001,0,14.4001,4.4885,0,4.4885,9.9116,0,9.9116
19/11/2020 11:00,14.609,0.9504,14.63988187,2.448,0,2.448,12.161,0.9504,12.19808104,18.781,0,18.781,2.448,0,2.448,16.333,0,16.333
19/11/2020 11:30,15.959,1.1732,16.00206484,2.206,0,2.206,13.753,1.1732,13.80294922,19.953,0,19.953,2.206,0,2.206,17.747,0,17.747
19/11/2020 12:00,15.393,0,15.393,1.903,0,1.903,13.49,0,13.49,20.066,0,20.066,1.903,0,1.903,18.163,0,18.163
19/11/2020 12:30,22.0785,0,22.0785,8.3165,0,8.3165,13.762,0,13.762,26.8825,0,26.8825,8.3165,0,8.3165,18.566,0,18.566
19/11/2020 13:00,9.5688,0,9.5688,1.721,0,1.721,7.8478,0,7.8478,14.51,0,14.51,1.721,0,1.721,12.789,0,12.789
19/11/2020 13:30,16.535,0,16.535,2.402,0,2.402,14.133,0,14.133,21.562,0,21.562,2.402,0,2.402,19.16,0,19.16
19/11/2020 14:00,21.673,0,21.673,8.216,0,8.216,13.457,0,13.457,26.832,0,26.832,8.216,0,8.216,18.616,0,18.616
19/11/2020 14:30,18.6444,0,18.6444,11.348,0,11.348,7.2964,0,7.2964,23.907,0,23.907,11.348,0,11.348,12.559,0,12.559
19/11/2020 15:00,11.7511,0,11.7511,7.7785,0,7.7785,3.9726,0,3.9726,17.0891,0,17.0891,7.7785,0,7.7785,9.3106,0,9.3106
19/11/2020 15:30,8.9218,0,8.9218,1.499,0,1.499,7.4228,0,7.4228,14.449,0,14.449,1.499,0,1.499,12.95,0,12.95
19/11/2020 16:00,24.0065,0,24.0065,9.9195,0,9.9195,14.087,0,14.087,30.0085,0,30.0085,9.9195,0,9.9195,20.089,0,20.089
19/11/2020 16:30,16.273,0,16.273,9.144,0,9.144,7.129,0,7.129,22.565,0,22.565,9.144,0,9.144,13.421,0,13.421
19/11/2020 17:00,16.5158,0.0576,16.51590044,6.597,0,6.597,9.9188,0.0576,9.918967245,22.88,0,22.88,6.597,0,6.597,16.283,0,16.283
19/11/2020 17:30,25.357,0,25.357,9.742,0,9.742,15.615,0,15.615,31.152,0,31.152,9.742,0,9.742,21.41,0,21.41
19/11/2020 18:00,24.004,0,24.004,9.756,0,9.756,14.248,0,14.248,29.738,0,29.738,9.756,0,9.756,19.982,0,19.982
19/11/2020 18:30,24.1025,0,24.1025,9.7675,0,9.7675,14.335,0,14.335,30.1285,0,30.1285,9.7675,0,9.7675,20.361,0,20.361
19/11/2020 19:00,23.47,0,23.47,9.786,0,9.786,13.684,0,13.684,29.562,0,29.562,9.786,0,9.786,19.776,0,19.776
19/11/2020 19:30,13.136,0,13.136,0.867,0,0.867,12.269,0,12.269,19.059,0,19.059,0.867,0,0.867,18.192,0,18.192
19/11/2020 20:00,19.927,0,19.927,0,0,0,19.927,0,19.927,25.601,0,25.601,0,0,0,25.601,0,25.601
19/11/2020 20:30,19.552,0,19.552,0,0,0,19.552,0,19.552,24.934,0,24.934,0,0,0,24.934,0,24.934
19/11/2020 21:00,18.564,0,18.564,0,0,0,18.564,0,18.564,23.36,0,23.36,0,0,0,23.36,0,23.36
19/11/2020 21:30,18.017,0.238,18.01857189,0,0,0,18.017,0.238,18.01857189,22.051,0,22.051,0,0,0,22.051,0,22.051
19/11/2020 22:00,16.912,0.1766,16.91292203,0,0,0,16.912,0.1766,16.91292203,20.694,0,20.694,0,0,0,20.694,0,20.694
19/11/2020 22:30,15.723,0,15.723,0,0,0,15.723,0,15.723,19.398,0,19.398,0,0,0,19.398,0,19.398
19/11/2020 23:00,14.688,0,14.688,0,0,0,14.688,0,14.688,18.127,0,18.127,0,0,0,18.127,0,18.127
19/11/2020 23:30,13.566,0,13.566,0,0,0,13.566,0,13.566,16.759,0,16.759,0,0,0,16.759,0,16.759
20/11/2020 00:00,13.27,0,13.27,0,0,0,13.27,0,13.27,16.338,0,16.338,0,0,0,16.338,0,16.338
20/11/2020 00:30,12.85,0,12.85,0,0,0,12.85,0,12.85,15.794,0,15.794,0,0,0,15.794,0,15.794
20/11/2020 01:00,14.485,0,14.485,0,0,0,14.485,0,14.485,17.742,0,17.742,0,0,0,17.742,0,17.742
20/11/2020 01:30,14.807,0,14.807,0,0,0,14.807,0,14.807,18.137,0,18.137,0,0,0,18.137,0,18.137
20/11/2020 02:00,14.515,0,14.515,0,0,0,14.515,0,14.515,17.761,0,17.761,0,0,0,17.761,0,17.761
20/11/2020 02:30,13.993,0,13.993,0,0,0,13.993,0,13.993,17.102,0,17.102,0,0,0,17.102,0,17.102
20/11/2020 03:00,13.92,0,13.92,0,0,0,13.92,0,13.92,17.057,0,17.057,0,0,0,17.057,0,17.057
20/11/2020 03:30,13.424,0,13.424,0,0,0,13.424,0,13.424,16.466,0,16.466,0,0,0,16.466,0,16.466
20/11/2020 04:00,12.893,0,12.893,0,0,0,12.893,0,12.893,15.821,0,15.821,0,0,0,15.821,0,15.821
20/11/2020 04:30,12.259,0,12.259,0,0,0,12.259,0,12.259,15.093,0,15.093,0,0,0,15.093,0,15.093
20/11/2020 05:00,11.914,0,11.914,0,0,0,11.914,0,11.914,14.713,0,14.713,0,0,0,14.713,0,14.713
20/11/2020 05:30,11.683,0,11.683,0,0,0,11.683,0,11.683,14.433,0,14.433,0,0,0,14.433,0,14.433
20/11/2020 06:00,11.85,0,11.85,0,0,0,11.85,0,11.85,14.674,0,14.674,0,0,0,14.674,0,14.674
20/11/2020 06:30,12.329,0,12.329,0,0,0,12.329,0,12.329,15.32,0,15.32,0,0,0,15.32,0,15.32
20/11/2020 07:00,16.888,0,16.888,3.103,0,3.103,13.785,0,13.785,20.224,0,20.224,3.103,0,3.103,17.121,0,17.121
20/11/2020 07:30,18.1175,0,18.1175,6.1075,0,6.1075,12.01,0,12.01,21.8955,0,21.8955,6.1075,0,6.1075,15.788,0,15.788
20/11/2020 08:00,15.799,0,15.799,5.587,0,5.587,10.212,0,10.212,20.092,0,20.092,5.587,0,5.587,14.505,0,14.505
20/11/2020 08:30,21.145,0,21.145,9.772,0,9.772,11.373,0,11.373,25.683,0,25.683,9.772,0,9.772,15.911,0,15.911
20/11/2020 09:00,17.9956,0.3628,17.99925674,9.872,0,9.872,8.1236,0.3628,8.131697289,22.387,0,22.387,9.872,0,9.872,12.515,0,12.515
20/11/2020 09:30,18.022,0.2726,18.02406155,9.96,0,9.96,8.062,0.2726,8.066607388,22.584,0,22.584,9.96,0,9.96,12.624,0,12.624
20/11/2020 10:00,18.0978,0,18.0978,9.955,0,9.955,8.1428,0,8.1428,22.949,0,22.949,9.955,0,9.955,12.994,0,12.994
20/11/2020 10:30,18.5576,0,18.5576,10.075,0,10.075,8.4826,0,8.4826,23.327,0,23.327,10.075,0,10.075,13.252,0,13.252
20/11/2020 11:00,17.2402,0,17.2402,8.865,0,8.865,8.3752,0,8.3752,22.052,0,22.052,8.865,0,8.865,13.187,0,13.187
20/11/2020 11:30,10.0813,0,10.0813,0.3815,0,0.3815,9.6998,0,9.6998,14.8835,0,14.8835,0.3815,0,0.3815,14.502,0,14.502
20/11/2020 12:00,18.4395,0,18.4395,0.2765,0,0.2765,18.163,0,18.163,23.2815,0,23.2815,0.2765,0,0.2765,23.005,0,23.005
20/11/2020 12:30,24.909,0,24.909,6.364,0,6.364,18.545,0,18.545,29.692,0,29.692,6.364,0,6.364,23.328,0,23.328
20/11/2020 13:00,13.7005,0,13.7005,0.8135,0,0.8135,12.887,0,12.887,18.5885,0,18.5885,0.8135,0,0.8135,17.775,0,17.775
20/11/2020 13:30,24.29,0,24.29,5.758,0,5.758,18.532,0,18.532,29.182,0,29.182,5.758,0,5.758,23.424,0,23.424
20/11/2020 14:00,14.3725,0.6202,14.38587517,0.8735,0,0.8735,13.499,0.6202,13.51323977,19.5725,0,19.5725,0.8735,0,0.8735,18.699,0,18.699
20/11/2020 14:30,21.4215,1.1712,21.45349323,3.6075,0,3.6075,17.814,1.1712,17.85245937,26.6155,0,26.6155,3.6075,0,3.6075,23.008,0,23.008
20/11/2020 15:00,14.406,0.7968,14.42801879,0.115,0,0.115,14.291,0.7968,14.3131957,19.555,0,19.555,0.115,0,0.115,19.44,0,19.44
20/11/2020 15:30,17.653,1.0118,17.68197241,0.099,0,0.099,17.554,1.0118,17.58313553,22.799,0,22.799,0.099,0,0.099,22.7,0,22.7
20/11/2020 16:00,17.951,1.1502,17.98781146,0.06,0,0.06,17.891,1.1502,17.92793466,23.042,0,23.042,0.06,0,0.06,22.982,0,22.982
20/11/2020 16:30,18.63,1.2058,18.66898106,0.01,0,0.01,18.62,1.2058,18.65900195,23.812,0,23.812,0.01,0,0.01,23.802,0,23.802
20/11/2020 17:00,23.9475,0,23.9475,4.3385,0,4.3385,19.609,0,19.609,30.0725,0,30.0725,4.3385,0,4.3385,25.734,0,25.734
20/11/2020 17:30,18.33,1.4842,18.38999047,0.549,0,0.549,17.781,1.4842,17.8428364,24.211,0,24.211,0.549,0,0.549,23.662,0,23.662
20/11/2020 18:00,25.875,1.9086,25.94529589,3.054,0,3.054,22.821,1.9086,22.90067237,31.858,0,31.858,3.054,0,3.054,28.804,0,28.804
20/11/2020 18:30,25.704,1.68,25.75884345,5.29,0,5.29,20.414,1.68,20.48301238,31.604,0,31.604,5.29,0,5.29,26.314,0,26.314
20/11/2020 19:00,21.595,0.5722,21.60257943,4.588,0,4.588,17.007,0.5722,17.0166231,28.079,0,28.079,4.588,0,4.588,23.491,0,23.491
20/11/2020 19:30,26.422,0,26.422,9.76,0,9.76,16.662,0,16.662,33.002,0,33.002,9.76,0,9.76,23.242,0,23.242
20/11/2020 20:00,20.1415,0,20.1415,9.7695,0,9.7695,10.372,0,10.372,26.3445,0,26.3445,9.7695,0,9.7695,16.575,0,16.575
20/11/2020 20:30,14.96,0,14.96,5.287,0,5.287,9.673,0,9.673,19.804,0.622,19.81376542,5.287,0,5.287,14.517,0.622,14.53031909
20/11/2020 21:00,13.251,0,13.251,0.005,0,0.005,13.246,0,13.246,17.356,0,17.356,0.005,0,0.005,17.351,0,17.351
20/11/2020 21:30,17.37,0,17.37,0.002,0,0.002,17.368,0,17.368,21.679,0,21.679,0.002,0,0.002,21.677,0,21.677
20/11/2020 22:00,17.577,0,17.577,1.272,0,1.272,16.305,0,16.305,21.726,0,21.726,1.272,0,1.272,20.454,0,20.454
20/11/2020 22:30,18.074,0,18.074,3.924,0,3.924,14.15,0,14.15,22.094,0,22.094,3.924,0,3.924,18.17,0,18.17
20/11/2020 23:00,10.2535,0,10.2535,0.0125,0,0.0125,10.241,0,10.241,14.0045,0,14.0045,0.0125,0,0.0125,13.992,0,13.992
20/11/2020 23:30,13.2745,0,13.2745,0.0145,0,0.0145,13.26,0,13.26,16.7665,0,16.7665,0.0145,0,0.0145,16.752,0,16.752
21/11/2020 00:00,12.9995,0,12.9995,0.0075,0,0.0075,12.992,0,12.992,16.3965,0,16.3965,0.0075,0,0.0075,16.389,0,16.389
21/11/2020 00:30,12.4415,0,12.4415,0.0105,0,0.0105,12.431,0,12.431,15.8385,0,15.8385,0.0105,0,0.0105,15.828,0,15.828
21/11/2020 01:00,14.08,0,14.08,0.007,0,0.007,14.073,0,14.073,17.946,0,17.946,0.007,0,0.007,17.939,0,17.939
21/11/2020 01:30,14.4605,0,14.4605,0.0145,0,0.0145,14.446,0,14.446,18.0925,0,18.0925,0.0145,0,0.0145,18.078,0,18.078
21/11/2020 02:00,20.0815,0,20.0815,5.8315,0,5.8315,14.25,0,14.25,23.6165,0,23.6165,5.8315,0,5.8315,17.785,0,17.785
21/11/2020 02:30,7.7499,0,7.7499,0.0095,0,0.0095,7.7404,0,7.7404,11.2515,0,11.2515,0.0095,0,0.0095,11.242,0,11.242
21/11/2020 03:00,13.3485,0,13.3485,0.0085,0,0.0085,13.34,0,13.34,16.7395,0,16.7395,0.0085,0,0.0085,16.731,0,16.731
21/11/2020 03:30,12.797,0,12.797,0.008,0,0.008,12.789,0,12.789,16.103,0,16.103,0.008,0,0.008,16.095,0,16.095
21/11/2020 04:00,12.0425,0,12.0425,0.0085,0,0.0085,12.034,0,12.034,15.3395,0,15.3395,0.0085,0,0.0085,15.331,0,15.331
21/11/2020 04:30,11.2255,0,11.2255,0.0145,0,0.0145,11.211,0,11.211,14.8185,0,14.8185,0.0145,0,0.0145,14.804,0,14.804
21/11/2020 05:00,10.9675,0,10.9675,0.0175,0,0.0175,10.95,0,10.95,14.4785,0,14.4785,0.0175,0,0.0175,14.461,0,14.461
21/11/2020 05:30,10.623,0,10.623,0.015,0,0.015,10.608,0,10.608,14.091,0,14.091,0.015,0,0.015,14.076,0,14.076
21/11/2020 06:00,10.649,0,10.649,0.008,0,0.008,10.641,0,10.641,14.148,0,14.148,0.008,0,0.008,14.14,0,14.14
21/11/2020 06:30,10.9165,0,10.9165,0.0055,0,0.0055,10.911,0,10.911,14.4885,0,14.4885,0.0055,0,0.0055,14.483,0,14.483
21/11/2020 07:00,12.108,0,12.108,0.004,0,0.004,12.104,0,12.104,15.356,0,15.356,0.004,0,0.004,15.352,0,15.352
21/11/2020 07:30,12.6365,0,12.6365,0.0065,0,0.0065,12.63,0,12.63,16.2035,0,16.2035,0.0065,0,0.0065,16.197,0,16.197
21/11/2020 08:00,18.353,0,18.353,5.48,0,5.48,12.873,0,12.873,22.447,0,22.447,5.48,0,5.48,16.967,0,16.967
21/11/2020 08:30,9.435,0,9.435,1.307,0,1.307,8.128,0,8.128,13.764,0,13.764,1.307,0,1.307,12.457,0,12.457
21/11/2020 09:00,16.5465,0,16.5465,3.1085,0,3.1085,13.438,0,13.438,20.2985,0,20.2985,3.1085,0,3.1085,17.19,0,17.19
21/11/2020 09:30,13.6425,0.0076,13.64250212,1.0435,0,1.0435,12.599,0.0076,12.59900229,18.0545,0,18.0545,1.0435,0,1.0435,17.011,0,17.011
21/11/2020 10:00,15.519,0,15.519,0.344,0,0.344,15.175,0,15.175,20.395,0,20.395,0.344,0,0.344,20.051,0,20.051
21/11/2020 10:30,16.7895,0,16.7895,0.4925,0,0.4925,16.297,0,16.297,21.6715,0,21.6715,0.4925,0,0.4925,21.179,0,21.179
21/11/2020 11:00,16.5215,0,16.5215,0.4465,0,0.4465,16.075,0,16.075,21.3555,0,21.3555,0.4465,0,0.4465,20.909,0,20.909
21/11/2020 11:30,16.5915,0,16.5915,0.3415,0,0.3415,16.25,0,16.25,21.4965,0,21.4965,0.3415,0,0.3415,21.155,0,21.155
21/11/2020 12:00,17.091,0,17.091,0.605,0,0.605,16.486,0,16.486,21.967,0,21.967,0.605,0,0.605,21.362,0,21.362
21/11/2020 12:30,16.8715,0,16.8715,0.6475,0,0.6475,16.224,0,16.224,21.6905,0,21.6905,0.6475,0,0.6475,21.043,0,21.043
21/11/2020 13:00,17.0365,0,17.0365,0.7015,0,0.7015,16.335,0,16.335,21.8485,0,21.8485,0.7015,0,0.7015,21.147,0,21.147
21/11/2020 13:30,16.694,0,16.694,0.468,0,0.468,16.226,0,16.226,21.444,0,21.444,0.468,0,0.468,20.976,0,20.976
21/11/2020 14:00,17.0695,0,17.0695,0.3635,0,0.3635,16.706,0,16.706,21.8405,0,21.8405,0.3635,0,0.3635,21.477,0,21.477
21/11/2020 14:30,16.596,0,16.596,0.205,0,0.205,16.391,0,16.391,21.329,0,21.329,0.205,0,0.205,21.124,0,21.124
21/11/2020 15:00,16.6625,0,16.6625,0.1445,0,0.1445,16.518,0,16.518,21.4945,0,21.4945,0.1445,0,0.1445,21.35,0,21.35
21/11/2020 15:30,17.0035,0,17.0035,0.1985,0,0.1985,16.805,0,16.805,21.8005,0,21.8005,0.1985,0,0.1985,21.602,0,21.602
21/11/2020 16:00,22.545,0,22.545,5.789,0,5.789,16.756,0,16.756,27.512,0,27.512,5.789,0,5.789,21.723,0,21.723
21/11/2020 16:30,14.3565,0,14.3565,2.8745,0,2.8745,11.482,0,11.482,19.4995,0,19.4995,2.8745,0,2.8745,16.625,0,16.625
21/11/2020 17:00,15.659,0.025,15.65901996,0.011,0,0.011,15.648,0.025,15.64801997,20.941,0,20.941,0.011,0,0.011,20.93,0,20.93
21/11/2020 17:30,26.6135,0.3956,26.61644006,5.9585,0,5.9585,20.655,0.3956,20.65878807,31.8885,0,31.8885,5.9585,0,5.9585,25.93,0,25.93
21/11/2020 18:00,16.458,0.3168,16.46104876,0.007,0,0.007,16.451,0.3168,16.45405006,22.448,0,22.448,0.007,0,0.007,22.441,0,22.441
21/11/2020 18:30,24.8945,0.6432,24.9028078,2.4115,0,2.4115,22.483,0.6432,22.49219854,30.7565,0,30.7565,2.4115,0,2.4115,28.345,0,28.345
21/11/2020 19:00,25.071,0.4916,25.07581926,5.522,0,5.522,19.549,0.4916,19.55518017,30.785,0,30.785,5.522,0,5.522,25.263,0,25.263
21/11/2020 19:30,15.2235,0,15.2235,0.0075,0,0.0075,15.216,0,15.216,21.2505,0,21.2505,0.0075,0,0.0075,21.243,0,21.243
21/11/2020 20:00,24.73,0.0212,24.73000909,5.161,0,5.161,19.569,0.0212,19.56901148,30.662,0,30.662,5.161,0,5.161,25.501,0,25.501
21/11/2020 20:30,16.0465,0,16.0465,2.8085,0,2.8085,13.238,0,13.238,20.9185,0,20.9185,2.8085,0,2.8085,18.11,0,18.11
21/11/2020 21:00,17.6725,0,17.6725,3.0685,0,3.0685,14.604,0,14.604,22.2315,0,22.2315,3.0685,0,3.0685,19.163,0,19.163
21/11/2020 21:30,13.6505,0,13.6505,0.0145,0,0.0145,13.636,0,13.636,18.0455,0,18.0455,0.0145,0,0.0145,18.031,0,18.031
21/11/2020 22:00,19.539,0,19.539,3.69,0,3.69,15.849,0,15.849,23.689,0,23.689,3.69,0,3.69,19.999,0,19.999
21/11/2020 22:30,16.0475,0,16.0475,4.7785,0,4.7785,11.269,0,11.269,20.1385,0,20.1385,4.7785,0,4.7785,15.36,0,15.36
21/11/2020 23:00,9.5103,0,9.5103,0.4745,0,0.4745,9.0358,0,9.0358,13.3635,0,13.3635,0.4745,0,0.4745,12.889,0,12.889
21/11/2020 23:30,21.585,0,21.585,9.146,0,9.146,12.439,0,12.439,25.226,0,25.226,9.146,0,9.146,16.08,0,16.08
22/11/2020 00:00,3.6728,0,3.6728,0.024,0,0.024,3.6488,0,3.6488,7.2838,0,7.2838,0.024,0,0.024,7.2598,0,7.2598
22/11/2020 00:30,12.234,0,12.234,0.01,0,0.01,12.224,0,12.224,15.552,0,15.552,0.01,0,0.01,15.542,0,15.542
22/11/2020 01:00,13.7385,0,13.7385,0.0085,0,0.0085,13.73,0,13.73,17.8795,0,17.8795,0.0085,0,0.0085,17.871,0,17.871
22/11/2020 01:30,13.758,0,13.758,0.003,0,0.003,13.755,0,13.755,18.22,0,18.22,0.003,0,0.003,18.217,0,18.217
22/11/2020 02:00,13.6375,0,13.6375,0.0035,0,0.0035,13.634,0,13.634,17.9365,0,17.9365,0.0035,0,0.0035,17.933,0,17.933
22/11/2020 02:30,13.0985,0,13.0985,0.0025,0,0.0025,13.096,0,13.096,16.9275,0,16.9275,0.0025,0,0.0025,16.925,0,16.925
22/11/2020 03:00,13.2425,0,13.2425,0.0035,0,0.0035,13.239,0,13.239,16.4825,0,16.4825,0.0035,0,0.0035,16.479,0,16.479
22/11/2020 03:30,12.456,0,12.456,0.003,0,0.003,12.453,0,12.453,15.601,0,15.601,0.003,0,0.003,15.598,0,15.598
22/11/2020 04:00,11.605,0,11.605,0.001,0,0.001,11.604,0,11.604,15.002,0,15.002,0.001,0,0.001,15.001,0,15.001
