Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/11/2020 04:30,19.251,0,19.251,8.455,0,8.455,10.796,0,10.796,22.715,0,22.715,8.455,0,8.455,14.26,0,14.26
22/11/2020 05:00,12.0639,0,12.0639,9.7495,0,9.7495,2.3144,0,2.3144,15.5159,0,15.5159,9.7495,0,9.7495,5.7664,0,5.7664
22/11/2020 05:30,10.4705,0,10.4705,9.7735,0,9.7735,0.697,0,0.697,13.8229,0,13.8229,9.7735,0,9.7735,4.0494,0,4.0494
22/11/2020 06:00,9.2815,0,9.2815,8.5385,0,8.5385,0.743,0,0.743,12.6435,0,12.6435,8.5385,0,8.5385,4.105,0,4.105
22/11/2020 06:30,2.1292,0,2.1292,0,0,0,2.1292,0,2.1292,5.4836,0,5.4836,0,0,0,5.4836,0,5.4836
22/11/2020 07:00,11.066,0,11.066,0,0,0,11.066,0,11.066,14.582,0,14.582,0,0,0,14.582,0,14.582
22/11/2020 07:30,11.63,0,11.63,0,0,0,11.63,0,11.63,15.272,0,15.272,0,0,0,15.272,0,15.272
22/11/2020 08:00,11.8455,0,11.8455,0.0045,0,0.0045,11.841,0,11.841,15.5465,0,15.5465,0.0045,0,0.0045,15.542,0,15.542
22/11/2020 08:30,12.446,0,12.446,0.074,0,0.074,12.372,0,12.372,16.217,0,16.217,0.074,0,0.074,16.143,0,16.143
22/11/2020 09:00,13.765,0,13.765,0.196,0,0.196,13.569,0,13.569,17.246,0,17.246,0.196,0,0.196,17.05,0,17.05
22/11/2020 09:30,14.892,0,14.892,0.287,0,0.287,14.605,0,14.605,18.65,0,18.65,0.287,0,0.287,18.363,0,18.363
22/11/2020 10:00,16.201,0.0422,16.20105496,0.72,0,0.72,15.481,0.0422,15.48105752,20.191,0,20.191,0.72,0,0.72,19.471,0,19.471
22/11/2020 10:30,19.184,0.0116,19.18400351,3.711,0,3.711,15.473,0.0116,15.47300435,23.297,0,23.297,3.711,0,3.711,19.586,0,19.586
22/11/2020 11:00,13.1475,0,13.1475,0.6345,0,0.6345,12.513,0,12.513,18.0885,0,18.0885,0.6345,0,0.6345,17.454,0,17.454
22/11/2020 11:30,16.448,0,16.448,0.631,0,0.631,15.817,0,15.817,21.39,0,21.39,0.631,0,0.631,20.759,0,20.759
22/11/2020 12:00,16.5655,0,16.5655,0.6415,0,0.6415,15.924,0,15.924,21.5145,0,21.5145,0.6415,0,0.6415,20.873,0,20.873
22/11/2020 12:30,17.644,0.2822,17.64625662,0.765,0,0.765,16.879,0.2822,16.88135889,22.121,0,22.121,0.765,0,0.765,21.356,0,21.356
22/11/2020 13:00,17.8665,0.2918,17.86888272,0.6705,0,0.6705,17.196,0.2918,17.19847561,22.2875,0,22.2875,0.6705,0,0.6705,21.617,0,21.617
22/11/2020 13:30,18.005,0.2074,18.00619448,0.599,0,0.599,17.406,0.2074,17.40723559,22.614,0,22.614,0.599,0,0.599,22.015,0,22.015
22/11/2020 14:00,18.2615,0.2208,18.2628348,0.5545,0,0.5545,17.707,0.2208,17.7083766,22.7205,0,22.7205,0.5545,0,0.5545,22.166,0,22.166
22/11/2020 14:30,17.823,0.1748,17.82385716,0.286,0,0.286,17.537,0.1748,17.53787114,22.172,0,22.172,0.286,0,0.286,21.886,0,21.886
22/11/2020 15:00,18.2365,0.2112,18.23772293,0.2485,0,0.2485,17.988,0.2112,17.98923982,22.5725,0,22.5725,0.2485,0,0.2485,22.324,0,22.324
22/11/2020 15:30,22.2195,0.3514,22.22227851,3.6625,0,3.6625,18.557,0.3514,18.5603268,26.5985,0,26.5985,3.6625,0,3.6625,22.936,0,22.936
22/11/2020 16:00,15.683,0.1996,15.68427012,0.035,0,0.035,15.648,0.1996,15.64927296,20.32,0,20.32,0.035,0,0.035,20.285,0,20.285
22/11/2020 16:30,25.793,0.382,25.7958286,5.754,0,5.754,20.039,0.382,20.04264067,30.701,0,30.701,5.754,0,5.754,24.947,0,24.947
22/11/2020 17:00,16.0285,0.4704,16.0354011,0.2745,0,0.2745,15.754,0.4704,15.76102129,21.5365,0,21.5365,0.2745,0,0.2745,21.262,0,21.262
22/11/2020 17:30,23.034,0.8928,23.05129601,0,0,0,23.034,0.8928,23.05129601,28.679,0,28.679,0,0,0,28.679,0,28.679
22/11/2020 18:00,24.298,0.9216,24.31547142,0,0,0,24.298,0.9216,24.31547142,30.111,0,30.111,0,0,0,30.111,0,30.111
22/11/2020 18:30,23.635,0.695,23.64521622,0,0,0,23.635,0.695,23.64521622,29.399,0,29.399,0,0,0,29.399,0,29.399
22/11/2020 19:00,22.42,0.3706,22.42306278,0,0,0,22.42,0.3706,22.42306278,28.259,0,28.259,0,0,0,28.259,0,28.259
22/11/2020 19:30,20.937,0.121,20.93734964,0,0,0,20.937,0.121,20.93734964,26.481,0,26.481,0,0,0,26.481,0,26.481
22/11/2020 20:00,19.744,0.0038,19.74400037,0,0,0,19.744,0.0038,19.74400037,25.05,0,25.05,0,0,0,25.05,0,25.05
22/11/2020 20:30,17.979,0,17.979,0,0,0,17.979,0,17.979,23.579,0,23.579,0,0,0,23.579,0,23.579
22/11/2020 21:00,17.08,0,17.08,0,0,0,17.08,0,17.08,22.445,0,22.445,0,0,0,22.445,0,22.445
22/11/2020 21:30,16.335,0,16.335,0,0,0,16.335,0,16.335,21.441,0,21.441,0,0,0,21.441,0,21.441
22/11/2020 22:00,15.477,0,15.477,0,0,0,15.477,0,15.477,20.425,0,20.425,0,0,0,20.425,0,20.425
22/11/2020 22:30,14.613,0,14.613,0,0,0,14.613,0,14.613,19.311,0,19.311,0,0,0,19.311,0,19.311
22/11/2020 23:00,13.753,0,13.753,0,0,0,13.753,0,13.753,18.075,0,18.075,0,0,0,18.075,0,18.075
22/11/2020 23:30,12.644,0,12.644,0,0,0,12.644,0,12.644,16.522,0,16.522,0,0,0,16.522,0,16.522
23/11/2020 00:00,12.595,0,12.595,0,0,0,12.595,0,12.595,15.788,0,15.788,0,0,0,15.788,0,15.788
23/11/2020 00:30,12.153,0,12.153,0,0,0,12.153,0,12.153,15.21,0,15.21,0,0,0,15.21,0,15.21
23/11/2020 01:00,13.707,0,13.707,0,0,0,13.707,0,13.707,17.38,0,17.38,0,0,0,17.38,0,17.38
23/11/2020 01:30,13.911,0,13.911,0,0,0,13.911,0,13.911,18.115,0,18.115,0,0,0,18.115,0,18.115
23/11/2020 02:00,13.703,0,13.703,0,0,0,13.703,0,13.703,17.812,0,17.812,0,0,0,17.812,0,17.812
23/11/2020 02:30,13.171,0,13.171,0,0,0,13.171,0,13.171,17.122,0,17.122,0,0,0,17.122,0,17.122
23/11/2020 03:00,13.139,0,13.139,0,0,0,13.139,0,13.139,17.109,0,17.109,0,0,0,17.109,0,17.109
23/11/2020 03:30,12.503,0,12.503,0,0,0,12.503,0,12.503,16.365,0,16.365,0,0,0,16.365,0,16.365
23/11/2020 04:00,12.099,0,12.099,0,0,0,12.099,0,12.099,15.225,0,15.225,0,0,0,15.225,0,15.225
23/11/2020 04:30,11.605,0,11.605,0,0,0,11.605,0,11.605,14.642,0,14.642,0,0,0,14.642,0,14.642
23/11/2020 05:00,11.355,0,11.355,0,0,0,11.355,0,11.355,14.348,0,14.348,0,0,0,14.348,0,14.348
23/11/2020 05:30,11.178,0,11.178,0,0,0,11.178,0,11.178,14.149,0,14.149,0,0,0,14.149,0,14.149
23/11/2020 06:00,11.359,0,11.359,0,0,0,11.359,0,11.359,14.396,0,14.396,0,0,0,14.396,0,14.396
23/11/2020 06:30,11.827,0,11.827,0,0,0,11.827,0,11.827,15.032,0,15.032,0,0,0,15.032,0,15.032
23/11/2020 07:00,13.1,0,13.1,0,0,0,13.1,0,13.1,17.285,0,17.285,0,0,0,17.285,0,17.285
23/11/2020 07:30,14.394,0,14.394,0,0,0,14.394,0,14.394,19.281,0,19.281,0,0,0,19.281,0,19.281
23/11/2020 08:00,15.962,0.0652,15.96213316,0.008,0,0.008,15.954,0.0652,15.95413323,20.694,0,20.694,0.008,0,0.008,20.686,0,20.686
23/11/2020 08:30,16.8985,0.192,16.89959071,0.0915,0,0.0915,16.807,0.192,16.80809665,21.8415,0,21.8415,0.0915,0,0.0915,21.75,0,21.75
23/11/2020 09:00,17.411,0.6586,17.42345187,0.263,0,0.263,17.148,0.6586,17.1606427,22.612,0,22.612,0.263,0,0.263,22.349,0,22.349
23/11/2020 09:30,23.3145,0.7316,23.32597584,6.1865,0,6.1865,17.128,0.7316,17.14361755,28.5175,0,28.5175,6.1865,0,6.1865,22.331,0,22.331
23/11/2020 10:00,12.0735,0.2496,12.07607976,0.5495,0,0.5495,11.524,0.2496,11.52670274,17.4365,0,17.4365,0.5495,0,0.5495,16.887,0,16.887
23/11/2020 10:30,17.748,0.505,17.75518316,0.618,0,0.618,17.13,0.505,17.1374422,22.82,0,22.82,0.618,0,0.618,22.202,0,22.202
23/11/2020 11:00,18.4465,0.6316,18.45730969,1.4315,0,1.4315,17.015,0.6316,17.02671852,23.1205,0,23.1205,1.4315,0,1.4315,21.689,0,21.689
23/11/2020 11:30,17.004,0.2822,17.00634155,1.354,0,1.354,15.65,0.2822,15.6525441,21.904,0.0268,21.9040164,1.354,0,1.354,20.55,0.0268,20.55001748
23/11/2020 12:00,16.409,0.1306,16.40951972,1.32,0,1.32,15.089,0.1306,15.08956518,21.307,0.1344,21.30742388,1.32,0,1.32,19.987,0.1344,19.98745187
23/11/2020 12:30,21.262,0.528,21.26855491,5.846,0,5.846,15.416,0.528,15.42503938,25.422,0,25.422,5.846,0,5.846,19.576,0,19.576
23/11/2020 13:00,12.5635,0.0422,12.56357087,1.6845,0,1.6845,10.879,0.0422,10.87908185,17.1215,0.0768,17.12167225,1.6845,0,1.6845,15.437,0.0768,15.43719104
23/11/2020 13:30,15.839,0,15.839,0.992,0,0.992,14.847,0,14.847,20.879,0.2956,20.88109241,0.992,0,0.992,19.887,0.2956,19.88919678
23/11/2020 14:00,16.448,0,16.448,1.095,0,1.095,15.353,0,15.353,21.649,0.0268,21.64901659,1.095,0,1.095,20.554,0.0268,20.55401747
23/11/2020 14:30,16.648,0.167,16.64883759,0.999,0,0.999,15.649,0.167,15.64989105,21.531,0,21.531,0.999,0,0.999,20.532,0,20.532
23/11/2020 15:00,23.922,0.2132,23.92295003,8.274,0,8.274,15.648,0.2132,15.64945233,28.72,0,28.72,8.274,0,8.274,20.446,0,20.446
23/11/2020 15:30,9.8493,0.0556,9.849456932,1.7345,0,1.7345,8.1148,0.0556,8.114990474,14.9275,0,14.9275,1.7345,0,1.7345,13.193,0,13.193
23/11/2020 16:00,14.518,0,14.518,0.044,0,0.044,14.474,0,14.474,19.822,0,19.822,0.044,0,0.044,19.778,0,19.778
23/11/2020 16:30,17.632,0.3168,17.6348458,0.01,0,0.01,17.622,0.3168,17.62484741,22.908,0,22.908,0.01,0,0.01,22.898,0,22.898
23/11/2020 17:00,19.617,0.6624,19.62818032,0.01,0,0.01,19.607,0.6624,19.61818602,25.019,0,25.019,0.01,0,0.01,25.009,0,25.009
23/11/2020 17:30,31.6735,0.672,31.68062793,9.6475,0,9.6475,22.026,0.672,22.03624877,37.6555,0,37.6555,9.6475,0,9.6475,28.008,0,28.008
23/11/2020 18:00,23.9775,0.0864,23.97765567,9.7845,0,9.7845,14.193,0.0864,14.19326298,30.3665,0,30.3665,9.7845,0,9.7845,20.582,0,20.582
23/11/2020 18:30,23.767,0.194,23.76779176,9.789,0,9.789,13.978,0.194,13.97934619,30.139,0,30.139,9.789,0,9.789,20.35,0,20.35
23/11/2020 19:00,13.6975,0.0172,13.6975108,0.6375,0,0.6375,13.06,0.0172,13.06001133,20.2215,0,20.2215,0.6375,0,0.6375,19.584,0,19.584
23/11/2020 19:30,20.9765,0.2516,20.97800884,0.0025,0,0.0025,20.974,0.2516,20.97550902,26.8135,0.0076,26.81350108,0.0025,0,0.0025,26.811,0.0076,26.81100108
23/11/2020 20:00,24.6845,0.3744,24.68733918,4.1735,0,4.1735,20.511,0.3744,20.51441679,30.0035,0,30.0035,4.1735,0,4.1735,25.83,0,25.83
23/11/2020 20:30,15.758,0.1594,15.75880618,0.673,0,0.673,15.085,0.1594,15.08584215,21.038,0,21.038,0.673,0,0.673,20.365,0,20.365
23/11/2020 21:00,20.704,0.0038,20.70400035,3.452,0,3.452,17.252,0.0038,17.25200042,26.148,0,26.148,3.452,0,3.452,22.696,0,22.696
23/11/2020 21:30,13.5555,0,13.5555,0.0005,0,0.0005,13.555,0,13.555,18.7325,0,18.7325,0.0005,0,0.0005,18.732,0,18.732
23/11/2020 22:00,21.8065,0,21.8065,5.8165,0,5.8165,15.99,0,15.99,26.7825,0,26.7825,5.8165,0,5.8165,20.966,0,20.966
23/11/2020 22:30,12.6504,0,12.6504,3.369,0,3.369,9.2814,0,9.2814,16.926,0,16.926,3.369,0,3.369,13.557,0,13.557
23/11/2020 23:00,18.1175,0,18.1175,7.2545,0,7.2545,10.863,0,10.863,21.9165,0,21.9165,7.2545,0,7.2545,14.662,0,14.662
23/11/2020 23:30,11.2135,0,11.2135,5.5625,0,5.5625,5.651,0,5.651,14.8899,0,14.8899,5.5625,0,5.5625,9.3274,0,9.3274
24/11/2020 00:00,7.0683,0,7.0683,0.0045,0,0.0045,7.0638,0,7.0638,10.5005,0,10.5005,0.0045,0,0.0045,10.496,0,10.496
24/11/2020 00:30,15.6205,0,15.6205,3.6095,0,3.6095,12.011,0,12.011,18.8585,0,18.8585,3.6095,0,3.6095,15.249,0,15.249
24/11/2020 01:00,10.0435,0,10.0435,0.0035,0,0.0035,10.04,0,10.04,13.9945,0,13.9945,0.0035,0,0.0035,13.991,0,13.991
24/11/2020 01:30,13.6735,0,13.6735,0.0015,0,0.0015,13.672,0,13.672,17.9845,0,17.9845,0.0015,0,0.0015,17.983,0,17.983
24/11/2020 02:00,13.626,0,13.626,0,0,0,13.626,0,13.626,17.848,0,17.848,0,0,0,17.848,0,17.848
24/11/2020 02:30,12.9345,0,12.9345,0.0015,0,0.0015,12.933,0,12.933,17.0125,0,17.0125,0.0015,0,0.0015,17.011,0,17.011
24/11/2020 03:00,13.0195,0,13.0195,0.0015,0,0.0015,13.018,0,13.018,16.8915,0,16.8915,0.0015,0,0.0015,16.89,0,16.89
24/11/2020 03:30,12.3875,0,12.3875,0.0035,0,0.0035,12.384,0,12.384,15.7175,0,15.7175,0.0035,0,0.0035,15.714,0,15.714
24/11/2020 04:00,11.8955,0,11.8955,0.0045,0,0.0045,11.891,0,11.891,15.1375,0,15.1375,0.0045,0,0.0045,15.133,0,15.133
24/11/2020 04:30,11.2705,0,11.2705,0.0065,0,0.0065,11.264,0,11.264,14.4065,0,14.4065,0.0065,0,0.0065,14.4,0,14.4
24/11/2020 05:00,11.0845,0,11.0845,0.0055,0,0.0055,11.079,0,11.079,14.1525,0,14.1525,0.0055,0,0.0055,14.147,0,14.147
24/11/2020 05:30,10.87,0,10.87,0.007,0,0.007,10.863,0,10.863,13.932,0,13.932,0.007,0,0.007,13.925,0,13.925
24/11/2020 06:00,11.153,0,11.153,0.009,0,0.009,11.144,0,11.144,14.308,0,14.308,0.009,0,0.009,14.299,0,14.299
24/11/2020 06:30,18.3075,0,18.3075,6.5765,0,6.5765,11.731,0,11.731,21.5555,0,21.5555,6.5765,0,6.5765,14.979,0,14.979
24/11/2020 07:00,7.9468,0,7.9468,1.234,0,1.234,6.7128,0,6.7128,12.033,0,12.033,1.234,0,1.234,10.799,0,10.799
24/11/2020 07:30,18.483,0,18.483,5.116,0,5.116,13.367,0,13.367,22.488,0,22.488,5.116,0,5.116,17.372,0,17.372
24/11/2020 08:00,10.4645,0,10.4645,0.0165,0,0.0165,10.448,0,10.448,15.3995,0,15.3995,0.0165,0,0.0165,15.383,0,15.383
24/11/2020 08:30,16.5025,0.0998,16.50280177,0.1365,0,0.1365,16.366,0.0998,16.36630429,21.2025,0,21.2025,0.1365,0,0.1365,21.066,0,21.066
24/11/2020 09:00,17.286,0.3878,17.29034947,0.286,0,0.286,17,0.3878,17.00442263,22.017,0,22.017,0.286,0,0.286,21.731,0,21.731
24/11/2020 09:30,17.0225,0.4378,17.02812894,0.5145,0,0.5145,16.508,0.4378,16.51380431,21.7435,0,21.7435,0.5145,0,0.5145,21.229,0,21.229
24/11/2020 10:00,17.6445,0.7276,17.65949552,0.9615,0,0.9615,16.683,0.7276,16.69885897,22.1645,0,22.1645,0.9615,0,0.9615,21.203,0,21.203
24/11/2020 10:30,16.534,0.53,16.54249244,0.777,0,0.777,15.757,0.53,15.76591098,20.977,0,20.977,0.777,0,0.777,20.2,0,20.2
24/11/2020 11:00,16.821,0.2246,16.8224994,0.95,0,0.95,15.871,0.2246,15.87258914,21.607,0.0826,21.60715788,0.95,0,0.95,20.657,0.0826,20.65716514
24/11/2020 11:30,17.304,0,17.304,1.539,0,1.539,15.765,0,15.765,22.214,0.1804,22.2147325,1.539,0,1.539,20.675,0.1804,20.67578703
24/11/2020 12:00,16.4315,0,16.4315,2.0695,0,2.0695,14.362,0,14.362,21.1215,0.073,21.12162615,2.0695,0,2.0695,19.052,0.073,19.05213985
24/11/2020 12:30,19.554,0,19.554,5.636,0,5.636,13.918,0,13.918,23.966,0.0518,23.96605598,5.636,0,5.636,18.33,0.0518,18.33007319
24/11/2020 13:00,18.728,0.119,18.72837807,8.218,0,8.218,10.51,0.119,10.51067367,23.017,0.2132,23.01798738,8.218,0,8.218,14.799,0.2132,14.80053564
24/11/2020 13:30,8.4894,0.4704,8.502422509,0.59,0,0.59,7.8994,0.4704,7.91339349,12.744,0,12.744,0.59,0,0.59,12.154,0,12.154
24/11/2020 14:00,15.7855,0.8372,15.80768529,0.3605,0,0.3605,15.425,0.8372,15.44770303,20.2515,0,20.2515,0.3605,0,0.3605,19.891,0,19.891
24/11/2020 14:30,15.929,0.77,15.94759985,0.172,0,0.172,15.757,0.77,15.77580264,20.447,0,20.447,0.172,0,0.172,20.275,0,20.275
24/11/2020 15:00,15.777,0.6892,15.79204628,0.087,0,0.087,15.69,0.6892,15.70512963,20.301,0,20.301,0.087,0,0.087,20.214,0,20.214
24/11/2020 15:30,16.025,0.3898,16.02974014,0.058,0,0.058,15.967,0.3898,15.97175736,20.662,0,20.662,0.058,0,0.058,20.604,0,20.604
24/11/2020 16:00,16.5615,0.4474,16.56754203,0.0205,0,0.0205,16.541,0.4474,16.54704952,21.3625,0,21.3625,0.0205,0,0.0205,21.342,0,21.342
24/11/2020 16:30,17.2295,0.1516,17.23016694,0.0145,0,0.0145,17.215,0.1516,17.2156675,22.7075,0.0116,22.70750296,0.0145,0,0.0145,22.693,0.0116,22.69300296
24/11/2020 17:00,19.136,0.8602,19.15532407,0.013,0,0.013,19.123,0.8602,19.14233719,24.593,0,24.593,0.013,0,0.013,24.58,0,24.58
24/11/2020 17:30,20.812,0.9484,20.83359802,0.009,0,0.009,20.803,0.9484,20.82460736,26.626,0,26.626,0.009,0,0.009,26.617,0,26.617
24/11/2020 18:00,21.885,1.006,21.90810948,0.008,0,0.008,21.877,1.006,21.90011792,27.969,0,27.969,0.008,0,0.008,27.961,0,27.961
24/11/2020 18:30,22.1545,0.964,22.17546316,0.0035,0,0.0035,22.151,0.964,22.17196647,28.1545,0,28.1545,0.0035,0,0.0035,28.151,0,28.151
24/11/2020 19:00,22.7825,0.9408,22.80191682,0.0005,0,0.0005,22.782,0.9408,22.80141725,28.7255,0,28.7255,0.0005,0,0.0005,28.725,0,28.725
24/11/2020 19:30,21.637,0.3092,21.63920917,0,0,0,21.637,0.3092,21.63920917,27.414,0,27.414,0,0,0,27.414,0,27.414
24/11/2020 20:00,20.306,0.0096,20.30600227,0,0,0,20.306,0.0096,20.30600227,25.77,0,25.77,0,0,0,25.77,0,25.77
24/11/2020 20:30,18.954,0.0058,18.95400089,0,0,0,18.954,0.0058,18.95400089,24.153,0,24.153,0,0,0,24.153,0,24.153
24/11/2020 21:00,17.9945,0,17.9945,0.0005,0,0.0005,17.994,0,17.994,22.9795,0,22.9795,0.0005,0,0.0005,22.979,0,22.979
24/11/2020 21:30,19.6675,0,19.6675,2.8155,0,2.8155,16.852,0,16.852,24.5015,0,24.5015,2.8155,0,2.8155,21.686,0,21.686
24/11/2020 22:00,15.503,0,15.503,2.428,0,2.428,13.075,0,13.075,20.509,0,20.509,2.428,0,2.428,18.081,0,18.081
24/11/2020 22:30,21.379,0,21.379,9,0,9,12.379,0,12.379,25.566,0,25.566,9,0,9,16.566,0,16.566
24/11/2020 23:00,10.6204,0,10.6204,5.876,0,5.876,4.7444,0,4.7444,14.8004,0,14.8004,5.876,0,5.876,8.9244,0,8.9244
24/11/2020 23:30,6.6608,0,6.6608,0.008,0,0.008,6.6528,0,6.6528,10.625,0,10.625,0.008,0,0.008,10.617,0,10.617
25/11/2020 00:00,12.3755,0,12.3755,0.0055,0,0.0055,12.37,0,12.37,15.8935,0,15.8935,0.0055,0,0.0055,15.888,0,15.888
25/11/2020 00:30,11.7925,0,11.7925,0.0035,0,0.0035,11.789,0,11.789,15.1605,0,15.1605,0.0035,0,0.0035,15.157,0,15.157
25/11/2020 01:00,18.5615,0,18.5615,5.1405,0,5.1405,13.421,0,13.421,22.8615,0,22.8615,5.1405,0,5.1405,17.721,0,17.721
25/11/2020 01:30,18.2672,0,18.2672,9.481,0,9.481,8.7862,0,8.7862,22.756,0,22.756,9.481,0,9.481,13.275,0,13.275
25/11/2020 02:00,11.6725,0,11.6725,7.3775,0,7.3775,4.295,0,4.295,16.0987,0,16.0987,7.3775,0,7.3775,8.7212,0,8.7212
25/11/2020 02:30,5.8042,0,5.8042,0,0,0,5.8042,0,5.8042,9.9668,0,9.9668,0,0,0,9.9668,0,9.9668
25/11/2020 03:00,12.779,0,12.779,0,0,0,12.779,0,12.779,17.063,0,17.063,0,0,0,17.063,0,17.063
25/11/2020 03:30,12.092,0,12.092,0,0,0,12.092,0,12.092,16.02,0,16.02,0,0,0,16.02,0,16.02
25/11/2020 04:00,11.676,0,11.676,0,0,0,11.676,0,11.676,15.041,0,15.041,0,0,0,15.041,0,15.041
25/11/2020 04:30,11.274,0,11.274,0,0,0,11.274,0,11.274,14.498,0,14.498,0,0,0,14.498,0,14.498
25/11/2020 05:00,19.428,0,19.428,8.57,0,8.57,10.858,0,10.858,22.63,0,22.63,8.57,0,8.57,14.06,0,14.06
25/11/2020 05:30,2.2299,0,2.2299,0.1005,0,0.1005,2.1294,0,2.1294,5.6177,0,5.6177,0.1005,0,0.1005,5.5172,0,5.5172
25/11/2020 06:00,11.0765,0,11.0765,0.0005,0,0.0005,11.076,0,11.076,14.3485,0,14.3485,0.0005,0,0.0005,14.348,0,14.348
25/11/2020 06:30,17.8975,0,17.8975,6.3645,0,6.3645,11.533,0,11.533,21.4225,0,21.4225,6.3645,0,6.3645,15.058,0,15.058
25/11/2020 07:00,6.8377,0,6.8377,0.0015,0,0.0015,6.8362,0,6.8362,10.7155,0,10.7155,0.0015,0,0.0015,10.714,0,10.714
25/11/2020 07:30,22.854,0,22.854,8.518,0,8.518,14.336,0,14.336,27.37,0,27.37,8.518,0,8.518,18.852,0,18.852
25/11/2020 08:00,8.1777,0,8.1777,1.0865,0,1.0865,7.0912,0,7.0912,13.4075,0,13.4075,1.0865,0,1.0865,12.321,0,12.321
25/11/2020 08:30,19.736,0,19.736,4.743,0,4.743,14.993,0,14.993,25.11,0,25.11,4.743,0,4.743,20.367,0,20.367
25/11/2020 09:00,12.1355,0,12.1355,0.2545,0,0.2545,11.881,0,11.881,17.6765,0,17.6765,0.2545,0,0.2545,17.422,0,17.422
25/11/2020 09:30,16.9785,0,16.9785,0.4515,0,0.4515,16.527,0,16.527,22.6315,0.2516,22.63289851,0.4515,0,0.4515,22.18,0.2516,22.18142697
25/11/2020 10:00,17.2815,0,17.2815,0.6425,0,0.6425,16.639,0,16.639,22.8305,0.2092,22.83145845,0.6425,0,0.6425,22.188,0.2092,22.1889862
25/11/2020 10:30,17.673,0,17.673,1.365,0,1.365,16.308,0,16.308,23.164,0.2476,23.16532326,1.365,0,1.365,21.799,0.2476,21.80040611
25/11/2020 11:00,16.3655,0,16.3655,0.8995,0,0.8995,15.466,0,15.466,21.6555,0.0844,21.65566447,0.8995,0,0.8995,20.756,0.0844,20.7561716
25/11/2020 11:30,17.1235,0,17.1235,0.9365,0,0.9365,16.187,0,16.187,21.8145,0,21.8145,0.9365,0,0.9365,20.878,0,20.878
25/11/2020 12:00,17.099,0,17.099,0.995,0,0.995,16.104,0,16.104,22.259,0,22.259,0.995,0,0.995,21.264,0,21.264
25/11/2020 12:30,17.244,0,17.244,1.111,0,1.111,16.133,0,16.133,22.476,0,22.476,1.111,0,1.111,21.365,0,21.365
25/11/2020 13:00,18.2035,0,18.2035,1.9175,0,1.9175,16.286,0,16.286,23.3355,0,23.3355,1.9175,0,1.9175,21.418,0,21.418
25/11/2020 13:30,17.6905,0,17.6905,2.5385,0,2.5385,15.152,0,15.152,22.6315,0,22.6315,2.5385,0,2.5385,20.093,0,20.093
25/11/2020 14:00,16.374,0,16.374,2.231,0,2.231,14.143,0,14.143,20.811,0,20.811,2.231,0,2.231,18.58,0,18.58
25/11/2020 14:30,15.577,0,15.577,1.761,0,1.761,13.816,0,13.816,20.016,0,20.016,1.761,0,1.761,18.255,0,18.255
25/11/2020 15:00,15.1415,0,15.1415,1.1285,0,1.1285,14.013,0,14.013,19.8125,0,19.8125,1.1285,0,1.1285,18.684,0,18.684
25/11/2020 15:30,14.919,0,14.919,0.414,0,0.414,14.505,0,14.505,19.896,0,19.896,0.414,0,0.414,19.482,0,19.482
25/11/2020 16:00,16.0365,0,16.0365,0.3445,0,0.3445,15.692,0,15.692,21.4005,0,21.4005,0.3445,0,0.3445,21.056,0,21.056
25/11/2020 16:30,16.6965,0,16.6965,0.0745,0,0.0745,16.622,0,16.622,22.4715,0,22.4715,0.0745,0,0.0745,22.397,0,22.397
25/11/2020 17:00,28.292,0,28.292,9.668,0,9.668,18.624,0,18.624,34.509,0.0422,34.5090258,9.668,0,9.668,24.841,0.0422,24.84103584
25/11/2020 17:30,21.8625,0,21.8625,9.7475,0,9.7475,12.115,0,12.115,28.1605,0,28.1605,9.7475,0,9.7475,18.413,0,18.413
25/11/2020 18:00,23.911,0.2458,23.91226335,9.776,0,9.776,14.135,0.2458,14.137137,30.23,0.0212,30.23000743,9.776,0,9.776,20.454,0.0212,20.45401099
25/11/2020 18:30,23.924,0.4282,23.92783173,9.797,0,9.797,14.127,0.4282,14.13348804,30.258,0,30.258,9.797,0,9.797,20.461,0,20.461
25/11/2020 19:00,23.32,0.2976,23.32189885,9.812,0,9.812,13.508,0.2976,13.51127787,29.74,0,29.74,9.812,0,9.812,19.928,0,19.928
25/11/2020 19:30,21.142,0.1652,21.14264541,8.672,0,8.672,12.47,0.1652,12.47109422,27.269,0,27.269,8.672,0,8.672,18.597,0,18.597
25/11/2020 20:00,12.236,0.0538,12.23611828,0,0,0,12.236,0.0538,12.23611828,18.307,0,18.307,0,0,0,18.307,0,18.307
25/11/2020 20:30,19.219,0,19.219,0,0,0,19.219,0,19.219,25.461,0,25.461,0,0,0,25.461,0,25.461
25/11/2020 21:00,18.212,0,18.212,0,0,0,18.212,0,18.212,24.204,0,24.204,0,0,0,24.204,0,24.204
25/11/2020 21:30,17.36,0,17.36,0,0,0,17.36,0,17.36,23.065,0,23.065,0,0,0,23.065,0,23.065
25/11/2020 22:00,16.7,0,16.7,0,0,0,16.7,0,16.7,21.817,0,21.817,0,0,0,21.817,0,21.817
25/11/2020 22:30,15.445,0,15.445,0,0,0,15.445,0,15.445,20.146,0,20.146,0,0,0,20.146,0,20.146
25/11/2020 23:00,16.3975,0,16.3975,1.9035,0,1.9035,14.494,0,14.494,20.8275,0,20.8275,1.9035,0,1.9035,18.924,0,18.924
25/11/2020 23:30,12.3365,0,12.3365,1.0875,0,1.0875,11.249,0,11.249,16.5085,0,16.5085,1.0875,0,1.0875,15.421,0,15.421
26/11/2020 00:00,11.92,0,11.92,0,0,0,11.92,0,11.92,15.247,0,15.247,0,0,0,15.247,0,15.247
26/11/2020 00:30,12.631,0,12.631,0,0,0,12.631,0,12.631,15.834,0,15.834,0,0,0,15.834,0,15.834
26/11/2020 01:00,14.118,0,14.118,0,0,0,14.118,0,14.118,18.233,0,18.233,0,0,0,18.233,0,18.233
26/11/2020 01:30,14.346,0,14.346,0,0,0,14.346,0,14.346,18.706,0,18.706,0,0,0,18.706,0,18.706
26/11/2020 02:00,14.283,0,14.283,0,0,0,14.283,0,14.283,18.542,0,18.542,0,0,0,18.542,0,18.542
26/11/2020 02:30,13.707,0,13.707,0,0,0,13.707,0,13.707,17.802,0,17.802,0,0,0,17.802,0,17.802
26/11/2020 03:00,13.628,0,13.628,0,0,0,13.628,0,13.628,17.75,0,17.75,0,0,0,17.75,0,17.75
26/11/2020 03:30,13.029,0,13.029,0,0,0,13.029,0,13.029,17.059,0,17.059,0,0,0,17.059,0,17.059
26/11/2020 04:00,12.751,0,12.751,0,0,0,12.751,0,12.751,16.196,0,16.196,0,0,0,16.196,0,16.196
26/11/2020 04:30,18.171,0,18.171,5.977,0,5.977,12.194,0,12.194,21.273,0,21.273,5.977,0,5.977,15.296,0,15.296
26/11/2020 05:00,10.5949,0,10.5949,4.5695,0,4.5695,6.0254,0,6.0254,13.8247,0,13.8247,4.5695,0,4.5695,9.2552,0,9.2552
26/11/2020 05:30,7.2,0,7.2,0,0,0,7.2,0,7.2,10.295,0,10.295,0,0,0,10.295,0,10.295
26/11/2020 06:00,11.934,0,11.934,0,0,0,11.934,0,11.934,15.102,0,15.102,0,0,0,15.102,0,15.102
26/11/2020 06:30,12.448,0,12.448,0,0,0,12.448,0,12.448,15.813,0,15.813,0,0,0,15.813,0,15.813
26/11/2020 07:00,13.879,0,13.879,0,0,0,13.879,0,13.879,17.91,0,17.91,0,0,0,17.91,0,17.91
26/11/2020 07:30,15.174,0,15.174,0,0,0,15.174,0,15.174,19.713,0,19.713,0,0,0,19.713,0,19.713
26/11/2020 08:00,22.2735,0.2246,22.27463237,5.7285,0,5.7285,16.545,0.2246,16.54652441,27.3685,0,27.3685,5.7285,0,5.7285,21.64,0,21.64
26/11/2020 08:30,21.3005,0.192,21.30136531,9.8675,0,9.8675,11.433,0.192,11.43461206,26.7425,0,26.7425,9.8675,0,9.8675,16.875,0,16.875
26/11/2020 09:00,17.8232,0.0038,17.82320041,10.079,0,10.079,7.7442,0.0038,7.744200932,23.34,0,23.34,10.079,0,10.079,13.261,0,13.261
26/11/2020 09:30,18.2315,0,18.2315,10.4805,0,10.4805,7.751,0,7.751,23.7275,0,23.7275,10.4805,0,10.4805,13.247,0,13.247
26/11/2020 10:00,17.8367,0.0058,17.83670094,10.3295,0,10.3295,7.5072,0.0058,7.507202241,23.1645,0,23.1645,10.3295,0,10.3295,12.835,0,12.835
26/11/2020 10:30,16.6945,0,16.6945,9.1085,0,9.1085,7.586,0,7.586,22.0475,0,22.0475,9.1085,0,9.1085,12.939,0,12.939
26/11/2020 11:00,9.7003,0.025,9.700332215,0.7915,0,0.7915,8.9088,0.025,8.908835078,14.6365,0,14.6365,0.7915,0,0.7915,13.845,0,13.845
26/11/2020 11:30,18.7055,0.5318,18.71305805,1.1375,0,1.1375,17.568,0.5318,17.5760472,23.0905,0,23.0905,1.1375,0,1.1375,21.953,0,21.953
26/11/2020 12:00,27.0365,0.434,27.03998314,9.6955,0,9.6955,17.341,0.434,17.34643009,30.7565,0,30.7565,9.6955,0,9.6955,21.061,0,21.061
26/11/2020 12:30,12.6966,0.071,12.69679852,3.102,0,3.102,9.5946,0.071,9.594862696,14.579,0,14.579,3.102,0,3.102,11.477,0,11.477
26/11/2020 13:00,18.708,0,18.708,2.688,0,2.688,16.02,0,16.02,19.644,0,19.644,2.688,0,2.688,16.956,0,16.956
26/11/2020 13:30,18.505,0,18.505,2.442,0,2.442,16.063,0,16.063,19.411,0,19.411,2.442,0,2.442,16.969,0,16.969
26/11/2020 14:00,17.6645,0,17.6645,1.4565,0,1.4565,16.208,0,16.208,18.7055,0,18.7055,1.4565,0,1.4565,17.249,0,17.249
26/11/2020 14:30,18.2525,0,18.2525,1.0735,0,1.0735,17.179,0,17.179,19.2695,0,19.2695,1.0735,0,1.0735,18.196,0,18.196
26/11/2020 15:00,18.3165,0,18.3165,0.7235,0,0.7235,17.593,0,17.593,19.3105,0,19.3105,0.7235,0,0.7235,18.587,0,18.587
26/11/2020 15:30,18.366,0,18.366,0.28,0,0.28,18.086,0,18.086,19.336,0,19.336,0.28,0,0.28,19.056,0,19.056
26/11/2020 16:00,28.8345,0.1114,28.83471519,9.7575,0,9.7575,19.077,0.1114,19.07732526,29.8835,0,29.8835,9.7575,0,9.7575,20.126,0,20.126
26/11/2020 16:30,20.6705,0.8602,20.68839081,9.7625,0,9.7625,10.908,0.8602,10.94186493,21.8875,0,21.8875,9.7625,0,9.7625,12.125,0,12.125
26/11/2020 17:00,21.1565,1.9642,21.24748394,9.7945,0,9.7945,11.362,1.9642,11.53053015,25.5055,0,25.5055,9.7945,0,9.7945,15.711,0,15.711
26/11/2020 17:30,23.4735,2.1332,23.57023005,9.7975,0,9.7975,13.676,2.1332,13.84136981,28.2655,0,28.2655,9.7975,0,9.7975,18.468,0,18.468
26/11/2020 18:00,24.8155,2.1504,24.90849775,9.8175,0,9.8175,14.998,2.1504,15.15137697,29.8815,0,29.8815,9.8175,0,9.8175,20.064,0,20.064
26/11/2020 18:30,24.843,2.0622,24.92844395,9.831,0,9.831,15.012,2.0622,15.15298033,29.919,0,29.919,9.831,0,9.831,20.088,0,20.088
26/11/2020 19:00,24.3185,1.9968,24.40034124,9.8265,0,9.8265,14.492,1.9968,14.62891911,29.4945,0,29.4945,9.8265,0,9.8265,19.668,0,19.668
26/11/2020 19:30,15.491,1.9182,15.60931043,1.909,0,1.909,13.582,1.9182,13.71678589,20.404,0,20.404,1.909,0,1.909,18.495,0,18.495
26/11/2020 20:00,20.16,2.0928,20.2683352,0,0,0,20.16,2.0928,20.2683352,24.93,0,24.93,0,0,0,24.93,0,24.93
26/11/2020 20:30,20.633,1.8528,20.71602174,0,0,0,20.633,1.8528,20.71602174,25.24,0,25.24,0,0,0,25.24,0,25.24
26/11/2020 21:00,19.599,1.6686,19.66990155,0,0,0,19.599,1.6686,19.66990155,23.969,0,23.969,0,0,0,23.969,0,23.969
26/11/2020 21:30,18.586,1.5878,18.65369949,0,0,0,18.586,1.5878,18.65369949,22.679,0,22.679,0,0,0,22.679,0,22.679
26/11/2020 22:00,17.579,1.1368,17.61571898,0,0,0,17.579,1.1368,17.61571898,21.451,0,21.451,0,0,0,21.451,0,21.451
26/11/2020 22:30,16.072,0,16.072,0,0,0,16.072,0,16.072,20.14,0,20.14,0,0,0,20.14,0,20.14
26/11/2020 23:00,15.003,0,15.003,0,0,0,15.003,0,15.003,18.822,0,18.822,0,0,0,18.822,0,18.822
26/11/2020 23:30,13.548,0,13.548,0,0,0,13.548,0,13.548,17.019,0,17.019,0,0,0,17.019,0,17.019
27/11/2020 00:00,13.369,0,13.369,0,0,0,13.369,0,13.369,16.548,0,16.548,0,0,0,16.548,0,16.548
27/11/2020 00:30,12.914,0,12.914,0,0,0,12.914,0,12.914,15.973,0,15.973,0,0,0,15.973,0,15.973
27/11/2020 01:00,19.22,0,19.22,4.621,0,4.621,14.599,0,14.599,23.176,0,23.176,4.621,0,4.621,18.555,0,18.555
27/11/2020 01:30,10.192,0,10.192,0,0,0,10.192,0,10.192,14.477,0,14.477,0,0,0,14.477,0,14.477
27/11/2020 02:00,14.697,0,14.697,0,0,0,14.697,0,14.697,18.927,0,18.927,0,0,0,18.927,0,18.927
27/11/2020 02:30,14.022,0,14.022,0,0,0,14.022,0,14.022,18.069,0,18.069,0,0,0,18.069,0,18.069
27/11/2020 03:00,14.367,0,14.367,0,0,0,14.367,0,14.367,17.777,0,17.777,0,0,0,17.777,0,17.777
27/11/2020 03:30,13.913,0,13.913,0,0,0,13.913,0,13.913,17.255,0,17.255,0,0,0,17.255,0,17.255
27/11/2020 04:00,13.39,0,13.39,0,0,0,13.39,0,13.39,16.62,0,16.62,0,0,0,16.62,0,16.62
27/11/2020 04:30,12.582,0,12.582,0,0,0,12.582,0,12.582,15.661,0,15.661,0,0,0,15.661,0,15.661
27/11/2020 05:00,12.553,0,12.553,0,0,0,12.553,0,12.553,15.577,0,15.577,0,0,0,15.577,0,15.577
27/11/2020 05:30,12.155,0,12.155,0,0,0,12.155,0,12.155,15.236,0,15.236,0,0,0,15.236,0,15.236
27/11/2020 06:00,12.181,0,12.181,0,0,0,12.181,0,12.181,15.636,0,15.636,0,0,0,15.636,0,15.636
27/11/2020 06:30,12.737,0,12.737,0,0,0,12.737,0,12.737,16.404,0,16.404,0,0,0,16.404,0,16.404
27/11/2020 07:00,14.129,0,14.129,0,0,0,14.129,0,14.129,18.214,0,18.214,0,0,0,18.214,0,18.214
27/11/2020 07:30,15.542,0,15.542,0,0,0,15.542,0,15.542,20.021,0,20.021,0,0,0,20.021,0,20.021
27/11/2020 08:00,16.81,0,16.81,0.002,0,0.002,16.808,0,16.808,21.291,0.0096,21.29100216,0.002,0,0.002,21.289,0.0096,21.28900216
27/11/2020 08:30,17.74,0,17.74,0.041,0,0.041,17.699,0,17.699,22.511,0,22.511,0.041,0,0.041,22.47,0,22.47
27/11/2020 09:00,22.6605,0,22.6605,4.7045,0,4.7045,17.956,0,17.956,27.6855,0,27.6855,4.7045,0,4.7045,22.981,0,22.981
27/11/2020 09:30,20.4265,0,20.4265,6.8025,0,6.8025,13.624,0,13.624,25.4795,0,25.4795,6.8025,0,6.8025,18.677,0,18.677
27/11/2020 10:00,22.3555,0,22.3555,10.6805,0,10.6805,11.675,0,11.675,27.2835,0,27.2835,10.6805,0,10.6805,16.603,0,16.603
27/11/2020 10:30,10.6137,0.6278,10.63225096,2.5335,0,2.5335,8.0802,0.6278,8.104552109,15.0015,0,15.0015,2.5335,0,2.5335,12.468,0,12.468
27/11/2020 11:00,22.9135,0,22.9135,6.7535,0,6.7535,16.16,0,16.16,26.9595,0,26.9595,6.7535,0,6.7535,20.206,0,20.206
27/11/2020 11:30,16.985,0,16.985,4.91,0,4.91,12.075,0,12.075,21.117,0,21.117,4.91,0,4.91,16.207,0,16.207
27/11/2020 12:00,19.798,0.0268,19.79801814,5.623,0,5.623,14.175,0.0268,14.17502533,24.151,0,24.151,5.623,0,5.623,18.528,0,18.528
27/11/2020 12:30,14.6925,0.0634,14.69263679,0.8545,0,0.8545,13.838,0.0634,13.83814524,19.3135,0,19.3135,0.8545,0,0.8545,18.459,0,18.459
27/11/2020 13:00,19.1005,0.0788,19.10066255,0.2115,0,0.2115,18.889,0.0788,18.88916437,23.7985,0,23.7985,0.2115,0,0.2115,23.587,0,23.587
27/11/2020 13:30,19.95,0.0576,19.95008315,0.19,0,0.19,19.76,0.0576,19.76008395,24.831,0,24.831,0.19,0,0.19,24.641,0,24.641
27/11/2020 14:00,19.6825,0.0096,19.68250234,0.1535,0,0.1535,19.529,0.0096,19.52900236,24.7315,0,24.7315,0.1535,0,0.1535,24.578,0,24.578
27/11/2020 14:30,19.3935,0,19.3935,0.1535,0,0.1535,19.24,0,19.24,24.4085,0,24.4085,0.1535,0,0.1535,24.255,0,24.255
27/11/2020 15:00,19.184,0.0038,19.18400038,0.097,0,0.097,19.087,0.0038,19.08700038,24.253,0,24.253,0.097,0,0.097,24.156,0,24.156
27/11/2020 15:30,19.0395,0,19.0395,0.2565,0,0.2565,18.783,0,18.783,24.0415,0,24.0415,0.2565,0,0.2565,23.785,0,23.785
27/11/2020 16:00,28.976,0,28.976,9.718,0,9.718,19.258,0,19.258,33.595,0,33.595,9.718,0,9.718,23.877,0,23.877
27/11/2020 16:30,20.466,0,20.466,9.741,0,9.741,10.725,0,10.725,25.356,0,25.356,9.741,0,9.741,15.615,0,15.615
27/11/2020 17:00,21.737,0,21.737,9.762,0,9.762,11.975,0,11.975,26.76,0,26.76,9.762,0,9.762,16.998,0,16.998
27/11/2020 17:30,22.9195,0,22.9195,9.7825,0,9.7825,13.137,0,13.137,28.8545,0.4358,28.85779084,9.7825,0,9.7825,19.072,0.4358,19.07697842
27/11/2020 18:00,23.9265,0,23.9265,9.8035,0,9.8035,14.123,0,14.123,30.1185,0.0192,30.11850612,9.8035,0,9.8035,20.315,0.0192,20.31500907
27/11/2020 18:30,24.044,0,24.044,9.824,0,9.824,14.22,0,14.22,30.182,0,30.182,9.824,0,9.824,20.358,0,20.358
27/11/2020 19:00,23.481,0,23.481,9.83,0,9.83,13.651,0,13.651,29.61,0,29.61,9.83,0,9.83,19.78,0,19.78
27/11/2020 19:30,13.974,0,13.974,1.408,0,1.408,12.566,0,12.566,19.834,0,19.834,1.408,0,1.408,18.426,0,18.426
27/11/2020 20:00,19.8055,0,19.8055,0.0005,0,0.0005,19.805,0,19.805,25.1835,0,25.1835,0.0005,0,0.0005,25.183,0,25.183
27/11/2020 20:30,19.832,0,19.832,0.002,0,0.002,19.83,0,19.83,25.081,0,25.081,0.002,0,0.002,25.079,0,25.079
27/11/2020 21:00,18.859,0,18.859,0.003,0,0.003,18.856,0,18.856,23.916,0,23.916,0.003,0,0.003,23.913,0,23.913
27/11/2020 21:30,17.8355,0,17.8355,0.0045,0,0.0045,17.831,0,17.831,22.7545,0,22.7545,0.0045,0,0.0045,22.75,0,22.75
27/11/2020 22:00,16.937,0,16.937,0.006,0,0.006,16.931,0,16.931,21.299,0,21.299,0.006,0,0.006,21.293,0,21.293
27/11/2020 22:30,15.9975,0,15.9975,0.0005,0,0.0005,15.997,0,15.997,19.8825,0,19.8825,0.0005,0,0.0005,19.882,0,19.882
27/11/2020 23:00,14.91,0,14.91,0.001,0,0.001,14.909,0,14.909,18.519,0,18.519,0.001,0,0.001,18.518,0,18.518
27/11/2020 23:30,13.6755,0,13.6755,0.0035,0,0.0035,13.672,0,13.672,17.0575,0,17.0575,0.0035,0,0.0035,17.054,0,17.054
28/11/2020 00:00,13.3775,0,13.3775,0.0045,0,0.0045,13.373,0,13.373,16.6175,0,16.6175,0.0045,0,0.0045,16.613,0,16.613
28/11/2020 00:30,12.9505,0,12.9505,0.0015,0,0.0015,12.949,0,12.949,16.0515,0,16.0515,0.0015,0,0.0015,16.05,0,16.05
28/11/2020 01:00,14.6415,0,14.6415,0.0015,0,0.0015,14.64,0,14.64,18.0585,0,18.0585,0.0015,0,0.0015,18.057,0,18.057
28/11/2020 01:30,15.259,0,15.259,0.001,0,0.001,15.258,0,15.258,18.74,0,18.74,0.001,0,0.001,18.739,0,18.739
28/11/2020 02:00,18.027,0,18.027,2.744,0,2.744,15.283,0,15.283,21.461,0,21.461,2.744,0,2.744,18.717,0,18.717
28/11/2020 02:30,21.2555,0,21.2555,9.2825,0,9.2825,11.973,0,11.973,24.6825,0,24.6825,9.2825,0,9.2825,15.4,0,15.4
28/11/2020 03:00,5.3863,0,5.3863,0.0405,0,0.0405,5.3458,0,5.3458,8.8615,0,8.8615,0.0405,0,0.0405,8.821,0,8.821
28/11/2020 03:30,13.9445,0,13.9445,0.0015,0,0.0015,13.943,0,13.943,17.2095,0,17.2095,0.0015,0,0.0015,17.208,0,17.208
28/11/2020 04:00,16.1055,0,16.1055,2.7815,0,2.7815,13.324,0,13.324,19.2675,0,19.2675,2.7815,0,2.7815,16.486,0,16.486
28/11/2020 04:30,9.7182,0.025,9.718232156,0.004,0,0.004,9.7142,0.025,9.714232169,12.954,0,12.954,0.004,0,0.004,12.95,0,12.95
28/11/2020 05:00,11.7165,0,11.7165,0.0045,0,0.0045,11.712,0,11.712,15.7105,0,15.7105,0.0045,0,0.0045,15.706,0,15.706
28/11/2020 05:30,11.4515,0,11.4515,0.0015,0,0.0015,11.45,0,11.45,15.3705,0,15.3705,0.0015,0,0.0015,15.369,0,15.369
28/11/2020 06:00,11.464,0,11.464,0.001,0,0.001,11.463,0,11.463,15.403,0,15.403,0.001,0,0.001,15.402,0,15.402
28/11/2020 06:30,11.6785,0,11.6785,0.0015,0,0.0015,11.677,0,11.677,15.6195,0,15.6195,0.0015,0,0.0015,15.618,0,15.618
28/11/2020 07:00,15.3985,0,15.3985,3.1005,0,3.1005,12.298,0,12.298,19.9785,0,19.9785,3.1005,0,3.1005,16.878,0,16.878
28/11/2020 07:30,9.8869,0,9.8869,0.0005,0,0.0005,9.8864,0,9.8864,14.5255,0,14.5255,0.0005,0,0.0005,14.525,0,14.525
28/11/2020 08:00,14.9045,0,14.9045,1.6035,0,1.6035,13.301,0,13.301,19.4075,0,19.4075,1.6035,0,1.6035,17.804,0,17.804
28/11/2020 08:30,14.9775,0,14.9775,2.4815,0,2.4815,12.496,0,12.496,19.7045,0,19.7045,2.4815,0,2.4815,17.223,0,17.223
28/11/2020 09:00,13.515,0,13.515,0.772,0,0.772,12.743,0,12.743,18.213,0,18.213,0.772,0,0.772,17.441,0,17.441
28/11/2020 09:30,17.8525,0,17.8525,2.3415,0,2.3415,15.511,0,15.511,22.6095,0.0154,22.60950524,2.3415,0,2.3415,20.268,0.0154,20.26800585
28/11/2020 10:00,22.7195,0,22.7195,7.9635,0,7.9635,14.756,0,14.756,27.1935,0,27.1935,7.9635,0,7.9635,19.23,0,19.23
28/11/2020 10:30,15.1426,0,15.1426,5.606,0,5.606,9.5366,0,9.5366,19.933,0,19.933,5.606,0,5.606,14.327,0,14.327
28/11/2020 11:00,12.3345,0,12.3345,0.7975,0,0.7975,11.537,0,11.537,17.1855,0.0518,17.18557807,0.7975,0,0.7975,16.388,0.0518,16.38808187
28/11/2020 11:30,16.624,0,16.624,0.757,0,0.757,15.867,0,15.867,21.767,0.6586,21.77696129,0.757,0,0.757,21.01,0.6586,21.02032003
28/11/2020 12:00,16.79,0,16.79,0.787,0,0.787,16.003,0,16.003,21.994,0.7508,22.00681114,0.787,0,0.787,21.207,0.7508,21.22028628
28/11/2020 12:30,20.4565,0,20.4565,4.4225,0,4.4225,16.034,0,16.034,25.7665,0.6452,25.77457672,4.4225,0,4.4225,21.344,0.6452,21.35374953
28/11/2020 13:00,16.144,0,16.144,3.466,0,3.466,12.678,0,12.678,21.387,0.3724,21.39024195,3.466,0,3.466,17.921,0.3724,17.92486884
28/11/2020 13:30,15.2575,0,15.2575,1.2265,0,1.2265,14.031,0,14.031,19.8775,0,19.8775,1.2265,0,1.2265,18.651,0,18.651
28/11/2020 14:00,17.2615,0,17.2615,1.1985,0,1.1985,16.063,0,16.063,21.6755,0,21.6755,1.1985,0,1.1985,20.477,0,20.477
28/11/2020 14:30,16.5535,0,16.5535,0.9215,0,0.9215,15.632,0,15.632,20.8935,0,20.8935,0.9215,0,0.9215,19.972,0,19.972
28/11/2020 15:00,16.3835,0,16.3835,0.7315,0,0.7315,15.652,0,15.652,20.6825,0,20.6825,0.7315,0,0.7315,19.951,0,19.951
28/11/2020 15:30,16.107,0,16.107,0.405,0,0.405,15.702,0,15.702,20.474,0,20.474,0.405,0,0.405,20.069,0,20.069
28/11/2020 16:00,16.426,0,16.426,0.152,0,0.152,16.274,0,16.274,20.887,0,20.887,0.152,0,0.152,20.735,0,20.735
28/11/2020 16:30,17.109,0,17.109,0.021,0,0.021,17.088,0,17.088,21.69,0,21.69,0.021,0,0.021,21.669,0,21.669
28/11/2020 17:00,18.708,0,18.708,0,0,0,18.708,0,18.708,23.598,0,23.598,0,0,0,23.598,0,23.598
28/11/2020 17:30,20.997,0.0614,20.99708977,0,0,0,20.997,0.0614,20.99708977,26.397,0.1364,26.3973524,0,0,0,26.397,0.1364,26.3973524
28/11/2020 18:00,22.6215,0.1786,22.62220503,0.0015,0,0.0015,22.62,0.1786,22.62070507,28.2735,0,28.2735,0.0015,0,0.0015,28.272,0,28.272
28/11/2020 18:30,22.6765,0.1018,22.6767285,0.0035,0,0.0035,22.673,0.1018,22.67322854,28.3885,0,28.3885,0.0035,0,0.0035,28.385,0,28.385
28/11/2020 19:00,22.411,0.0634,22.41108968,0.004,0,0.004,22.407,0.0634,22.40708969,28.055,0,28.055,0.004,0,0.004,28.051,0,28.051
28/11/2020 19:30,21.453,0,21.453,0.003,0,0.003,21.45,0,21.45,26.914,0,26.914,0.003,0,0.003,26.911,0,26.911
28/11/2020 20:00,19.985,0,19.985,0.004,0,0.004,19.981,0,19.981,25.403,0,25.403,0.004,0,0.004,25.399,0,25.399
28/11/2020 20:30,18.5115,0,18.5115,0.0025,0,0.0025,18.509,0,18.509,24.0915,0.0134,24.09150373,0.0025,0,0.0025,24.089,0.0134,24.08900373
28/11/2020 21:00,17.67,0,17.67,0.002,0,0.002,17.668,0,17.668,22.251,0,22.251,0.002,0,0.002,22.249,0,22.249
28/11/2020 21:30,17.216,0,17.216,0.001,0,0.001,17.215,0,17.215,21.366,0,21.366,0.001,0,0.001,21.365,0,21.365
28/11/2020 22:00,15.777,0,15.777,0.001,0,0.001,15.776,0,15.776,20.423,0,20.423,0.001,0,0.001,20.422,0,20.422
28/11/2020 22:30,14.967,0,14.967,0.006,0,0.006,14.961,0,14.961,19.428,0,19.428,0.006,0,0.006,19.422,0,19.422
28/11/2020 23:00,14.421,0,14.421,0.006,0,0.006,14.415,0,14.415,17.979,0,17.979,0.006,0,0.006,17.973,0,17.973
28/11/2020 23:30,13.241,0,13.241,0.006,0,0.006,13.235,0,13.235,16.513,0,16.513,0.006,0,0.006,16.507,0,16.507
29/11/2020 00:00,13.1005,0,13.1005,0.0065,0,0.0065,13.094,0,13.094,16.2605,0,16.2605,0.0065,0,0.0065,16.254,0,16.254
29/11/2020 00:30,12.7495,0,12.7495,0.0065,0,0.0065,12.743,0,12.743,15.8045,0,15.8045,0.0065,0,0.0065,15.798,0,15.798
29/11/2020 01:00,20.803,0,20.803,6.489,0,6.489,14.314,0,14.314,24.184,0,24.184,6.489,0,6.489,17.695,0,17.695
29/11/2020 01:30,8.425,0,8.425,0.255,0,0.255,8.17,0,8.17,11.992,0,11.992,0.255,0,0.255,11.737,0,11.737
29/11/2020 02:00,14.2535,0,14.2535,0.0035,0,0.0035,14.25,0,14.25,17.5845,0,17.5845,0.0035,0,0.0035,17.581,0,17.581
29/11/2020 02:30,13.7095,0,13.7095,0.0025,0,0.0025,13.707,0,13.707,16.9315,0,16.9315,0.0025,0,0.0025,16.929,0,16.929
29/11/2020 03:00,21.482,0,21.482,7.875,0,7.875,13.607,0,13.607,24.725,0,24.725,7.875,0,7.875,16.85,0,16.85
29/11/2020 03:30,7.2196,0,7.2196,2.045,0,2.045,5.1746,0,5.1746,10.5412,0,10.5412,2.045,0,2.045,8.4962,0,8.4962
29/11/2020 04:00,13.2936,0,13.2936,3.323,0,3.323,9.9706,0,9.9706,16.866,0,16.866,3.323,0,3.323,13.543,0,13.543
29/11/2020 04:30,7.8439,0,7.8439,0.0025,0,0.0025,7.8414,0,7.8414,11.6595,0,11.6595,0.0025,0,0.0025,11.657,0,11.657
29/11/2020 05:00,10.8785,0,10.8785,0.0005,0,0.0005,10.878,0,10.878,14.6975,0,14.6975,0.0005,0,0.0005,14.697,0,14.697
29/11/2020 05:30,10.747,0,10.747,0,0,0,10.747,0,10.747,14.521,0,14.521,0,0,0,14.521,0,14.521
29/11/2020 06:00,10.721,0,10.721,0,0,0,10.721,0,10.721,14.51,0,14.51,0,0,0,14.51,0,14.51
29/11/2020 06:30,14.065,0,14.065,3.162,0,3.162,10.903,0,10.903,17.903,0,17.903,3.162,0,3.162,14.741,0,14.741
29/11/2020 07:00,11.245,0,11.245,2.867,0,2.867,8.378,0,8.378,15.282,0,15.282,2.867,0,2.867,12.415,0,12.415
29/11/2020 07:30,9.3524,0,9.3524,0,0,0,9.3524,0,9.3524,13.494,0,13.494,0,0,0,13.494,0,13.494
29/11/2020 08:00,12.4705,0,12.4705,0.0155,0,0.0155,12.455,0,12.455,16.6295,0,16.6295,0.0155,0,0.0155,16.614,0,16.614
29/11/2020 08:30,13.184,0,13.184,0.157,0,0.157,13.027,0,13.027,17.801,0,17.801,0.157,0,0.157,17.644,0,17.644
29/11/2020 09:00,14.1805,0,14.1805,0.5125,0,0.5125,13.668,0,13.668,19.1905,0,19.1905,0.5125,0,0.5125,18.678,0,18.678
29/11/2020 09:30,18.023,0,18.023,3.377,0,3.377,14.646,0,14.646,22.671,0,22.671,3.377,0,3.377,19.294,0,19.294
29/11/2020 10:00,23.678,0,23.678,10.691,0,10.691,12.987,0,12.987,28.263,0,28.263,10.691,0,10.691,17.572,0,17.572
29/11/2020 10:30,12.9426,0,12.9426,6.733,0,6.733,6.2096,0,6.2096,17.489,0,17.489,6.733,0,6.733,10.756,0,10.756
29/11/2020 11:00,11.8065,0,11.8065,1.4735,0,1.4735,10.333,0,10.333,16.3345,0.0442,16.3345598,1.4735,0,1.4735,14.861,0.0442,14.86106573
29/11/2020 11:30,16.8445,0,16.8445,1.5055,0,1.5055,15.339,0,15.339,21.3945,0.2458,21.39591194,1.5055,0,1.5055,19.889,0.2458,19.89051881
29/11/2020 12:00,16.686,0,16.686,1.581,0,1.581,15.105,0,15.105,21.34,0.503,21.34592722,1.581,0,1.581,19.759,0.503,19.76540134
29/11/2020 12:30,16.9205,0,16.9205,1.8965,0,1.8965,15.024,0,15.024,21.5515,0.4148,21.55549144,1.8965,0,1.8965,19.655,0.4148,19.65937649
29/11/2020 13:00,17.4,0,17.4,2.05,0,2.05,15.35,0,15.35,22.062,0.4724,22.06705703,2.05,0,2.05,20.012,0.4724,20.01757492
29/11/2020 13:30,16.8535,0,16.8535,1.7125,0,1.7125,15.141,0,15.141,21.5285,0.3206,21.53088704,1.7125,0,1.7125,19.816,0.3206,19.8185933
29/11/2020 14:00,17.296,0,17.296,1.88,0,1.88,15.416,0,15.416,22.05,0.2228,22.05112559,1.88,0,1.88,20.17,0.2228,20.1712305
29/11/2020 14:30,16.024,0,16.024,1.522,0,1.522,14.502,0,14.502,20.937,0.1094,20.93728582,1.522,0,1.522,19.415,0.1094,19.41530822
29/11/2020 15:00,15.795,0,15.795,1.01,0,1.01,14.785,0,14.785,20.909,0.05,20.90905978,1.01,0,1.01,19.899,0.05,19.89906282
29/11/2020 15:30,16.0985,0,16.0985,0.4325,0,0.4325,15.666,0,15.666,21.2585,0.046,21.25854977,0.4325,0,0.4325,20.826,0.046,20.8260508
29/11/2020 16:00,17.6975,0,17.6975,0.1525,0,0.1525,17.545,0,17.545,22.6995,0.0902,22.69967921,0.1525,0,0.1525,22.547,0.0902,22.54718042
29/11/2020 16:30,20.264,0,20.264,1.31,0,1.31,18.954,0,18.954,25.431,0,25.431,1.31,0,1.31,24.121,0,24.121
29/11/2020 17:00,29.618,0,29.618,9.74,0,9.74,19.878,0,19.878,35.316,0,35.316,9.74,0,9.74,25.576,0,25.576
29/11/2020 17:30,23.8795,0,23.8795,9.7715,0,9.7715,14.108,0,14.108,30.0045,0,30.0045,9.7715,0,9.7715,20.233,0,20.233
29/11/2020 18:00,24.7705,0,24.7705,9.7835,0,9.7835,14.987,0,14.987,31.1525,0,31.1525,9.7835,0,9.7835,21.369,0,21.369
29/11/2020 18:30,24.4105,0,24.4105,9.8145,0,9.8145,14.596,0,14.596,30.8255,0,30.8255,9.8145,0,9.8145,21.011,0,21.011
29/11/2020 19:00,20.354,0,20.354,6.987,0,6.987,13.367,0,13.367,26.811,0,26.811,6.987,0,6.987,19.824,0,19.824
29/11/2020 19:30,14.99,0,14.99,0,0,0,14.99,0,14.99,21.06,0,21.06,0,0,0,21.06,0,21.06
29/11/2020 20:00,20.661,0,20.661,0,0,0,20.661,0,20.661,26.26,0,26.26,0,0,0,26.26,0,26.26
29/11/2020 20:30,19.469,0,19.469,0,0,0,19.469,0,19.469,24.857,0.0172,24.85700595,0,0,0,24.857,0.0172,24.85700595
29/11/2020 21:00,18.647,0,18.647,0,0,0,18.647,0,18.647,23.301,0.0038,23.30100031,0,0,0,23.301,0.0038,23.30100031
29/11/2020 21:30,17.959,0,17.959,0,0,0,17.959,0,17.959,22.145,0,22.145,0,0,0,22.145,0,22.145
29/11/2020 22:00,16.992,0,16.992,0,0,0,16.992,0,16.992,21.036,0,21.036,0,0,0,21.036,0,21.036
29/11/2020 22:30,15.817,0,15.817,0,0,0,15.817,0,15.817,19.547,0,19.547,0,0,0,19.547,0,19.547
29/11/2020 23:00,14.644,0,14.644,0,0,0,14.644,0,14.644,18.15,0,18.15,0,0,0,18.15,0,18.15
29/11/2020 23:30,13.551,0,13.551,0,0,0,13.551,0,13.551,16.84,0,16.84,0,0,0,16.84,0,16.84
30/11/2020 00:00,13.252,0,13.252,0,0,0,13.252,0,13.252,16.441,0,16.441,0,0,0,16.441,0,16.441
30/11/2020 00:30,12.532,0,12.532,0,0,0,12.532,0,12.532,15.973,0,15.973,0,0,0,15.973,0,15.973
30/11/2020 01:00,18.5495,0,18.5495,4.2915,0,4.2915,14.258,0,14.258,22.5405,0,22.5405,4.2915,0,4.2915,18.249,0,18.249
30/11/2020 01:30,10.316,0,10.316,0,0,0,10.316,0,10.316,14.398,0,14.398,0,0,0,14.398,0,14.398
30/11/2020 02:00,14.202,0,14.202,0,0,0,14.202,0,14.202,18.233,0,18.233,0,0,0,18.233,0,18.233
30/11/2020 02:30,13.757,0,13.757,0,0,0,13.757,0,13.757,17.644,0,17.644,0,0,0,17.644,0,17.644
30/11/2020 03:00,13.822,0,13.822,0,0,0,13.822,0,13.822,17.762,0,17.762,0,0,0,17.762,0,17.762
30/11/2020 03:30,14.4045,0,14.4045,1.0585,0,1.0585,13.346,0,13.346,18.2585,0,18.2585,1.0585,0,1.0585,17.2,0,17.2
30/11/2020 04:00,16.901,0,16.901,5.427,0,5.427,11.474,0,11.474,21.128,0,21.128,5.427,0,5.427,15.701,0,15.701
30/11/2020 04:30,12.6574,0,12.6574,5.904,0,5.904,6.7534,0,6.7534,16.779,0,16.779,5.904,0,5.904,10.875,0,10.875
30/11/2020 05:00,5.9194,0,5.9194,0,0,0,5.9194,0,5.9194,9.9348,0,9.9348,0,0,0,9.9348,0,9.9348
30/11/2020 05:30,15.4735,0,15.4735,3.8845,0,3.8845,11.589,0,11.589,19.7855,0,19.7855,3.8845,0,3.8845,15.901,0,15.901
30/11/2020 06:00,8.3494,0,8.3494,0.316,0,0.316,8.0334,0,8.0334,12.662,0,12.662,0.316,0,0.316,12.346,0,12.346
30/11/2020 06:30,16.3,0,16.3,4.235,0,4.235,12.065,0,12.065,20.637,0,20.637,4.235,0,4.235,16.402,0,16.402
30/11/2020 07:00,12.5807,0,12.5807,2.6425,0,2.6425,9.9382,0,9.9382,17.2055,0,17.2055,2.6425,0,2.6425,14.563,0,14.563
30/11/2020 07:30,13.506,0,13.506,0.598,0,0.598,12.908,0,12.908,18.445,0,18.445,0.598,0,0.598,17.847,0,17.847
30/11/2020 08:00,16.419,0,16.419,0.005,0,0.005,16.414,0,16.414,21.332,0,21.332,0.005,0,0.005,21.327,0,21.327
30/11/2020 08:30,20.9625,0,20.9625,2.7165,0,2.7165,18.246,0,18.246,25.9985,0,25.9985,2.7165,0,2.7165,23.282,0,23.282
30/11/2020 09:00,22.2015,0,22.2015,6.2855,0,6.2855,15.916,0,15.916,27.5205,0,27.5205,6.2855,0,6.2855,21.235,0,21.235
30/11/2020 09:30,17.3425,0,17.3425,5.3175,0,5.3175,12.025,0,12.025,22.5995,0,22.5995,5.3175,0,5.3175,17.282,0,17.282
30/11/2020 10:00,25.2375,0,25.2375,10.7755,0,10.7755,14.462,0,14.462,27.7885,0,27.7885,10.7755,0,10.7755,17.013,0,17.013
30/11/2020 10:30,17.3838,0,17.3838,7.628,0,7.628,9.7558,0,9.7558,18.49,0,18.49,7.628,0,7.628,10.862,0,10.862
30/11/2020 11:00,11.7165,0.5684,11.73027923,1.1855,0,1.1855,10.531,0.5684,10.54632825,17.1385,0,17.1385,1.1855,0,1.1855,15.953,0,15.953
30/11/2020 11:30,16.874,1.2422,16.91966125,0.888,0,0.888,15.986,1.2422,16.03419025,24.694,0,24.694,0.888,0,0.888,23.806,0,23.806
30/11/2020 12:00,21.0885,1.3286,21.13031023,4.8015,0,4.8015,16.287,1.3286,16.34109993,29.3445,0,29.3445,4.8015,0,4.8015,24.543,0,24.543
30/11/2020 12:30,22.5705,1.0792,22.59628604,10.3225,0,10.3225,12.248,1.0792,12.29545349,31.7005,0,31.7005,10.3225,0,10.3225,21.378,0,21.378
30/11/2020 13:00,10.4509,0.8198,10.48300448,3.2585,0,3.2585,7.1924,0.8198,7.238970217,20.2615,0,20.2615,3.2585,0,3.2585,17.003,0,17.003
30/11/2020 13:30,14.9945,1.2692,15.04811945,0.3285,0,0.3285,14.666,1.2692,14.72081603,24.1865,0,24.1865,0.3285,0,0.3285,23.858,0,23.858
30/11/2020 14:00,17.62,1.4478,17.67938135,0.247,0,0.247,17.373,1.4478,17.4332227,27.313,0,27.313,0.247,0,0.247,27.066,0,27.066
30/11/2020 14:30,17.216,1.0464,17.24777113,0.178,0,0.178,17.038,1.0464,17.07010243,26.803,0,26.803,0.178,0,0.178,26.625,0,26.625
30/11/2020 15:00,16.9555,0.311,16.95835196,0.0865,0,0.0865,16.869,0.311,16.87186658,26.7665,0,26.7665,0.0865,0,0.0865,26.68,0,26.68
30/11/2020 15:30,16.8835,0.3532,16.88719404,0.0315,0,0.0315,16.852,0.3532,16.85570094,26.7445,0,26.7445,0.0315,0,0.0315,26.713,0,26.713
30/11/2020 16:00,17.2715,0.386,17.27581281,0.0115,0,0.0115,17.26,0.386,17.26431568,27.1705,0,27.1705,0.0115,0,0.0115,27.159,0,27.159
30/11/2020 16:30,18.083,0.3572,18.08652761,0.004,0,0.004,18.079,0.3572,18.08252839,28.314,0,28.314,0.004,0,0.004,28.31,0,28.31
30/11/2020 17:00,19.2485,0.1996,19.24953486,0.0095,0,0.0095,19.239,0.1996,19.24003537,30.4785,0,30.4785,0.0095,0,0.0095,30.469,0,30.469
30/11/2020 17:30,26.7875,2.018,26.86340411,0.0115,0,0.0115,26.776,2.018,26.85193662,26.8835,0,26.8835,0.0115,0,0.0115,26.872,0,26.872
30/11/2020 18:00,26.589,2.1024,26.67198918,0.007,0,0.007,26.582,2.1024,26.66501096,29.965,0,29.965,0.007,0,0.007,29.958,0,29.958
30/11/2020 18:30,25.3665,0.0672,25.36658901,0.0045,0,0.0045,25.362,0.0672,25.36208903,31.1585,0.0154,31.15850381,0.0045,0,0.0045,31.154,0.0154,31.15400381
30/11/2020 19:00,24.6035,0.2554,24.60482557,0.0085,0,0.0085,24.595,0.2554,24.59632603,30.1885,0,30.1885,0.0085,0,0.0085,30.18,0,30.18
