Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/11/2020 19:30,23.332,0.6932,23.34229531,0.014,0,0.014,23.318,0.6932,23.32830149,28.49,0,28.49,0.014,0,0.014,28.476,0,28.476
30/11/2020 20:00,22.073,0,22.073,0.014,0,0.014,22.059,0,22.059,27.272,0,27.272,0.014,0,0.014,27.258,0,27.258
30/11/2020 20:30,20.777,0,20.777,0.01,0,0.01,20.767,0,20.767,25.694,0,25.694,0.01,0,0.01,25.684,0,25.684
30/11/2020 21:00,19.629,0.1132,19.62932641,0.005,0,0.005,19.624,0.1132,19.62432649,24.177,0,24.177,0.005,0,0.005,24.172,0,24.172
30/11/2020 21:30,19.0255,0.8044,19.04249746,0.0005,0,0.0005,19.025,0.8044,19.04199791,22.6285,0,22.6285,0.0005,0,0.0005,22.628,0,22.628
30/11/2020 22:00,18.0965,0.7296,18.11120174,0.0005,0,0.0005,18.096,0.7296,18.11070214,21.5425,0,21.5425,0.0005,0,0.0005,21.542,0,21.542
30/11/2020 22:30,16.3615,0,16.3615,0.0005,0,0.0005,16.361,0,16.361,20.1275,0,20.1275,0.0005,0,0.0005,20.127,0,20.127
30/11/2020 23:00,15.1335,0,15.1335,0.0025,0,0.0025,15.131,0,15.131,18.6445,0,18.6445,0.0025,0,0.0025,18.642,0,18.642
30/11/2020 23:30,13.6935,0.0212,13.69351641,0.0015,0,0.0015,13.692,0.0212,13.69201641,17.0025,0,17.0025,0.0015,0,0.0015,17.001,0,17.001
01/12/2020 00:00,13.1595,0.361,13.16445066,0.0015,0,0.0015,13.158,0.361,13.16295123,16.7515,0,16.7515,0.0015,0,0.0015,16.75,0,16.75
01/12/2020 00:30,12.514,0.025,12.51402497,0.002,0,0.002,12.512,0.025,12.51202498,16.317,0,16.317,0.002,0,0.002,16.315,0,16.315
01/12/2020 01:00,14.3735,0,14.3735,0.0055,0,0.0055,14.368,0,14.368,18.4355,0,18.4355,0.0055,0,0.0055,18.43,0,18.43
01/12/2020 01:30,15.1225,0,15.1225,0.0025,0,0.0025,15.12,0,15.12,18.7275,0,18.7275,0.0025,0,0.0025,18.725,0,18.725
01/12/2020 02:00,15.0125,0.0538,15.0125964,0.0025,0,0.0025,15.01,0.0538,15.01009642,18.3965,0,18.3965,0.0025,0,0.0025,18.394,0,18.394
01/12/2020 02:30,14.3215,0,14.3215,0.0035,0,0.0035,14.318,0,14.318,17.5815,0,17.5815,0.0035,0,0.0035,17.578,0,17.578
01/12/2020 03:00,14.3175,0,14.3175,0.0025,0,0.0025,14.315,0,14.315,17.6065,0,17.6065,0.0025,0,0.0025,17.604,0,17.604
01/12/2020 03:30,13.8275,0,13.8275,0.0035,0,0.0035,13.824,0,13.824,17.0185,0,17.0185,0.0035,0,0.0035,17.015,0,17.015
01/12/2020 04:00,13.356,0,13.356,0.002,0,0.002,13.354,0,13.354,16.464,0,16.464,0.002,0,0.002,16.462,0,16.462
01/12/2020 04:30,12.7755,0,12.7755,0.0005,0,0.0005,12.775,0,12.775,15.7605,0,15.7605,0.0005,0,0.0005,15.76,0,15.76
01/12/2020 05:00,12.54,0,12.54,0,0,0,12.54,0,12.54,15.446,0,15.446,0,0,0,15.446,0,15.446
01/12/2020 05:30,12.358,0,12.358,0.001,0,0.001,12.357,0,12.357,15.23,0,15.23,0.001,0,0.001,15.229,0,15.229
01/12/2020 06:00,12.5315,0,12.5315,0.0015,0,0.0015,12.53,0,12.53,15.4925,0,15.4925,0.0015,0,0.0015,15.491,0,15.491
01/12/2020 06:30,13.1085,0,13.1085,0.0005,0,0.0005,13.108,0,13.108,16.2435,0,16.2435,0.0005,0,0.0005,16.243,0,16.243
01/12/2020 07:00,14.7175,0,14.7175,0.0005,0,0.0005,14.717,0,14.717,18.2215,0,18.2215,0.0005,0,0.0005,18.221,0,18.221
01/12/2020 07:30,16.291,0,16.291,0.135,0,0.135,16.156,0,16.156,20.301,0,20.301,0.135,0,0.135,20.166,0,20.166
01/12/2020 08:00,24.062,0.793,24.07506372,6.354,0,6.354,17.708,0.793,17.72574718,28.192,0,28.192,6.354,0,6.354,21.838,0,21.838
01/12/2020 08:30,20.8545,0.0212,20.85451078,9.0475,0,9.0475,11.807,0.0212,11.80701903,25.7555,0,25.7555,9.0475,0,9.0475,16.708,0,16.708
01/12/2020 09:00,19.6439,0,19.6439,10.1495,0,10.1495,9.4944,0,9.4944,24.6915,0,24.6915,10.1495,0,10.1495,14.542,0,14.542
01/12/2020 09:30,15.9437,0,15.9437,7.4745,0,7.4745,8.4692,0,8.4692,21.0275,0,21.0275,7.4745,0,7.4745,13.553,0,13.553
01/12/2020 10:00,12.3645,0,12.3645,1.0885,0,1.0885,11.276,0,11.276,17.2375,0,17.2375,1.0885,0,1.0885,16.149,0,16.149
01/12/2020 10:30,18.833,0,18.833,1.35,0,1.35,17.483,0,17.483,23.449,0,23.449,1.35,0,1.35,22.099,0,22.099
01/12/2020 11:00,18.6035,0.311,18.60609936,1.7685,0,1.7685,16.835,0.311,16.83787237,23.1715,0,23.1715,1.7685,0,1.7685,21.403,0,21.403
01/12/2020 11:30,18.4685,1.4284,18.52365565,2.2065,0,2.2065,16.262,1.4284,16.32461242,23.1575,0,23.1575,2.2065,0,2.2065,20.951,0,20.951
01/12/2020 12:00,17.2575,0.3802,17.26168759,2.1915,0,2.1915,15.066,0.3802,15.07079653,22.3305,0,22.3305,2.1915,0,2.1915,20.139,0,20.139
01/12/2020 12:30,23.241,0,23.241,8.339,0,8.339,14.902,0,14.902,28.435,0,28.435,8.339,0,8.339,20.096,0,20.096
01/12/2020 13:00,11.5888,0,11.5888,2.582,0,2.582,9.0068,0,9.0068,17.176,0,17.176,2.582,0,2.582,14.594,0,14.594
01/12/2020 13:30,16.147,0,16.147,1.319,0,1.319,14.828,0,14.828,21.875,0,21.875,1.319,0,1.319,20.556,0,20.556
01/12/2020 14:00,16.7695,0,16.7695,0.5865,0,0.5865,16.183,0,16.183,22.7485,0,22.7485,0.5865,0,0.5865,22.162,0,22.162
01/12/2020 14:30,21.0645,0,21.0645,3.8745,0,3.8745,17.19,0,17.19,27.1435,0,27.1435,3.8745,0,3.8745,23.269,0,23.269
01/12/2020 15:00,19.0175,0.4992,19.02405075,5.0725,0,5.0725,13.945,0.4992,13.95393226,24.7675,0,24.7675,5.0725,0,5.0725,19.695,0,19.695
01/12/2020 15:30,19.7975,1.2154,19.83477258,6.7605,0,6.7605,13.037,1.2154,13.09353146,25.2785,0,25.2785,6.7605,0,6.7605,18.518,0,18.518
01/12/2020 16:00,15.8635,1.1002,15.90160597,4.0265,0,4.0265,11.837,1.1002,11.88801956,21.5795,0,21.5795,4.0265,0,4.0265,17.553,0,17.553
01/12/2020 16:30,20.4195,1.323,20.46231437,4.6855,0,4.6855,15.734,1.323,15.78952453,26.2955,0,26.2955,4.6855,0,4.6855,21.61,0,21.61
01/12/2020 17:00,26.798,1.5014,26.84002619,9.766,0,9.766,17.032,1.5014,17.09804743,32.819,0,32.819,9.766,0,9.766,23.053,0,23.053
01/12/2020 17:30,23.701,1.3286,23.73820926,9.779,0,9.779,13.922,1.3286,13.98525159,30.037,0,30.037,9.779,0,9.779,20.258,0,20.258
01/12/2020 18:00,24.856,1.3096,24.89047585,9.793,0,9.793,15.063,1.3096,15.11982213,31.472,0,31.472,9.793,0,9.793,21.679,0,21.679
01/12/2020 18:30,24.89,1.2692,24.92233875,9.807,0,9.807,15.083,1.2692,15.13630594,31.48,0,31.48,9.807,0,9.807,21.673,0,21.673
01/12/2020 19:00,24.062,1.2192,24.09286809,9.819,0,9.819,14.243,1.2192,14.29508649,30.643,0,30.643,9.819,0,9.819,20.824,0,20.824
01/12/2020 19:30,22.9375,1.058,22.96188734,9.8255,0,9.8255,13.112,1.058,13.15461546,29.3885,0,29.3885,9.8255,0,9.8255,19.563,0,19.563
01/12/2020 20:00,19.159,0.8544,19.17804162,7.002,0,7.002,12.157,0.8544,12.18698684,25.451,0,25.451,7.002,0,7.002,18.449,0,18.449
01/12/2020 20:30,13.352,0.169,13.3530695,0,0,0,13.352,0.169,13.3530695,19.552,0,19.552,0,0,0,19.552,0,19.552
01/12/2020 21:00,19.353,0,19.353,0,0,0,19.353,0,19.353,25.395,0,25.395,0,0,0,25.395,0,25.395
01/12/2020 21:30,21.4065,0,21.4065,3.2005,0,3.2005,18.206,0,18.206,27.2125,0,27.2125,3.2005,0,3.2005,24.012,0,24.012
01/12/2020 22:00,14.631,0.046,14.63107231,0.02,0,0.02,14.611,0.046,14.61107241,18.986,0,18.986,0.02,0,0.02,18.966,0,18.966
01/12/2020 22:30,20.097,0.6988,20.10914544,3.165,0,3.165,16.932,0.6988,16.94641394,23.208,0,23.208,3.165,0,3.165,20.043,0,20.043
01/12/2020 23:00,12.849,0,12.849,0.549,0,0.549,12.3,0,12.3,16.36,0,16.36,0.549,0,0.549,15.811,0,15.811
01/12/2020 23:30,16.424,0,16.424,2.771,0,2.771,13.653,0,13.653,19.68,0,19.68,2.771,0,2.771,16.909,0,16.909
02/12/2020 00:00,10.886,0,10.886,0,0,0,10.886,0,10.886,13.984,0,13.984,0,0,0,13.984,0,13.984
02/12/2020 00:30,13.07,0.1248,13.07059582,0.088,0,0.088,12.982,0.1248,12.98259986,16.461,0,16.461,0.088,0,0.088,16.373,0,16.373
02/12/2020 01:00,17.6915,0.0268,17.6915203,3.3385,0,3.3385,14.353,0.0268,14.35302502,22.0415,0,22.0415,3.3385,0,3.3385,18.703,0,18.703
02/12/2020 01:30,11.62,0,11.62,0,0,0,11.62,0,11.62,16.17,0,16.17,0,0,0,16.17,0,16.17
02/12/2020 02:00,14.654,0,14.654,0,0,0,14.654,0,14.654,19.177,0,19.177,0,0,0,19.177,0,19.177
02/12/2020 02:30,14.131,0,14.131,0,0,0,14.131,0,14.131,18.505,0,18.505,0,0,0,18.505,0,18.505
02/12/2020 03:00,14.143,0,14.143,0,0,0,14.143,0,14.143,18.551,0,18.551,0,0,0,18.551,0,18.551
02/12/2020 03:30,13.66,0,13.66,0,0,0,13.66,0,13.66,17.977,0,17.977,0,0,0,17.977,0,17.977
02/12/2020 04:00,12.945,0,12.945,0,0,0,12.945,0,12.945,17.165,0,17.165,0,0,0,17.165,0,17.165
02/12/2020 04:30,12.351,0.0212,12.35101819,0,0,0,12.351,0.0212,12.35101819,16.305,0,16.305,0,0,0,16.305,0,16.305
02/12/2020 05:00,12.196,0.1632,12.19709188,0,0,0,12.196,0.1632,12.19709188,15.584,0,15.584,0,0,0,15.584,0,15.584
02/12/2020 05:30,12.081,0.0922,12.08135182,0,0,0,12.081,0.0922,12.08135182,15.481,0,15.481,0,0,0,15.481,0,15.481
02/12/2020 06:00,12.125,0.3284,12.12944647,0,0,0,12.125,0.3284,12.12944647,15.752,0,15.752,0,0,0,15.752,0,15.752
02/12/2020 06:30,12.727,0.4186,12.73388216,0,0,0,12.727,0.4186,12.73388216,16.575,0,16.575,0,0,0,16.575,0,16.575
02/12/2020 07:00,14.18,0,14.18,0,0,0,14.18,0,14.18,18.826,0,18.826,0,0,0,18.826,0,18.826
02/12/2020 07:30,16.108,0,16.108,0,0,0,16.108,0,16.108,20.646,0,20.646,0,0,0,20.646,0,20.646
02/12/2020 08:00,17.545,0,17.545,0,0,0,17.545,0,17.545,22.347,0,22.347,0,0,0,22.347,0,22.347
02/12/2020 08:30,17.554,0,17.554,0.011,0,0.011,17.543,0,17.543,22.699,0,22.699,0.011,0,0.011,22.688,0,22.688
02/12/2020 09:00,17.904,0,17.904,0.101,0,0.101,17.803,0,17.803,23.435,0,23.435,0.101,0,0.101,23.334,0,23.334
02/12/2020 09:30,18.129,0,18.129,0.077,0,0.077,18.052,0,18.052,23.678,0,23.678,0.077,0,0.077,23.601,0,23.601
02/12/2020 10:00,18.844,0,18.844,0.176,0,0.176,18.668,0,18.668,24.204,0,24.204,0.176,0,0.176,24.028,0,24.028
02/12/2020 10:30,18.861,0,18.861,0.172,0,0.172,18.689,0,18.689,24.065,0,24.065,0.172,0,0.172,23.893,0,23.893
02/12/2020 11:00,22.703,0,22.703,3.66,0,3.66,19.043,0,19.043,27.898,0,27.898,3.66,0,3.66,24.238,0,24.238
02/12/2020 11:30,16.2305,0.4358,16.23634971,0.6195,0,0.6195,15.611,0.4358,15.61708176,21.2555,0,21.2555,0.6195,0,0.6195,20.636,0,20.636
02/12/2020 12:00,25.4065,1.511,25.45139217,6.5845,0,6.5845,18.822,1.511,18.88255293,29.5725,0,29.5725,6.5845,0,6.5845,22.988,0,22.988
02/12/2020 12:30,18.665,1.1558,18.70075129,6.197,0,6.197,12.468,1.1558,12.52145749,23.07,0,23.07,6.197,0,6.197,16.873,0,16.873
02/12/2020 13:00,13.7965,1.0062,13.8331432,0.7475,0,0.7475,13.049,1.0062,13.08773622,18.2695,0,18.2695,0.7475,0,0.7475,17.522,0,17.522
02/12/2020 13:30,20.0235,1.4862,20.0785792,0.9755,0,0.9755,19.048,1.4862,19.10589162,24.3115,0,24.3115,0.9755,0,0.9755,23.336,0,23.336
02/12/2020 14:00,18.826,1.4516,18.88188069,0.317,0,0.317,18.509,1.4516,18.56583485,23.115,0,23.115,0.317,0,0.317,22.798,0,22.798
02/12/2020 14:30,27.46,1.348,27.49306647,8.7,0,8.7,18.76,1.348,18.80836792,31.523,0,31.523,8.7,0,8.7,22.823,0,22.823
02/12/2020 15:00,10.9715,1.1596,11.03261005,0.7825,0,0.7825,10.189,1.1596,10.25477416,15.1225,0,15.1225,0.7825,0,0.7825,14.34,0,14.34
02/12/2020 15:30,18.271,1.515,18.33370301,0.203,0,0.203,18.068,1.515,18.13140505,22.184,0,22.184,0.203,0,0.203,21.981,0,21.981
02/12/2020 16:00,18.536,0.0384,18.53603978,0.254,0,0.254,18.282,0.0384,18.28204033,23.295,0,23.295,0.254,0,0.254,23.041,0,23.041
02/12/2020 16:30,28.8955,0,28.8955,9.7685,0,9.7685,19.127,0,19.127,33.9285,0,33.9285,9.7685,0,9.7685,24.16,0,24.16
02/12/2020 17:00,21.1225,0,21.1225,9.7635,0,9.7635,11.359,0,11.359,26.4785,0,26.4785,9.7635,0,9.7635,16.715,0,16.715
02/12/2020 17:30,23.8615,0.8678,23.87727495,9.7785,0,9.7785,14.083,0.8678,14.10971176,29.3605,0,29.3605,9.7785,0,9.7785,19.582,0,19.582
02/12/2020 18:00,24.816,0,24.816,9.796,0,9.796,15.02,0,15.02,30.763,0,30.763,9.796,0,9.796,20.967,0,20.967
02/12/2020 18:30,24.793,0,24.793,9.802,0,9.802,14.991,0,14.991,30.91,0,30.91,9.802,0,9.802,21.108,0,21.108
02/12/2020 19:00,24.3385,0,24.3385,9.8155,0,9.8155,14.523,0,14.523,30.4255,0,30.4255,9.8155,0,9.8155,20.61,0,20.61
02/12/2020 19:30,16.9305,0,16.9305,3.3735,0,3.3735,13.557,0,13.557,22.7975,0,22.7975,3.3735,0,3.3735,19.424,0,19.424
02/12/2020 20:00,18.849,0,18.849,0,0,0,18.849,0,18.849,24.532,0,24.532,0,0,0,24.532,0,24.532
02/12/2020 20:30,21.0515,0,21.0515,0.0005,0,0.0005,21.051,0,21.051,26.3465,0,26.3465,0.0005,0,0.0005,26.346,0,26.346
02/12/2020 21:00,20.323,0.553,20.33052232,0.004,0,0.004,20.319,0.553,20.32652381,24.955,0,24.955,0.004,0,0.004,24.951,0,24.951
02/12/2020 21:30,19.0315,0.2074,19.03263006,0.0025,0,0.0025,19.029,0.2074,19.03013021,23.4875,0,23.4875,0.0025,0,0.0025,23.485,0,23.485
02/12/2020 22:00,18.01,0,18.01,0,0,0,18.01,0,18.01,22.341,0,22.341,0,0,0,22.341,0,22.341
02/12/2020 22:30,16.656,0,16.656,0,0,0,16.656,0,16.656,20.715,0,20.715,0,0,0,20.715,0,20.715
02/12/2020 23:00,21.3845,0,21.3845,5.9035,0,5.9035,15.481,0,15.481,25.2015,0,25.2015,5.9035,0,5.9035,19.298,0,19.298
02/12/2020 23:30,11.2131,1.2192,11.27918704,3.0315,0,3.0315,8.1816,1.2192,8.271942166,14.6745,0,14.6745,3.0315,0,3.0315,11.643,0,11.643
03/12/2020 00:00,10.306,0.4148,10.31434414,0,0,0,10.306,0.4148,10.31434414,14.123,0,14.123,0,0,0,14.123,0,14.123
03/12/2020 00:30,16.7855,0.2822,16.78787202,4.0235,0,4.0235,12.762,0.2822,12.7651197,20.4575,0,20.4575,4.0235,0,4.0235,16.434,0,16.434
03/12/2020 01:00,10.247,0.0442,10.24709533,0,0,0,10.247,0.0442,10.24709533,14.542,0,14.542,0,0,0,14.542,0,14.542
03/12/2020 01:30,14.546,0,14.546,0.002,0,0.002,14.544,0,14.544,18.856,0,18.856,0.002,0,0.002,18.854,0,18.854
03/12/2020 02:00,14.417,0,14.417,0.009,0,0.009,14.408,0,14.408,18.522,0,18.522,0.009,0,0.009,18.513,0,18.513
03/12/2020 02:30,14.03,0,14.03,0.01,0,0.01,14.02,0,14.02,17.576,0,17.576,0.01,0,0.01,17.566,0,17.566
03/12/2020 03:00,16.8335,0,16.8335,2.6505,0,2.6505,14.183,0,14.183,20.1435,0,20.1435,2.6505,0,2.6505,17.493,0,17.493
03/12/2020 03:30,16.2295,0.0076,16.22950178,5.1475,0,5.1475,11.082,0.0076,11.08200261,19.3705,0,19.3705,5.1475,0,5.1475,14.223,0,14.223
03/12/2020 04:00,7.6495,0.002,7.649500261,0.0015,0,0.0015,7.648,0.002,7.648000262,11.3775,0,11.3775,0.0015,0,0.0015,11.376,0,11.376
03/12/2020 04:30,12.055,0,12.055,0.007,0,0.007,12.048,0,12.048,15.995,0,15.995,0.007,0,0.007,15.988,0,15.988
03/12/2020 05:00,14.5205,0,14.5205,2.7225,0,2.7225,11.798,0,11.798,18.3995,0,18.3995,2.7225,0,2.7225,15.677,0,15.677
03/12/2020 05:30,9.2287,0,9.2287,0.1755,0,0.1755,9.0532,0,9.0532,13.0545,0,13.0545,0.1755,0,0.1755,12.879,0,12.879
03/12/2020 06:00,12.148,0.3764,12.15382989,0.006,0,0.006,12.142,0.3764,12.14783277,15.605,0,15.605,0.006,0,0.006,15.599,0,15.599
03/12/2020 06:30,12.8725,0.4166,12.87923957,0.0035,0,0.0035,12.869,0.4166,12.8757414,16.5595,0,16.5595,0.0035,0,0.0035,16.556,0,16.556
03/12/2020 07:00,14.1805,0.2324,14.18240424,0.0005,0,0.0005,14.18,0.2324,14.18190431,18.7855,0,18.7855,0.0005,0,0.0005,18.785,0,18.785
03/12/2020 07:30,20.975,0.3878,20.97858465,5.469,0,5.469,15.506,0.3878,15.51084862,26.228,0,26.228,5.469,0,5.469,20.759,0,20.759
03/12/2020 08:00,12.005,1.0598,12.05168872,0.201,0,0.201,11.804,1.0598,11.85148058,17.17,0,17.17,0.201,0,0.201,16.969,0,16.969
03/12/2020 08:30,17.8385,1.513,17.90254874,0.0025,0,0.0025,17.836,1.513,17.90005768,23.2225,0,23.2225,0.0025,0,0.0025,23.22,0,23.22
03/12/2020 09:00,18.689,1.7204,18.76801793,0.015,0,0.015,18.674,1.7204,18.75308114,24.376,0,24.376,0.015,0,0.015,24.361,0,24.361
03/12/2020 09:30,19.185,1.8702,19.27594026,0.058,0,0.058,19.127,1.8702,19.21821472,24.993,0,24.993,0.058,0,0.058,24.935,0,24.935
03/12/2020 10:00,19.6615,1.9066,19.75372638,0.1055,0,0.1055,19.556,1.9066,19.64872158,25.6185,0,25.6185,0.1055,0,0.1055,25.513,0,25.513
03/12/2020 10:30,19.77,1.9336,19.86433258,0.148,0,0.148,19.622,1.9336,19.71704067,25.738,0,25.738,0.148,0,0.148,25.59,0,25.59
03/12/2020 11:00,20.0455,1.9968,20.1447085,0.2005,0,0.2005,19.845,1.9968,19.94520582,25.9805,0,25.9805,0.2005,0,0.2005,25.78,0,25.78
03/12/2020 11:30,20.1395,2.0812,20.24674921,0.3035,0,0.3035,19.836,2.0812,19.94488128,25.9935,0,25.9935,0.3035,0,0.3035,25.69,0,25.69
03/12/2020 12:00,24.041,2.1352,24.13563258,4.129,0,4.129,19.912,2.1352,20.02615348,29.803,0,29.803,4.129,0,4.129,25.674,0,25.674
03/12/2020 12:30,22.7455,1.8414,22.81991508,6.6525,0,6.6525,16.093,1.8414,16.19800614,28.6425,0,28.6425,6.6525,0,6.6525,21.99,0,21.99
03/12/2020 13:00,17.364,1.6436,17.44161452,3.795,0,3.795,13.569,1.6436,13.66818137,23.261,0,23.261,3.795,0,3.795,19.466,0,19.466
03/12/2020 13:30,25.6945,1.7646,25.75502171,9.5795,0,9.5795,16.115,1.7646,16.21132438,31.5025,0,31.5025,9.5795,0,9.5795,21.923,0,21.923
03/12/2020 14:00,10.6424,1.3364,10.7259798,0.785,0,0.785,9.8574,1.3364,9.94757758,16.116,0,16.116,0.785,0,0.785,15.331,0,15.331
03/12/2020 14:30,19.1045,1.8798,19.19675932,0.6385,0,0.6385,18.466,1.8798,18.56143324,24.5405,0,24.5405,0.6385,0,0.6385,23.902,0,23.902
03/12/2020 15:00,18.8605,1.7184,18.93862083,0.4075,0,0.4075,18.453,1.7184,18.53283863,24.0875,0,24.0875,0.4075,0,0.4075,23.68,0,23.68
03/12/2020 15:30,18.7945,1.728,18.87377054,0.1685,0,0.1685,18.626,1.728,18.7059846,24.2395,0,24.2395,0.1685,0,0.1685,24.071,0,24.071
03/12/2020 16:00,19.654,1.6972,19.72714383,0.131,0,0.131,19.523,1.6972,19.59663279,25.029,0,25.029,0.131,0,0.131,24.898,0,24.898
03/12/2020 16:30,30.4835,1.7416,30.53321049,9.5485,0,9.5485,20.935,1.7416,21.00731767,36.0045,0,36.0045,9.5485,0,9.5485,26.456,0,26.456
03/12/2020 17:00,23.3805,1.4266,23.42398275,9.7825,0,9.7825,13.598,1.4266,13.67262928,29.3015,0,29.3015,9.7825,0,9.7825,19.519,0,19.519
03/12/2020 17:30,25.1155,1.5706,25.16456089,9.8015,0,9.8015,15.314,1.5706,15.39432949,31.3665,0,31.3665,9.8015,0,9.8015,21.565,0,21.565
03/12/2020 18:00,26.242,1.5514,26.28781859,9.813,0,9.813,16.429,1.5514,16.50208723,32.694,0,32.694,9.813,0,9.813,22.881,0,22.881
03/12/2020 18:30,26.4225,1.5916,26.47039283,9.8295,0,9.8295,16.593,1.5916,16.66915833,32.8535,0,32.8535,9.8295,0,9.8295,23.024,0,23.024
03/12/2020 19:00,17.8475,1.492,17.90975489,2.0765,0,2.0765,15.771,1.492,15.84141739,24.5795,0,24.5795,2.0765,0,2.0765,22.503,0,22.503
03/12/2020 19:30,22.22,0.4628,22.2248191,0,0,0,22.22,0.4628,22.2248191,29.272,0,29.272,0,0,0,29.272,0,29.272
03/12/2020 20:00,23.282,0,23.282,0,0,0,23.282,0,23.282,30.133,0.0922,30.13314105,0,0,0,30.133,0.0922,30.13314105
03/12/2020 20:30,22.779,0,22.779,0,0,0,22.779,0,22.779,28.197,0,28.197,0,0,0,28.197,0,28.197
03/12/2020 21:00,21.623,0,21.623,0,0,0,21.623,0,21.623,26.901,0,26.901,0,0,0,26.901,0,26.901
03/12/2020 21:30,20.5765,0,20.5765,0.0005,0,0.0005,20.576,0,20.576,25.5865,0,25.5865,0.0005,0,0.0005,25.586,0,25.586
03/12/2020 22:00,19.347,0.0692,19.34712376,0.001,0,0.001,19.346,0.0692,19.34612376,23.886,0,23.886,0.001,0,0.001,23.885,0,23.885
03/12/2020 22:30,18.0845,0.24,18.08609245,0.0015,0,0.0015,18.083,0.24,18.08459259,21.9835,0,21.9835,0.0015,0,0.0015,21.982,0,21.982
03/12/2020 23:00,16.7885,0,16.7885,0.0045,0,0.0045,16.784,0,16.784,20.5805,0,20.5805,0.0045,0,0.0045,20.576,0,20.576
03/12/2020 23:30,15.3695,0,15.3695,0.0075,0,0.0075,15.362,0,15.362,18.6895,0,18.6895,0.0075,0,0.0075,18.682,0,18.682
04/12/2020 00:00,14.7175,0,14.7175,0.0085,0,0.0085,14.709,0,14.709,17.8645,0,17.8645,0.0085,0,0.0085,17.856,0,17.856
04/12/2020 00:30,14.252,0,14.252,0.009,0,0.009,14.243,0,14.243,17.3,0,17.3,0.009,0,0.009,17.291,0,17.291
04/12/2020 01:00,16.237,0,16.237,0.009,0,0.009,16.228,0,16.228,19.695,0,19.695,0.009,0,0.009,19.686,0,19.686
04/12/2020 01:30,16.863,0.4224,16.8682895,0.013,0,0.013,16.85,0.4224,16.85529358,19.845,0,19.845,0.013,0,0.013,19.832,0,19.832
04/12/2020 02:00,16.842,0.4838,16.84894734,0.011,0,0.011,16.831,0.4838,16.83795188,19.685,0,19.685,0.011,0,0.011,19.674,0,19.674
04/12/2020 02:30,16.4505,0.4454,16.45652853,0.0105,0,0.0105,16.44,0.4454,16.44603238,19.1935,0,19.1935,0.0105,0,0.0105,19.183,0,19.183
04/12/2020 03:00,16.4945,0.5068,16.50228398,0.0125,0,0.0125,16.482,0.5068,16.48978988,19.2395,0,19.2395,0.0125,0,0.0125,19.227,0,19.227
04/12/2020 03:30,15.813,0.3014,15.81587212,0.01,0,0.01,15.803,0.3014,15.80587394,18.595,0,18.595,0.01,0,0.01,18.585,0,18.585
04/12/2020 04:00,15.0495,0,15.0495,0.0095,0,0.0095,15.04,0,15.04,18.2055,0,18.2055,0.0095,0,0.0095,18.196,0,18.196
04/12/2020 04:30,14.4555,0,14.4555,0.0055,0,0.0055,14.45,0,14.45,17.5375,0,17.5375,0.0055,0,0.0055,17.532,0,17.532
04/12/2020 05:00,14.091,0,14.091,0.004,0,0.004,14.087,0,14.087,17.115,0,17.115,0.004,0,0.004,17.111,0,17.111
04/12/2020 05:30,13.768,0,13.768,0.008,0,0.008,13.76,0,13.76,16.75,0,16.75,0.008,0,0.008,16.742,0,16.742
04/12/2020 06:00,13.8815,0,13.8815,0.0035,0,0.0035,13.878,0,13.878,16.9095,0,16.9095,0.0035,0,0.0035,16.906,0,16.906
04/12/2020 06:30,17.5995,0,17.5995,3.2435,0,3.2435,14.356,0,14.356,20.7935,0,20.7935,3.2435,0,3.2435,17.55,0,17.55
04/12/2020 07:00,13.2245,0.5204,13.23473522,0.0015,0,0.0015,13.223,0.5204,13.23323638,16.3895,0,16.3895,0.0015,0,0.0015,16.388,0,16.388
04/12/2020 07:30,17.9465,0.77,17.96301095,0.0005,0,0.0005,17.946,0.77,17.96251141,21.3605,0,21.3605,0.0005,0,0.0005,21.36,0,21.36
04/12/2020 08:00,19.206,1.2038,19.24368911,0,0,0,19.206,1.2038,19.24368911,23.184,0,23.184,0,0,0,23.184,0,23.184
04/12/2020 08:30,20.304,1.515,20.36044305,0.065,0,0.065,20.239,1.515,20.29562381,24.612,0,24.612,0.065,0,0.065,24.547,0,24.547
04/12/2020 09:00,20.5975,0.4646,20.60273912,0.1055,0,0.1055,20.492,0.4646,20.49726609,25.9135,0,25.9135,0.1055,0,0.1055,25.808,0,25.808
04/12/2020 09:30,20.6855,0,20.6855,0.0745,0,0.0745,20.611,0,20.611,26.3675,0.0116,26.36750255,0.0745,0,0.0745,26.293,0.0116,26.29300256
04/12/2020 10:00,30.34,0,30.34,8.757,0,8.757,21.583,0,21.583,35.994,0.071,35.99407003,8.757,0,8.757,27.237,0.071,27.23709254
04/12/2020 10:30,23.1615,0,23.1615,10.2015,0,10.2015,12.96,0,12.96,28.8195,0.002,28.81950007,10.2015,0,10.2015,18.618,0.002,18.61800011
04/12/2020 11:00,19.032,0,19.032,7.868,0,7.868,11.164,0,11.164,24.707,0,24.707,7.868,0,7.868,16.839,0,16.839
04/12/2020 11:30,15.122,0,15.122,1.778,0,1.778,13.344,0,13.344,20.605,0,20.605,1.778,0,1.778,18.827,0,18.827
04/12/2020 12:00,21.348,0,21.348,1.717,0,1.717,19.631,0,19.631,26.491,0,26.491,1.717,0,1.717,24.774,0,24.774
04/12/2020 12:30,20.8515,0,20.8515,1.8115,0,1.8115,19.04,0,19.04,25.3185,0,25.3185,1.8115,0,1.8115,23.507,0,23.507
04/12/2020 13:00,21.317,0.8468,21.33381258,1.99,0,1.99,19.327,0.8468,19.3455421,25.406,0,25.406,1.99,0,1.99,23.416,0,23.416
04/12/2020 13:30,28.863,1.5552,28.90486838,9.736,0,9.736,19.127,1.5552,19.19012183,32.261,0,32.261,9.736,0,9.736,22.525,0,22.525
04/12/2020 14:00,13.056,1.3556,13.12618708,1.832,0,1.832,11.224,1.3556,11.30556621,17.125,0,17.125,1.832,0,1.832,15.293,0,15.293
04/12/2020 14:30,19.9,1.6916,19.97176784,1.283,0,1.283,18.617,1.6916,18.69369411,23.488,0,23.488,1.283,0,1.283,22.205,0,22.205
04/12/2020 15:00,19.983,1.611,20.04783305,1.073,0,1.073,18.91,1.611,18.97849891,23.673,0,23.673,1.073,0,1.073,22.6,0,22.6
04/12/2020 15:30,19.4935,1.5476,19.55483592,0.6525,0,0.6525,18.841,1.5476,18.90445309,23.3795,0,23.3795,0.6525,0,0.6525,22.727,0,22.727
04/12/2020 16:00,27.2175,1.4458,27.25587357,7.5685,0,7.5685,19.649,1.4458,19.70212016,31.3225,0,31.3225,7.5685,0,7.5685,23.754,0,23.754
04/12/2020 16:30,13.645,1.0406,13.68462178,0.011,0,0.011,13.634,1.0406,13.67365366,18.261,0,18.261,0.011,0,0.011,18.25,0,18.25
04/12/2020 17:00,22.9105,0.4224,22.91439356,0.0035,0,0.0035,22.907,0.4224,22.91089415,28.3025,0,28.3025,0.0035,0,0.0035,28.299,0,28.299
04/12/2020 17:30,25.714,2.3866,25.82451656,0.003,0,0.003,25.711,2.3866,25.8215294,30.706,0,30.706,0.003,0,0.003,30.703,0,30.703
04/12/2020 18:00,26.901,0.8814,26.91543548,0.004,0,0.004,26.897,0.8814,26.91143762,32.801,0.2592,32.80202411,0.004,0,0.004,32.797,0.2592,32.79802423
04/12/2020 18:30,35.282,0,35.282,8.386,0,8.386,26.896,0,26.896,41.679,0.384,41.68076891,8.386,0,8.386,33.293,0.384,33.29521445
04/12/2020 19:00,28.0585,0.43,28.06179471,9.7745,0,9.7745,18.284,0.43,18.28905563,34.1945,0.0538,34.19454232,9.7745,0,9.7745,24.42,0.0538,24.42005926
04/12/2020 19:30,17.349,0,17.349,1.187,0,1.187,16.162,0,16.162,23.256,0,23.256,1.187,0,1.187,22.069,0,22.069
04/12/2020 20:00,23.606,0.5318,23.61198948,0.005,0,0.005,23.601,0.5318,23.60699075,28.899,0,28.899,0.005,0,0.005,28.894,0,28.894
04/12/2020 20:30,23.9675,1.7068,24.02819641,0.0035,0,0.0035,23.964,1.7068,24.02470525,28.4785,0,28.4785,0.0035,0,0.0035,28.475,0,28.475
04/12/2020 21:00,22.614,0.868,22.63065222,0.008,0,0.008,22.606,0.868,22.62265811,27.205,0,27.205,0.008,0,0.008,27.197,0,27.197
04/12/2020 21:30,21.4025,0.1594,21.40309358,0.0085,0,0.0085,21.394,0.1594,21.39459381,26.0115,0,26.0115,0.0085,0,0.0085,26.003,0,26.003
04/12/2020 22:00,20.3925,1.031,20.41854591,0.0115,0,0.0115,20.381,1.031,20.40706059,24.0135,0,24.0135,0.0115,0,0.0115,24.002,0,24.002
04/12/2020 22:30,18.8505,0.2784,18.85255571,0.0115,0,0.0115,18.839,0.2784,18.84105697,22.6595,0,22.6595,0.0115,0,0.0115,22.648,0,22.648
04/12/2020 23:00,20.5625,0,20.5625,3.3805,0,3.3805,17.182,0,17.182,24.3125,0,24.3125,3.3805,0,3.3805,20.932,0,20.932
04/12/2020 23:30,22.2265,0,22.2265,9.7675,0,9.7675,12.459,0,12.459,25.8375,0,25.8375,9.7675,0,9.7675,16.07,0,16.07
05/12/2020 00:00,6.9253,0,6.9253,1.2915,0,1.2915,5.6338,0,5.6338,10.4487,0,10.4487,1.2915,0,1.2915,9.1572,0,9.1572
05/12/2020 00:30,13.429,0,13.429,0.007,0,0.007,13.422,0,13.422,16.641,0,16.641,0.007,0,0.007,16.634,0,16.634
05/12/2020 01:00,26.0545,0,26.0545,9.1585,0,9.1585,16.896,0,16.896,29.5955,0,29.5955,9.1585,0,9.1585,20.437,0,20.437
05/12/2020 01:30,15.4269,0,15.4269,7.2335,0,7.2335,8.1934,0,8.1934,19.1955,0,19.1955,7.2335,0,7.2335,11.962,0,11.962
05/12/2020 02:00,11.802,0,11.802,1.91,0,1.91,9.892,0,9.892,15.39,0,15.39,1.91,0,1.91,13.48,0,13.48
05/12/2020 02:30,23.793,0,23.793,9.19,0,9.19,14.603,0,14.603,27.307,0,27.307,9.19,0,9.19,18.117,0,18.117
05/12/2020 03:00,7.3987,0,7.3987,0.0215,0,0.0215,7.3772,0,7.3772,10.9575,0,10.9575,0.0215,0,0.0215,10.936,0,10.936
05/12/2020 03:30,20.6815,0,20.6815,4.8685,0,4.8685,15.813,0,15.813,24.0345,0,24.0345,4.8685,0,4.8685,19.166,0,19.166
05/12/2020 04:00,10.426,0,10.426,0.018,0,0.018,10.408,0,10.408,13.717,0,13.717,0.018,0,0.018,13.699,0,13.699
05/12/2020 04:30,14.4565,0,14.4565,0.0065,0,0.0065,14.45,0,14.45,17.7145,0,17.7145,0.0065,0,0.0065,17.708,0,17.708
05/12/2020 05:00,13.853,0,13.853,0.044,0,0.044,13.809,0,13.809,17.349,0,17.349,0.044,0,0.044,17.305,0,17.305
05/12/2020 05:30,23.312,0.0268,23.3120154,9.725,0,9.725,13.587,0.0268,13.58702643,26.742,0,26.742,9.725,0,9.725,17.017,0,17.017
05/12/2020 06:00,13.6786,0,13.6786,9.759,0,9.759,3.9196,0,3.9196,17.4204,0,17.4204,9.759,0,9.759,7.6614,0,7.6614
05/12/2020 06:30,6.0234,0,6.0234,2.024,0,2.024,3.9994,0,3.9994,9.7828,0,9.7828,2.024,0,2.024,7.7588,0,7.7588
05/12/2020 07:00,12.4355,0,12.4355,0.0025,0,0.0025,12.433,0,12.433,16.6865,0,16.6865,0.0025,0,0.0025,16.684,0,16.684
05/12/2020 07:30,19.5305,0,19.5305,4.3835,0,4.3835,15.147,0,15.147,24.1275,0,24.1275,4.3835,0,4.3835,19.744,0,19.744
05/12/2020 08:00,12.0965,0,12.0965,0.2245,0,0.2245,11.872,0,11.872,15.8185,0,15.8185,0.2245,0,0.2245,15.594,0,15.594
05/12/2020 08:30,17.104,0,17.104,0.014,0,0.014,17.09,0,17.09,20.767,0,20.767,0.014,0,0.014,20.753,0,20.753
05/12/2020 09:00,20.4375,0.3706,20.44085983,1.3565,0,1.3565,19.081,0.3706,19.08459864,23.8365,0,23.8365,1.3565,0,1.3565,22.48,0,22.48
05/12/2020 09:30,28.3145,0.3802,28.3170525,9.5755,0,9.5755,18.739,0.3802,18.74285659,32.1335,0,32.1335,9.5755,0,9.5755,22.558,0,22.558
05/12/2020 10:00,11.79,0.2228,11.79210498,0.453,0,0.453,11.337,0.2228,11.33918907,15.815,0,15.815,0.453,0,0.453,15.362,0,15.362
05/12/2020 10:30,20.609,0.862,20.6270193,0.51,0,0.51,20.099,0.862,20.11747611,24.529,0,24.529,0.51,0,0.51,24.019,0,24.019
05/12/2020 11:00,20.959,0.9734,20.98159166,1.291,0,1.291,19.668,0.9734,19.69207281,24.966,0,24.966,1.291,0,1.291,23.675,0,23.675
05/12/2020 11:30,19.365,1.0464,19.39325084,0.449,0,0.449,18.916,1.0464,18.9449204,23.637,0,23.637,0.449,0,0.449,23.188,0,23.188
05/12/2020 12:00,20.736,1.031,20.76161499,0.518,0,0.518,20.218,1.031,20.24427042,24.699,0,24.699,0.518,0,0.518,24.181,0,24.181
05/12/2020 12:30,20.661,2.4192,20.80215012,1.795,0,1.795,18.866,2.4192,19.02047541,25.036,0,25.036,1.795,0,1.795,23.241,0,23.241
05/12/2020 13:00,19.136,3.3178,19.42149049,1.591,0,1.591,17.545,3.3178,17.8559464,23.879,0,23.879,1.591,0,1.591,22.288,0,22.288
05/12/2020 13:30,23.978,3.1988,24.19042797,4.913,0,4.913,19.065,3.1988,19.33149106,28.671,0,28.671,4.913,0,4.913,23.758,0,23.758
05/12/2020 14:00,17.988,1.8566,18.08355904,2.61,0,2.61,15.378,1.8566,15.48966906,23.031,0,23.031,2.61,0,2.61,20.421,0,20.421
05/12/2020 14:30,18.016,0.2708,18.01803509,1.036,0,1.036,16.98,0.2708,16.98215925,23.442,0,23.442,1.036,0,1.036,22.406,0,22.406
05/12/2020 15:00,21.871,0.359,21.87394619,2.775,0,2.775,19.096,0.359,19.09937426,27.136,0,27.136,2.775,0,2.775,24.361,0,24.361
05/12/2020 15:30,24.9995,0.5088,25.00467712,7.9365,0,7.9365,17.063,0.5088,17.07058424,30.1955,0,30.1955,7.9365,0,7.9365,22.259,0,22.259
05/12/2020 16:00,12.1765,0.2516,12.1790991,0.2225,0,0.2225,11.954,0.2516,11.95664746,17.5615,0,17.5615,0.2225,0,0.2225,17.339,0,17.339
05/12/2020 16:30,19.8385,0.599,19.84754099,0.0165,0,0.0165,19.822,0.599,19.83104851,25.0725,0,25.0725,0.0165,0,0.0165,25.056,0,25.056
05/12/2020 17:00,23.4755,0.4108,23.47909404,2.7065,0,2.7065,20.769,0.4108,20.77306231,29.1815,0.0116,29.18150231,2.7065,0,2.7065,26.475,0.0116,26.47500254
05/12/2020 17:30,25.7835,0.8678,25.79809972,5.7345,0,5.7345,20.049,0.8678,20.06777212,31.9715,0,31.9715,5.7345,0,5.7345,26.237,0,26.237
05/12/2020 18:00,25.8775,0.6528,25.88573264,7.6685,0,7.6685,18.209,0.6528,18.22069781,32.3155,0,32.3155,7.6685,0,7.6685,24.647,0,24.647
05/12/2020 18:30,26.24,0.3552,26.24240399,9.768,0,9.768,16.472,0.3552,16.4758293,32.852,0,32.852,9.768,0,9.768,23.084,0,23.084
05/12/2020 19:00,19.062,0.1132,19.06233612,5.423,0,5.423,13.639,0.1132,13.63946976,25.602,0,25.602,5.423,0,5.423,20.179,0,20.179
05/12/2020 19:30,23.684,0.238,23.6851958,6.59,0,6.59,17.094,0.238,17.09565676,29.866,0,29.866,6.59,0,6.59,23.276,0,23.276
05/12/2020 20:00,15.3905,0.1748,15.39149263,0.5965,0,0.5965,14.794,0.1748,14.79503265,21.9875,0,21.9875,0.5965,0,0.5965,21.391,0,21.391
05/12/2020 20:30,19.2355,0,19.2355,0.0055,0,0.0055,19.23,0,19.23,25.9215,0,25.9215,0.0055,0,0.0055,25.916,0,25.916
05/12/2020 21:00,18.8695,0,18.8695,0.0015,0,0.0015,18.868,0,18.868,25.2555,0,25.2555,0.0015,0,0.0015,25.254,0,25.254
05/12/2020 21:30,18.284,0,18.284,0.001,0,0.001,18.283,0,18.283,24.41,0,24.41,0.001,0,0.001,24.409,0,24.409
05/12/2020 22:00,17.2795,0,17.2795,0.0015,0,0.0015,17.278,0,17.278,23.1415,0,23.1415,0.0015,0,0.0015,23.14,0,23.14
05/12/2020 22:30,16.1765,0,16.1765,0.0005,0,0.0005,16.176,0,16.176,21.6365,0,21.6365,0.0005,0,0.0005,21.636,0,21.636
05/12/2020 23:00,15.104,0,15.104,0,0,0,15.104,0,15.104,20.23,0,20.23,0,0,0,20.23,0,20.23
05/12/2020 23:30,14.004,0,14.004,0.001,0,0.001,14.003,0,14.003,18.164,0,18.164,0.001,0,0.001,18.163,0,18.163
06/12/2020 00:00,13.48,0,13.48,0.002,0,0.002,13.478,0,13.478,17.789,0,17.789,0.002,0,0.002,17.787,0,17.787
06/12/2020 00:30,12.9695,0,12.9695,0.0035,0,0.0035,12.966,0,12.966,17.1565,0,17.1565,0.0035,0,0.0035,17.153,0,17.153
06/12/2020 01:00,14.792,0,14.792,0.004,0,0.004,14.788,0,14.788,18.877,0,18.877,0.004,0,0.004,18.873,0,18.873
06/12/2020 01:30,14.9515,0,14.9515,0.0025,0,0.0025,14.949,0,14.949,19.0415,0,19.0415,0.0025,0,0.0025,19.039,0,19.039
06/12/2020 02:00,14.835,0,14.835,0.001,0,0.001,14.834,0,14.834,18.834,0,18.834,0.001,0,0.001,18.833,0,18.833
06/12/2020 02:30,14.34,0,14.34,0,0,0,14.34,0,14.34,18.248,0,18.248,0,0,0,18.248,0,18.248
06/12/2020 03:00,14.233,0,14.233,0,0,0,14.233,0,14.233,18.296,0,18.296,0,0,0,18.296,0,18.296
06/12/2020 03:30,13.515,0,13.515,0,0,0,13.515,0,13.515,17.942,0,17.942,0,0,0,17.942,0,17.942
06/12/2020 04:00,13.191,0,13.191,0,0,0,13.191,0,13.191,17.209,0,17.209,0,0,0,17.209,0,17.209
06/12/2020 04:30,12.835,0,12.835,0,0,0,12.835,0,12.835,16.349,0,16.349,0,0,0,16.349,0,16.349
06/12/2020 05:00,12.445,0,12.445,0.002,0,0.002,12.443,0,12.443,15.834,0,15.834,0.002,0,0.002,15.832,0,15.832
06/12/2020 05:30,12.317,0,12.317,0,0,0,12.317,0,12.317,15.664,0,15.664,0,0,0,15.664,0,15.664
06/12/2020 06:00,12.245,0,12.245,0.001,0,0.001,12.244,0,12.244,15.528,0,15.528,0.001,0,0.001,15.527,0,15.527
06/12/2020 06:30,12.595,0,12.595,0.002,0,0.002,12.593,0,12.593,15.638,0,15.638,0.002,0,0.002,15.636,0,15.636
06/12/2020 07:00,14.4505,0,14.4505,1.5115,0,1.5115,12.939,0,12.939,17.8895,0,17.8895,1.5115,0,1.5115,16.378,0,16.378
06/12/2020 07:30,21.7825,0,21.7825,9.6865,0,9.6865,12.096,0,12.096,25.4495,0,25.4495,9.6865,0,9.6865,15.763,0,15.763
06/12/2020 08:00,7.4431,0,7.4431,3.0995,0,3.0995,4.3436,0,4.3436,11.3463,0,11.3463,3.0995,0,3.0995,8.2468,0,8.2468
06/12/2020 08:30,11.6435,0,11.6435,0.0605,0,0.0605,11.583,0,11.583,15.8755,0,15.8755,0.0605,0,0.0605,15.815,0,15.815
06/12/2020 09:00,19.021,0.0192,19.02100969,3.354,0,3.354,15.667,0.0192,15.66701176,24.145,0,24.145,3.354,0,3.354,20.791,0,20.791
06/12/2020 09:30,24.438,0.0902,24.43816646,10.528,0,10.528,13.91,0.0902,13.91029245,29.54,0,29.54,10.528,0,10.528,19.012,0,19.012
06/12/2020 10:00,18.7816,0,18.7816,11.018,0,11.018,7.7636,0,7.7636,24.103,0,24.103,11.018,0,11.018,13.085,0,13.085
06/12/2020 10:30,10.707,0,10.707,2.906,0,2.906,7.801,0,7.801,15.879,0,15.879,2.906,0,2.906,12.973,0,12.973
06/12/2020 11:00,18.382,0.4588,18.38772475,2.049,0,2.049,16.333,0.4588,16.33944266,23.123,0,23.123,2.049,0,2.049,21.074,0,21.074
06/12/2020 11:30,19.5195,0.6682,19.53093371,2.3065,0,2.3065,17.213,0.6682,17.22596471,24.0465,0,24.0465,2.3065,0,2.3065,21.74,0,21.74
06/12/2020 12:00,19.3785,0.67,19.39007896,2.4765,0,2.4765,16.902,0.67,16.91527428,23.8385,0,23.8385,2.4765,0,2.4765,21.362,0,21.362
06/12/2020 12:30,19.4315,0.7468,19.44584538,2.5265,0,2.5265,16.905,0.7468,16.92148738,23.8315,0,23.8315,2.5265,0,2.5265,21.305,0,21.305
06/12/2020 13:00,19.3205,0.6566,19.33165393,2.4535,0,2.4535,16.867,0.6566,16.87977525,23.7675,0,23.7675,2.4535,0,2.4535,21.314,0,21.314
06/12/2020 13:30,18.9285,0.6124,18.938404,2.1725,0,2.1725,16.756,0.6124,16.76718729,23.4015,0,23.4015,2.1725,0,2.1725,21.229,0,21.229
06/12/2020 14:00,18.8925,0.4148,18.89705308,1.5985,0,1.5985,17.294,0.4148,17.29897381,23.3755,0,23.3755,1.5985,0,1.5985,21.777,0,21.777
06/12/2020 14:30,19.152,0.4358,19.15695763,1.289,0,1.289,17.863,0.4358,17.86831527,23.682,0,23.682,1.289,0,1.289,22.393,0,22.393
06/12/2020 15:00,18.9915,0.3648,18.99500332,0.9225,0,0.9225,18.069,0.3648,18.07268215,23.6085,0,23.6085,0.9225,0,0.9225,22.686,0,22.686
06/12/2020 15:30,19.24,0.146,19.24055394,0.512,0,0.512,18.728,0.146,18.72856909,24.09,0,24.09,0.512,0,0.512,23.578,0,23.578
06/12/2020 16:00,20.077,0.0614,20.07709389,0.17,0,0.17,19.907,0.0614,19.90709469,25.095,0,25.095,0.17,0,0.17,24.925,0,24.925
06/12/2020 16:30,29.547,0.3668,29.54927666,8.212,0,8.212,21.335,0.3668,21.33815285,34.716,0,34.716,8.212,0,8.212,26.504,0,26.504
06/12/2020 17:00,25.044,0.1364,25.04437144,9.736,0,9.736,15.308,0.1364,15.30860768,31.088,0,31.088,9.736,0,9.736,21.352,0,21.352
06/12/2020 17:30,26.165,0.3494,26.16733279,9.774,0,9.774,16.391,0.3494,16.39472358,32.843,0,32.843,9.774,0,9.774,23.069,0,23.069
06/12/2020 18:00,27.694,0.1996,27.69471928,9.8,0,9.8,17.894,0.1996,17.89511319,34.468,0.384,34.47013896,9.8,0,9.8,24.668,0.384,24.67098863
06/12/2020 18:30,27.1335,0,27.1335,9.2715,0,9.2715,17.862,0,17.862,33.4905,0.3072,33.4919089,9.2715,0,9.2715,24.219,0.3072,24.22094822
06/12/2020 19:00,17.428,0.3764,17.43206416,0.027,0,0.027,17.401,0.3764,17.40507047,22.841,0.0556,22.84106767,0.027,0,0.027,22.814,0.0556,22.81406775
06/12/2020 19:30,25.742,1.031,25.76263816,0,0,0,25.742,1.031,25.76263816,30.455,0,30.455,0,0,0,30.455,0,30.455
06/12/2020 20:00,32.0955,0.8852,32.10770467,7.4275,0,7.4275,24.668,0.8852,24.68387739,36.7135,0,36.7135,7.4275,0,7.4275,29.286,0,29.286
06/12/2020 20:30,25.6335,0.121,25.63378558,9.7885,0,9.7885,15.845,0.121,15.845462,30.4125,0,30.4125,9.7885,0,9.7885,20.624,0,20.624
06/12/2020 21:00,21.911,0,21.911,9.801,0,9.801,12.11,0,12.11,26.659,0,26.659,9.801,0,9.801,16.858,0,16.858
06/12/2020 21:30,15.079,0,15.079,4.285,0,4.285,10.794,0,10.794,19.971,0,19.971,4.285,0,4.285,15.686,0,15.686
06/12/2020 22:00,15.049,0,15.049,0,0,0,15.049,0,15.049,19.615,0,19.615,0,0,0,19.615,0,19.615
06/12/2020 22:30,18.163,0,18.163,0,0,0,18.163,0,18.163,22.399,0,22.399,0,0,0,22.399,0,22.399
06/12/2020 23:00,16.933,0,16.933,0,0,0,16.933,0,16.933,20.876,0,20.876,0,0,0,20.876,0,20.876
06/12/2020 23:30,15.425,0,15.425,0,0,0,15.425,0,15.425,19,0,19,0,0,0,19,0,19
07/12/2020 00:00,14.821,0,14.821,0,0,0,14.821,0,14.821,18.396,0,18.396,0,0,0,18.396,0,18.396
07/12/2020 00:30,14.023,0,14.023,0,0,0,14.023,0,14.023,17.913,0,17.913,0,0,0,17.913,0,17.913
07/12/2020 01:00,16.028,0,16.028,0,0,0,16.028,0,16.028,21.001,0,21.001,0,0,0,21.001,0,21.001
07/12/2020 01:30,16.434,0,16.434,0,0,0,16.434,0,16.434,21.621,0,21.621,0,0,0,21.621,0,21.621
07/12/2020 02:00,16.337,0,16.337,0,0,0,16.337,0,16.337,21.449,0,21.449,0,0,0,21.449,0,21.449
07/12/2020 02:30,16.237,0,16.237,0,0,0,16.237,0,16.237,20.49,0,20.49,0,0,0,20.49,0,20.49
07/12/2020 03:00,16.334,0,16.334,0,0,0,16.334,0,16.334,20.623,0,20.623,0,0,0,20.623,0,20.623
07/12/2020 03:30,15.823,0,15.823,0,0,0,15.823,0,15.823,20.175,0,20.175,0,0,0,20.175,0,20.175
07/12/2020 04:00,15.204,0,15.204,0,0,0,15.204,0,15.204,19.682,0,19.682,0,0,0,19.682,0,19.682
07/12/2020 04:30,14.477,0,14.477,0,0,0,14.477,0,14.477,18.998,0,18.998,0,0,0,18.998,0,18.998
07/12/2020 05:00,14.07,0,14.07,0,0,0,14.07,0,14.07,18.626,0,18.626,0,0,0,18.626,0,18.626
07/12/2020 05:30,13.82,0,13.82,0,0,0,13.82,0,13.82,18.472,0,18.472,0,0,0,18.472,0,18.472
07/12/2020 06:00,13.787,0,13.787,0,0,0,13.787,0,13.787,18.388,0,18.388,0,0,0,18.388,0,18.388
07/12/2020 06:30,14.542,0,14.542,0,0,0,14.542,0,14.542,19.145,0,19.145,0,0,0,19.145,0,19.145
07/12/2020 07:00,16.368,0,16.368,0,0,0,16.368,0,16.368,21.244,0,21.244,0,0,0,21.244,0,21.244
07/12/2020 07:30,21.1165,0,21.1165,3.1315,0,3.1315,17.985,0,17.985,26.7725,0,26.7725,3.1315,0,3.1315,23.641,0,23.641
07/12/2020 08:00,24.311,0,24.311,8.269,0,8.269,16.042,0,16.042,30.342,0,30.342,8.269,0,8.269,22.073,0,22.073
07/12/2020 08:30,21.0365,0,21.0365,8.7485,0,8.7485,12.288,0,12.288,27.6025,0,27.6025,8.7485,0,8.7485,18.854,0,18.854
07/12/2020 09:00,21.2115,0,21.2115,8.7895,0,8.7895,12.422,0,12.422,27.7265,0.0134,27.72650324,8.7895,0,8.7895,18.937,0.0134,18.93700474
07/12/2020 09:30,21.831,0,21.831,8.906,0,8.906,12.925,0,12.925,28.438,0.1996,28.43870047,8.906,0,8.906,19.532,0.1996,19.53301984
07/12/2020 10:00,22.467,0,22.467,8.961,0,8.961,13.506,0,13.506,29.071,0.3724,29.07338513,8.961,0,8.961,20.11,0.3724,20.11344778
07/12/2020 10:30,22.6435,0,22.6435,9.2015,0,9.2015,13.442,0,13.442,29.1025,0.3092,29.1041425,9.2015,0,9.2015,19.901,0.3092,19.90340186
07/12/2020 11:00,22.3845,0,22.3845,9.3425,0,9.3425,13.042,0,13.042,28.9075,0.3494,28.90961149,9.3425,0,9.3425,19.565,0.3494,19.56811962
07/12/2020 11:30,22.3835,0,22.3835,9.6075,0,9.6075,12.776,0,12.776,28.7385,0.478,28.74247495,9.6075,0,9.6075,19.131,0.478,19.13697063
07/12/2020 12:00,22.213,0,22.213,9.804,0,9.804,12.409,0,12.409,28.499,0.3878,28.50163837,9.804,0,9.804,18.695,0.3878,18.69902173
07/12/2020 12:30,22.351,0,22.351,9.927,0,9.927,12.424,0,12.424,28.42,0.3322,28.42194147,9.927,0,9.927,18.493,0.3322,18.49598351
07/12/2020 13:00,22.647,0,22.647,9.986,0,9.986,12.661,0,12.661,28.637,0.3476,28.63910953,9.986,0,9.986,18.651,0.3476,18.65423884
07/12/2020 13:30,22.535,0,22.535,9.913,0,9.913,12.622,0,12.622,28.255,0.2668,28.25625961,9.913,0,9.913,18.342,0.2668,18.34394031
07/12/2020 14:00,22.402,0,22.402,9.886,0,9.886,12.516,0,12.516,28.007,0.0288,28.00701481,9.886,0,9.886,18.121,0.0288,18.12102289
07/12/2020 14:30,21.798,0,21.798,9.811,0,9.811,11.987,0,11.987,27.413,0.1844,27.4136202,9.811,0,9.811,17.602,0.1844,17.60296587
07/12/2020 15:00,21.1335,0,21.1335,9.6635,0,9.6635,11.47,0,11.47,26.7505,0.2228,26.75142781,9.6635,0,9.6635,17.087,0.2228,17.0884525
07/12/2020 15:30,14.062,0,14.062,2.823,0,2.823,11.239,0,11.239,19.717,0.073,19.71713514,2.823,0,2.823,16.894,0.073,16.89415772
07/12/2020 16:00,21.6645,0,21.6645,3.5895,0,3.5895,18.075,0,18.075,27.6255,0.3494,27.62770947,3.5895,0,3.5895,24.036,0.3494,24.0385394
07/12/2020 16:30,28.2745,0.361,28.27680447,9.5985,0,9.5985,18.676,0.361,18.67948867,34.2205,0.167,34.22090749,9.5985,0,9.5985,24.622,0.167,24.62256634
07/12/2020 17:00,24.518,0.5376,24.5238932,9.772,0,9.772,14.746,0.5376,14.75579648,30.664,0,30.664,9.772,0,9.772,20.892,0,20.892
07/12/2020 17:30,26.9685,0.8314,26.98131239,9.7965,0,9.7965,17.172,0.8314,17.19211476,33.5615,0,33.5615,9.7965,0,9.7965,23.765,0,23.765
07/12/2020 18:00,28.348,0.914,28.36273083,9.824,0,9.824,18.524,0.914,18.54653531,35.207,0,35.207,9.824,0,9.824,25.383,0,25.383
07/12/2020 18:30,28.4785,0.8948,28.49255393,9.8295,0,9.8295,18.649,0.8948,18.67045441,35.3215,0,35.3215,9.8295,0,9.8295,25.492,0,25.492
07/12/2020 19:00,20.648,0.9772,20.67111085,2.561,0,2.561,18.087,0.9772,18.11337873,27.24,0,27.24,2.561,0,2.561,24.679,0,24.679
07/12/2020 19:30,27.332,1.4668,27.37133037,2.749,0,2.749,24.583,1.4668,24.62672108,33.569,0,33.569,2.749,0,2.749,30.82,0,30.82
07/12/2020 20:00,22.647,0.624,22.655595,0,0,0,22.647,0.624,22.655595,29.507,0.1652,29.50746245,0,0,0,29.507,0.1652,29.50746245
07/12/2020 20:30,23.614,0,23.614,0,0,0,23.614,0,23.614,30.635,0.359,30.63710342,0,0,0,30.635,0.359,30.63710342
07/12/2020 21:00,30.6625,0,30.6625,8.0775,0,8.0775,22.585,0,22.585,37.3985,0.0806,37.39858685,8.0775,0,8.0775,29.321,0.0806,29.32111078
07/12/2020 21:30,13.48,0,13.48,0,0,0,13.48,0,13.48,19.958,0,19.958,0,0,0,19.958,0,19.958
07/12/2020 22:00,19.984,0,19.984,0,0,0,19.984,0,19.984,26.054,0,26.054,0,0,0,26.054,0,26.054
07/12/2020 22:30,21.706,0,21.706,2.85,0,2.85,18.856,0,18.856,27.359,0,27.359,2.85,0,2.85,24.509,0,24.509
07/12/2020 23:00,18.7935,0,18.7935,4.4435,0,4.4435,14.35,0,14.35,24.0715,0,24.0715,4.4435,0,4.4435,19.628,0,19.628
07/12/2020 23:30,21.0185,0,21.0185,9.7695,0,9.7695,11.249,0,11.249,25.8515,0,25.8515,9.7695,0,9.7695,16.082,0,16.082
08/12/2020 00:00,5.7442,0,5.7442,0.617,0,0.617,5.1272,0,5.1272,10.5556,0,10.5556,0.617,0,0.617,9.9386,0,9.9386
08/12/2020 00:30,13.724,0,13.724,0,0,0,13.724,0,13.724,18.328,0,18.328,0,0,0,18.328,0,18.328
08/12/2020 01:00,16.391,0,16.391,0,0,0,16.391,0,16.391,21.46,0,21.46,0,0,0,21.46,0,21.46
08/12/2020 01:30,17.441,0.002,17.44100011,0,0,0,17.441,0.002,17.44100011,22.061,0,22.061,0,0,0,22.061,0,22.061
08/12/2020 02:00,17.263,0,17.263,0,0,0,17.263,0,17.263,21.809,0,21.809,0,0,0,21.809,0,21.809
08/12/2020 02:30,16.802,0,16.802,0,0,0,16.802,0,16.802,21.247,0,21.247,0,0,0,21.247,0,21.247
08/12/2020 03:00,16.875,0,16.875,0,0,0,16.875,0,16.875,21.377,0,21.377,0,0,0,21.377,0,21.377
08/12/2020 03:30,20.253,0,20.253,3.711,0,3.711,16.542,0,16.542,24.7,0,24.7,3.711,0,3.711,20.989,0,20.989
08/12/2020 04:00,11.998,0,11.998,0,0,0,11.998,0,11.998,16.816,0,16.816,0,0,0,16.816,0,16.816
08/12/2020 04:30,15.141,0,15.141,0,0,0,15.141,0,15.141,19.998,0,19.998,0,0,0,19.998,0,19.998
08/12/2020 05:00,14.704,0,14.704,0,0,0,14.704,0,14.704,19.442,0,19.442,0,0,0,19.442,0,19.442
08/12/2020 05:30,20.4685,0,20.4685,6.0265,0,6.0265,14.442,0,14.442,25.1635,0,25.1635,6.0265,0,6.0265,19.137,0,19.137
08/12/2020 06:00,8.7533,0,8.7533,0.1645,0,0.1645,8.5888,0,8.5888,13.5645,0,13.5645,0.1645,0,0.1645,13.4,0,13.4
08/12/2020 06:30,14.857,0,14.857,0,0,0,14.857,0,14.857,19.768,0,19.768,0,0,0,19.768,0,19.768
08/12/2020 07:00,16.842,0,16.842,0,0,0,16.842,0,16.842,21.669,0,21.669,0,0,0,21.669,0,21.669
08/12/2020 07:30,26.15,0,26.15,7.578,0,7.578,18.572,0,18.572,31.307,0,31.307,7.578,0,7.578,23.729,0,23.729
08/12/2020 08:00,21.994,0,21.994,9.806,0,9.806,12.188,0,12.188,28.403,0,28.403,9.806,0,9.806,18.597,0,18.597
08/12/2020 08:30,20.719,0,20.719,9.881,0,9.881,10.838,0,10.838,27.417,0,27.417,9.881,0,9.881,17.536,0,17.536
08/12/2020 09:00,14.3435,0,14.3435,3.0555,0,3.0555,11.288,0,11.288,21.2495,0.0038,21.24950034,3.0555,0,3.0555,18.194,0.0038,18.1940004
08/12/2020 09:30,19.1635,0,19.1635,0.7235,0,0.7235,18.44,0,18.44,25.8295,0.5068,25.83447148,0.7235,0,0.7235,25.106,0.5068,25.11111472
08/12/2020 10:00,22.205,0,22.205,1.208,0,1.208,20.997,0,20.997,28.781,0.7604,28.79104321,1.208,0,1.208,27.573,0.7604,27.58348305
08/12/2020 10:30,22.239,0,22.239,1.653,0,1.653,20.586,0,20.586,28.565,0.8256,28.57692846,1.653,0,1.653,26.912,0.8256,26.9246608
08/12/2020 11:00,21.571,0,21.571,2.041,0,2.041,19.53,0,19.53,27.883,0.864,27.89638301,2.041,0,2.041,25.842,0.864,25.85643943
08/12/2020 11:30,20.6105,0,20.6105,1.9845,0,1.9845,18.626,0,18.626,26.8195,0.7968,26.83133374,1.9845,0,1.9845,24.835,0.7968,24.84777888
08/12/2020 12:00,19.0715,0,19.0715,1.5565,0,1.5565,17.515,0,17.515,25.6275,1.0214,25.64784619,1.5565,0,1.5565,24.071,1.0214,24.09266069
08/12/2020 12:30,19.9095,0,19.9095,1.7025,0,1.7025,18.207,0,18.207,26.0485,0.9504,26.06583228,1.7025,0,1.7025,24.346,0.9504,24.36454342
08/12/2020 13:00,19.276,0,19.276,1.247,0,1.247,18.029,0,18.029,25.677,0.9274,25.69374242,1.247,0,1.247,24.43,0.9274,24.44759642
08/12/2020 13:30,20.529,0,20.529,1.752,0,1.752,18.777,0,18.777,26.859,0.8486,26.87240226,1.752,0,1.752,25.107,0.8486,25.12133697
08/12/2020 14:00,19.212,0,19.212,1.588,0,1.588,17.624,0,17.624,25.446,0.816,25.45908034,1.588,0,1.588,23.858,0.816,23.87195049
08/12/2020 14:30,18.0125,0,18.0125,1.1875,0,1.1875,16.825,0,16.825,24.3895,0.7334,24.40052429,1.1875,0,1.1875,23.202,0.7334,23.21358825
08/12/2020 15:00,18.246,0,18.246,1.02,0,1.02,17.226,0,17.226,24.62,0.6028,24.62737842,1.02,0,1.02,23.6,0.6028,23.60769722
08/12/2020 15:30,18.0305,0,18.0305,0.5105,0,0.5105,17.52,0,17.52,24.1765,0.5242,24.18218224,0.5105,0,0.5105,23.666,0.5242,23.67180478
08/12/2020 16:00,18.1365,0,18.1365,0.1015,0,0.1015,18.035,0,18.035,24.5185,0.386,24.52153825,0.1015,0,0.1015,24.417,0.386,24.42005088
08/12/2020 16:30,29.541,0.695,29.54917437,9.458,0,9.458,20.083,0.695,20.09502212,35.693,0.1708,35.69340866,9.458,0,9.458,26.235,0.1708,26.23555598
08/12/2020 17:00,22.635,0.5164,22.64088987,9.74,0,9.74,12.895,0.5164,12.90533587,28.98,0,28.98,9.74,0,9.74,19.24,0,19.24
08/12/2020 17:30,24.3255,0.5702,24.33218195,9.7725,0,9.7725,14.553,0.5702,14.5641662,31.0485,0,31.0485,9.7725,0,9.7725,21.276,0,21.276
08/12/2020 18:00,25.7635,0.6816,25.77251464,9.7985,0,9.7985,15.965,0.6816,15.97954328,32.6805,0,32.6805,9.7985,0,9.7985,22.882,0,22.882
08/12/2020 18:30,25.603,0.6048,25.61014237,9.805,0,9.805,15.798,0.6048,15.80957264,32.549,0,32.549,9.805,0,9.805,22.744,0,22.744
08/12/2020 19:00,17.457,0.5414,17.4653933,2.184,0,2.184,15.273,0.5414,15.28259281,24.416,0,24.416,2.184,0,2.184,22.232,0,22.232
08/12/2020 19:30,21.372,0.6432,21.38167651,0.002,0,0.002,21.37,0.6432,21.37967741,27.921,0,27.921,0.002,0,0.002,27.919,0,27.919
08/12/2020 20:00,22.39,0.5376,22.39645315,0.001,0,0.001,22.389,0.5376,22.39545344,28.987,0,28.987,0.001,0,0.001,28.986,0,28.986
08/12/2020 20:30,21.2515,0.3956,21.25518176,0.0005,0,0.0005,21.251,0.3956,21.25468185,27.5485,0,27.5485,0.0005,0,0.0005,27.548,0,27.548
08/12/2020 21:00,22.736,0.2688,22.73758891,2.565,0,2.565,20.171,0.2688,20.17279094,28.819,0,28.819,2.565,0,2.565,26.254,0,26.254
08/12/2020 21:30,16.4545,0.0212,16.45451366,0.0015,0,0.0015,16.453,0.0212,16.45301366,22.3655,0,22.3655,0.0015,0,0.0015,22.364,0,22.364
08/12/2020 22:00,20.7565,0,20.7565,2.7435,0,2.7435,18.013,0,18.013,26.1565,0,26.1565,2.7435,0,2.7435,23.413,0,23.413
08/12/2020 22:30,18.013,0,18.013,3.73,0,3.73,14.283,0,14.283,23.168,0,23.168,3.73,0,3.73,19.438,0,19.438
08/12/2020 23:00,17.764,0,17.764,5.781,0,5.781,11.983,0,11.983,22.539,0,22.539,5.781,0,5.781,16.758,0,16.758
08/12/2020 23:30,18.1212,0,18.1212,9.765,0,9.765,8.3562,0,8.3562,22.93,0,22.93,9.765,0,9.765,13.165,0,13.165
09/12/2020 00:00,5.3892,0,5.3892,1.889,0,1.889,3.5002,0,3.5002,10.2282,0,10.2282,1.889,0,1.889,8.3392,0,8.3392
09/12/2020 00:30,11.117,0,11.117,0.004,0,0.004,11.113,0,11.113,15.417,0,15.417,0.004,0,0.004,15.413,0,15.413
09/12/2020 01:00,14.6655,0,14.6655,0.0005,0,0.0005,14.665,0,14.665,19.2735,0,19.2735,0.0005,0,0.0005,19.273,0,19.273
09/12/2020 01:30,15.1485,0,15.1485,0.0005,0,0.0005,15.148,0,15.148,19.8685,0,19.8685,0.0005,0,0.0005,19.868,0,19.868
09/12/2020 02:00,14.717,0,14.717,0,0,0,14.717,0,14.717,19.391,0,19.391,0,0,0,19.391,0,19.391
09/12/2020 02:30,14.4625,0,14.4625,0.0005,0,0.0005,14.462,0,14.462,19.0065,0,19.0065,0.0005,0,0.0005,19.006,0,19.006
