Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/12/2020 03:00,14.431,0,14.431,0.001,0,0.001,14.43,0,14.43,19.007,0,19.007,0.001,0,0.001,19.006,0,19.006
09/12/2020 03:30,14.378,0,14.378,0.001,0,0.001,14.377,0,14.377,18.834,0,18.834,0.001,0,0.001,18.833,0,18.833
09/12/2020 04:00,13.9465,0,13.9465,0.0035,0,0.0035,13.943,0,13.943,18.2935,0,18.2935,0.0035,0,0.0035,18.29,0,18.29
09/12/2020 04:30,13.487,0,13.487,0.001,0,0.001,13.486,0,13.486,17.726,0,17.726,0.001,0,0.001,17.725,0,17.725
09/12/2020 05:00,13.2805,0,13.2805,0.0015,0,0.0015,13.279,0,13.279,17.4565,0,17.4565,0.0015,0,0.0015,17.455,0,17.455
09/12/2020 05:30,13.045,0,13.045,0.002,0,0.002,13.043,0,13.043,17.198,0,17.198,0.002,0,0.002,17.196,0,17.196
09/12/2020 06:00,12.96,0,12.96,0,0,0,12.96,0,12.96,17.118,0,17.118,0,0,0,17.118,0,17.118
09/12/2020 06:30,22.038,0,22.038,8.47,0,8.47,13.568,0,13.568,26.322,0,26.322,8.47,0,8.47,17.852,0,17.852
09/12/2020 07:00,10.8894,0,10.8894,4.497,0,4.497,6.3924,0,6.3924,16.248,0,16.248,4.497,0,4.497,11.751,0,11.751
09/12/2020 07:30,17.89,0.046,17.89005914,6.077,0,6.077,11.813,0.046,11.81308956,23.443,0,23.443,6.077,0,6.077,17.366,0,17.366
09/12/2020 08:00,12.9255,0.119,12.92604778,0.8715,0,0.8715,12.054,0.119,12.05458738,18.3875,0,18.3875,0.8715,0,0.8715,17.516,0,17.516
09/12/2020 08:30,18.3675,0.6508,18.379026,0.1025,0,0.1025,18.265,0.6508,18.27659065,23.8685,0,23.8685,0.1025,0,0.1025,23.766,0,23.766
09/12/2020 09:00,26.4375,1.0484,26.4582794,6.8555,0,6.8555,19.582,1.0484,19.61004504,32.2185,0,32.2185,6.8555,0,6.8555,25.363,0,25.363
09/12/2020 09:30,16.3865,0.841,16.40806702,3.1785,0,3.1785,13.208,0.841,13.23474764,22.4845,0,22.4845,3.1785,0,3.1785,19.306,0,19.306
09/12/2020 10:00,19.3775,1.0292,19.40481278,2.0535,0,2.0535,17.324,1.0292,17.3545449,25.7295,0,25.7295,2.0535,0,2.0535,23.676,0,23.676
09/12/2020 10:30,22.238,1.0522,22.26287872,3.603,0,3.603,18.635,1.0522,18.66468188,28.705,0,28.705,3.603,0,3.603,25.102,0,25.102
09/12/2020 11:00,25.821,0.7086,25.83072115,8.842,0,8.842,16.979,0.7086,16.99377989,32.283,0,32.283,8.842,0,8.842,23.441,0,23.441
09/12/2020 11:30,19.436,0.649,19.44683257,7.666,0,7.666,11.77,0.649,11.78787941,26.036,0,26.036,7.666,0,7.666,18.37,0,18.37
09/12/2020 12:00,13.379,0.7392,13.39940512,0.527,0,0.527,12.852,0.7392,12.87324049,19.774,0,19.774,0.527,0,0.527,19.247,0,19.247
09/12/2020 12:30,20.471,1.0156,20.49617731,0.589,0,0.589,19.882,1.0156,19.90792223,26.806,0,26.806,0.589,0,0.589,26.217,0,26.217
09/12/2020 13:00,20.9015,1.3364,20.94417979,0.7345,0,0.7345,20.167,1.3364,20.21123089,27.1265,0,27.1265,0.7345,0,0.7345,26.392,0,26.392
09/12/2020 13:30,24.0315,1.3652,24.07024643,3.8905,0,3.8905,20.141,1.3652,20.18721506,30.0275,0,30.0275,3.8905,0,3.8905,26.137,0,26.137
09/12/2020 14:00,17.2245,1.1118,17.26034471,0.5295,0,0.5295,16.695,1.1118,16.73197909,22.9785,0,22.9785,0.5295,0,0.5295,22.449,0,22.449
09/12/2020 14:30,25.0905,1.4362,25.131571,5.4815,0,5.4815,19.609,1.4362,19.66152465,30.6855,0,30.6855,5.4815,0,5.4815,25.204,0,25.204
09/12/2020 15:00,14.2595,0.9006,14.2879117,0.1215,0,0.1215,14.138,0.9006,14.16665537,19.9535,0,19.9535,0.1215,0,0.1215,19.832,0,19.832
09/12/2020 15:30,19.7505,1.3498,19.79657067,0.0585,0,0.0585,19.692,1.3498,19.73820721,25.4215,0,25.4215,0.0585,0,0.0585,25.363,0,25.363
09/12/2020 16:00,20.659,1.3268,20.70156224,0.451,0,0.451,20.208,1.3268,20.25151012,26.363,0,26.363,0.451,0,0.451,25.912,0,25.912
09/12/2020 16:30,29.541,1.3288,29.57087064,8.836,0,8.836,20.705,1.3288,20.74759587,35.401,0,35.401,8.836,0,8.836,26.565,0,26.565
09/12/2020 17:00,22.5965,0.8026,22.61074919,8.7855,0,8.7855,13.811,0.8026,13.83430113,28.7995,0,28.7995,8.7855,0,8.7855,20.014,0,20.014
09/12/2020 17:30,24.4785,0.6912,24.48825677,8.7945,0,8.7945,15.684,0.6912,15.69922334,31.1165,0,31.1165,8.7945,0,8.7945,22.322,0,22.322
09/12/2020 18:00,25.535,0.7258,25.54531289,8.812,0,8.812,16.723,0.7258,16.73874292,32.442,0,32.442,8.812,0,8.812,23.63,0,23.63
09/12/2020 18:30,25.2375,0.5722,25.2439858,8.7995,0,8.7995,16.438,0.5722,16.44795601,32.3925,0,32.3925,8.7995,0,8.7995,23.593,0,23.593
09/12/2020 19:00,16.212,0.5108,16.22004503,0.455,0,0.455,15.757,0.5108,15.76527721,23.295,0,23.295,0.455,0,0.455,22.84,0,22.84
09/12/2020 19:30,23.16,0.9312,23.17871294,0.02,0,0.02,23.14,0.9312,23.1587291,29.805,0,29.805,0.02,0,0.02,29.785,0,29.785
09/12/2020 20:00,22.6805,1.0196,22.70340645,0.0185,0,0.0185,22.662,1.0196,22.68492513,29.1965,0,29.1965,0.0185,0,0.0185,29.178,0,29.178
09/12/2020 20:30,21.338,0.866,21.35556602,0.019,0,0.019,21.319,0.866,21.33658166,27.54,0,27.54,0.019,0,0.019,27.521,0,27.521
09/12/2020 21:00,20.3805,0.791,20.39584422,0.0205,0,0.0205,20.36,0.791,20.37535965,26.2995,0,26.2995,0.0205,0,0.0205,26.279,0,26.279
09/12/2020 21:30,19.665,0.7796,19.68044718,0.02,0,0.02,19.645,0.7796,19.66046289,25.295,0,25.295,0.02,0,0.02,25.275,0,25.275
09/12/2020 22:00,19.877,0.4838,19.8828869,1.239,0,1.239,18.638,0.4838,18.64427812,25.176,0,25.176,1.239,0,1.239,23.937,0,23.937
09/12/2020 22:30,18.556,0.1862,18.55693419,2.455,0,2.455,16.101,0.1862,16.10207662,23.606,0,23.606,2.455,0,2.455,21.151,0,21.151
09/12/2020 23:00,13.2975,0,13.2975,0.0225,0,0.0225,13.275,0,13.275,18.5235,0,18.5235,0.0225,0,0.0225,18.501,0,18.501
09/12/2020 23:30,14.4325,0.0748,14.43269383,0.0175,0,0.0175,14.415,0.0748,14.41519407,18.8755,0,18.8755,0.0175,0,0.0175,18.858,0,18.858
10/12/2020 00:00,13.902,0,13.902,0.011,0,0.011,13.891,0,13.891,17.877,0,17.877,0.011,0,0.011,17.866,0,17.866
10/12/2020 00:30,13.3735,0,13.3735,0.0095,0,0.0095,13.364,0,13.364,17.1705,0,17.1705,0.0095,0,0.0095,17.161,0,17.161
10/12/2020 01:00,14.823,0,14.823,0.005,0,0.005,14.818,0,14.818,19.116,0,19.116,0.005,0,0.005,19.111,0,19.111
10/12/2020 01:30,15.0535,0,15.0535,0.0025,0,0.0025,15.051,0,15.051,19.4945,0,19.4945,0.0025,0,0.0025,19.492,0,19.492
10/12/2020 02:00,14.9265,0,14.9265,0.0005,0,0.0005,14.926,0,14.926,19.3485,0,19.3485,0.0005,0,0.0005,19.348,0,19.348
10/12/2020 02:30,14.7485,0,14.7485,0.2425,0,0.2425,14.506,0,14.506,19.0085,0,19.0085,0.2425,0,0.2425,18.766,0,18.766
10/12/2020 03:00,16.8335,0,16.8335,2.4565,0,2.4565,14.377,0,14.377,21.1155,0,21.1155,2.4565,0,2.4565,18.659,0,18.659
10/12/2020 03:30,17.562,0,17.562,5.768,0,5.768,11.794,0,11.794,21.629,0,21.629,5.768,0,5.768,15.861,0,15.861
10/12/2020 04:00,7.9418,0,7.9418,0,0,0,7.9418,0,7.9418,12.221,0,12.221,0,0,0,12.221,0,12.221
10/12/2020 04:30,13.048,0,13.048,0,0,0,13.048,0,13.048,17.452,0,17.452,0,0,0,17.452,0,17.452
10/12/2020 05:00,12.634,0,12.634,0.002,0,0.002,12.632,0,12.632,16.981,0,16.981,0.002,0,0.002,16.979,0,16.979
10/12/2020 05:30,15.5945,0,15.5945,3.1515,0,3.1515,12.443,0,12.443,19.8935,0,19.8935,3.1515,0,3.1515,16.742,0,16.742
10/12/2020 06:00,9.3462,0,9.3462,0.001,0,0.001,9.3452,0,9.3452,13.754,0,13.754,0.001,0,0.001,13.753,0,13.753
10/12/2020 06:30,21.0965,0,21.0965,8.1115,0,8.1115,12.985,0,12.985,25.6435,0,25.6435,8.1115,0,8.1115,17.532,0,17.532
10/12/2020 07:00,7.0451,0.002,7.045100284,0.4595,0,0.4595,6.5856,0.002,6.585600304,11.7435,0,11.7435,0.4595,0,0.4595,11.284,0,11.284
10/12/2020 07:30,23.475,0.0902,23.47517329,8.112,0,8.112,15.363,0.0902,15.36326479,28.859,0,28.859,8.112,0,8.112,20.747,0,20.747
10/12/2020 08:00,19.14,0.2804,19.14205381,9.785,0,9.785,9.355,0.2804,9.35920131,24.773,0,24.773,9.785,0,9.785,14.988,0,14.988
10/12/2020 08:30,9.1028,0.3072,9.107982196,0.647,0,0.647,8.4558,0.3072,8.461378462,15.066,0,15.066,0.647,0,0.647,14.419,0,14.419
10/12/2020 09:00,18.0985,0.9312,18.12244011,0.1125,0,0.1125,17.986,0.9312,18.01008966,24.0855,0,24.0855,0.1125,0,0.1125,23.973,0,23.973
10/12/2020 09:30,26.9845,1.1962,27.01100025,8.0205,0,8.0205,18.964,1.1962,19.00168915,33.0035,0,33.0035,8.0205,0,8.0205,24.983,0,24.983
10/12/2020 10:00,19.9455,0.795,19.96133751,8.5675,0,8.5675,11.378,0.795,11.40574018,26.1505,0,26.1505,8.5675,0,8.5675,17.583,0,17.583
10/12/2020 10:30,11.1895,0.7526,11.21478118,0.3915,0,0.3915,10.798,0.7526,10.82419562,17.3325,0,17.3325,0.3915,0,0.3915,16.941,0,16.941
10/12/2020 11:00,19.653,1.2288,19.69137777,0.653,0,0.653,19,1.2288,19.03969405,25.724,0,25.724,0.653,0,0.653,25.071,0,25.071
10/12/2020 11:30,18.9835,1.1444,19.01796318,0.4845,0,0.4845,18.499,1.1444,18.53436409,24.8625,0,24.8625,0.4845,0,0.4845,24.378,0,24.378
10/12/2020 12:00,18.987,1.1406,19.0212286,0.501,0,0.501,18.486,1.1406,18.52115451,24.659,0,24.659,0.501,0,0.501,24.158,0,24.158
10/12/2020 12:30,19.24,1.1328,19.27331927,0.956,0,0.956,18.284,1.1328,18.31905816,24.94,0,24.94,0.956,0,0.956,23.984,0,23.984
10/12/2020 13:00,18.7295,1.1078,18.76223311,0.6775,0,0.6775,18.052,1.1078,18.08595933,24.4685,0,24.4685,0.6775,0,0.6775,23.791,0,23.791
10/12/2020 13:30,18.752,1.0234,18.77990553,0.573,0,0.573,18.179,1.0234,18.20778374,24.638,0,24.638,0.573,0,0.573,24.065,0,24.065
10/12/2020 14:00,18.7965,0.9658,18.82129597,0.5125,0,0.5125,18.284,0.9658,18.30949004,24.6565,0,24.6565,0.5125,0,0.5125,24.144,0,24.144
10/12/2020 14:30,18.2955,1.0234,18.32410074,0.2055,0,0.2055,18.09,1.0234,18.11892512,24.0305,0,24.0305,0.2055,0,0.2055,23.825,0,23.825
10/12/2020 15:00,18.4625,0.9466,18.48675087,0.1665,0,0.1665,18.296,0.9466,18.32047127,24.1935,0,24.1935,0.1665,0,0.1665,24.027,0,24.027
10/12/2020 15:30,18.745,0.9388,18.76849409,0.232,0,0.232,18.513,0.9388,18.53678814,24.538,0,24.538,0.232,0,0.232,24.306,0,24.306
10/12/2020 16:00,18.5665,0.866,18.58668551,0.0445,0,0.0445,18.522,0.866,18.54223395,24.3535,0,24.3535,0.0445,0,0.0445,24.309,0,24.309
10/12/2020 16:30,28.087,1.1636,28.11109272,8.605,0,8.605,19.482,1.1636,19.51671819,33.976,0,33.976,8.605,0,8.605,25.371,0,25.371
10/12/2020 17:00,12.9295,0.839,12.95669291,0.0485,0,0.0485,12.881,0.839,12.90829508,19.2345,0,19.2345,0.0485,0,0.0485,19.186,0,19.186
10/12/2020 17:30,23.284,0.1056,23.28423946,0.002,0,0.002,23.282,0.1056,23.28223948,29.685,1.2518,29.71138213,0.002,0,0.002,29.683,1.2518,29.70938391
10/12/2020 18:00,24.632,0,24.632,0,0,0,24.632,0,24.632,30.763,1.0502,30.78092086,0,0,0,30.763,1.0502,30.78092086
10/12/2020 18:30,24.529,0,24.529,0.003,0,0.003,24.526,0,24.526,30.801,1.0504,30.81890558,0.003,0,0.003,30.798,1.0504,30.81590732
10/12/2020 19:00,23.9785,0,23.9785,0.0075,0,0.0075,23.971,0,23.971,30.2845,0.9658,30.2998962,0.0075,0,0.0075,30.277,0.9658,30.29240001
10/12/2020 19:30,23.2705,0,23.2705,0.0095,0,0.0095,23.261,0,23.261,29.1205,0.7142,29.1292568,0.0095,0,0.0095,29.111,0.7142,29.11975966
10/12/2020 20:00,22.8865,1.3268,22.92492706,0.0095,0,0.0095,22.877,1.3268,22.91544299,27.4265,0.0538,27.42655277,0.0095,0,0.0095,27.417,0.0538,27.41705279
10/12/2020 20:30,21.3015,1.01,21.32543088,0.0085,0,0.0085,21.293,1.01,21.31694042,26.3415,0.24,26.34259331,0.0085,0,0.0085,26.333,0.24,26.33409366
10/12/2020 21:00,20.3175,1.1982,20.35280053,0.0105,0,0.0105,20.307,1.1982,20.34231875,25.4315,0,25.4315,0.0105,0,0.0105,25.421,0,25.421
10/12/2020 21:30,19.168,1.1386,19.20178726,0.01,0,0.01,19.158,1.1386,19.19180486,24.308,0,24.308,0.01,0,0.01,24.298,0,24.298
10/12/2020 22:00,17.7665,0.0558,17.76658763,0.0105,0,0.0105,17.756,0.0558,17.75608768,22.9985,0,22.9985,0.0105,0,0.0105,22.988,0,22.988
10/12/2020 22:30,17.065,0.4224,17.07022691,0.017,0,0.017,17.048,0.4224,17.05323212,20.924,0,20.924,0.017,0,0.017,20.907,0,20.907
10/12/2020 23:00,15.5855,0,15.5855,0.0105,0,0.0105,15.575,0,15.575,19.3385,0,19.3385,0.0105,0,0.0105,19.328,0,19.328
10/12/2020 23:30,14.1695,0,14.1695,0.0095,0,0.0095,14.16,0,14.16,17.6145,0,17.6145,0.0095,0,0.0095,17.605,0,17.605
11/12/2020 00:00,13.6755,0,13.6755,0.0055,0,0.0055,13.67,0,13.67,17.0145,0,17.0145,0.0055,0,0.0055,17.009,0,17.009
11/12/2020 00:30,13.643,0,13.643,0.005,0,0.005,13.638,0,13.638,16.826,0,16.826,0.005,0,0.005,16.821,0,16.821
11/12/2020 01:00,14.5815,0,14.5815,0.0045,0,0.0045,14.577,0,14.577,18.1275,0,18.1275,0.0045,0,0.0045,18.123,0,18.123
11/12/2020 01:30,14.918,0.1228,14.91850542,0.002,0,0.002,14.916,0.1228,14.91650548,18.561,0,18.561,0.002,0,0.002,18.559,0,18.559
11/12/2020 02:00,14.915,0.4608,14.92211653,0.004,0,0.004,14.911,0.4608,14.91811843,18.225,0,18.225,0.004,0,0.004,18.221,0,18.221
11/12/2020 02:30,14.2755,0,14.2755,0.0045,0,0.0045,14.271,0,14.271,17.7215,0,17.7215,0.0045,0,0.0045,17.717,0,17.717
11/12/2020 03:00,14.2955,0,14.2955,0.0085,0,0.0085,14.287,0,14.287,17.7575,0,17.7575,0.0085,0,0.0085,17.749,0,17.749
11/12/2020 03:30,13.8275,0,13.8275,0.0015,0,0.0015,13.826,0,13.826,17.2395,0,17.2395,0.0015,0,0.0015,17.238,0,17.238
11/12/2020 04:00,13.3055,0.1844,13.30677773,0.0055,0,0.0055,13.3,0.1844,13.30127826,16.7625,0,16.7625,0.0055,0,0.0055,16.757,0,16.757
11/12/2020 04:30,12.6005,0.8122,12.62664916,0.0095,0,0.0095,12.591,0.8122,12.61716885,16.2915,0,16.2915,0.0095,0,0.0095,16.282,0,16.282
11/12/2020 05:00,12.123,0.7604,12.14682416,0.006,0,0.006,12.117,0.7604,12.14083593,15.762,0,15.762,0.006,0,0.006,15.756,0,15.756
11/12/2020 05:30,11.9,0.7142,11.92141274,0.009,0,0.009,11.891,0.7142,11.91242891,15.501,0,15.501,0.009,0,0.009,15.492,0,15.492
11/12/2020 06:00,12.068,0.72,12.08945921,0.001,0,0.001,12.067,0.72,12.08846099,15.678,0,15.678,0.001,0,0.001,15.677,0,15.677
11/12/2020 06:30,17.2935,0.7392,17.30929111,4.8425,0,4.8425,12.451,0.7392,12.47292338,21.0225,0,21.0225,4.8425,0,4.8425,16.18,0,16.18
11/12/2020 07:00,8.7968,0.1018,8.797389015,0.012,0,0.012,8.7848,0.1018,8.785389819,13.525,0,13.525,0.012,0,0.012,13.513,0,13.513
11/12/2020 07:30,22.959,0,22.959,7.916,0,7.916,15.043,0,15.043,28.256,0,28.256,7.916,0,7.916,20.34,0,20.34
11/12/2020 08:00,17.9183,0,17.9183,9.7715,0,9.7715,8.1468,0,8.1468,23.9525,0,23.9525,9.7715,0,9.7715,14.181,0,14.181
11/12/2020 08:30,8.7528,0,8.7528,1.62,0,1.62,7.1328,0,7.1328,15.076,0,15.076,1.62,0,1.62,13.456,0,13.456
11/12/2020 09:00,22.029,0.1382,22.0294335,5.901,0,5.901,16.128,0.1382,16.1285921,27.716,0.1364,27.71633563,5.901,0,5.901,21.815,0.1364,21.81542642
11/12/2020 09:30,14.146,0,14.146,1.676,0,1.676,12.47,0,12.47,19.539,0,19.539,1.676,0,1.676,17.863,0,17.863
11/12/2020 10:00,24.5345,0,24.5345,7.4405,0,7.4405,17.094,0,17.094,29.7305,0,29.7305,7.4405,0,7.4405,22.29,0,22.29
11/12/2020 10:30,21.289,0.2996,21.29110803,9.763,0,9.763,11.526,0.2996,11.52989315,26.34,0,26.34,9.763,0,9.763,16.577,0,16.577
11/12/2020 11:00,19.65,1.4342,19.70226966,10.482,0,10.482,9.168,1.4342,9.279501799,24.204,0,24.204,10.482,0,10.482,13.722,0,13.722
11/12/2020 11:30,19.6631,1.4496,19.71646119,11.0365,0,11.0365,8.6266,1.4496,8.747546383,24.0595,0,24.0595,11.0365,0,11.0365,13.023,0,13.023
11/12/2020 12:00,19.8645,1.2096,19.90129374,11.6525,0,11.6525,8.212,1.2096,8.300606975,24.0025,0,24.0025,11.6525,0,11.6525,12.35,0,12.35
11/12/2020 12:30,18.624,0,18.624,11.303,0,11.303,7.321,0,7.321,23.23,0,23.23,11.303,0,11.303,11.927,0,11.927
11/12/2020 13:00,19.3134,0,19.3134,11.52,0,11.52,7.7934,0,7.7934,24.094,0,24.094,11.52,0,11.52,12.574,0,12.574
11/12/2020 13:30,15.518,0,15.518,7.861,0,7.861,7.657,0,7.657,20.464,0,20.464,7.861,0,7.861,12.603,0,12.603
11/12/2020 14:00,12.09,0.553,12.10264058,1.016,0,1.016,11.074,0.553,11.08779892,17.175,0,17.175,1.016,0,1.016,16.159,0,16.159
11/12/2020 14:30,21.81,1.6358,21.87125835,4.931,0,4.931,16.879,1.6358,16.95808016,27.132,0,27.132,4.931,0,4.931,22.201,0,22.201
11/12/2020 15:00,12.855,1.4286,12.93413789,0.389,0,0.389,12.466,1.4286,12.54759156,18.145,0,18.145,0.389,0,0.389,17.756,0,17.756
11/12/2020 15:30,17.783,1.7606,17.86994128,0.658,0,0.658,17.125,1.7606,17.21526466,23.076,0,23.076,0.658,0,0.658,22.418,0,22.418
11/12/2020 16:00,17.071,0.9198,17.09576184,0.06,0,0.06,17.011,0.9198,17.03584906,22.716,0,22.716,0.06,0,0.06,22.656,0,22.656
11/12/2020 16:30,18.444,0,18.444,0.01,0,0.01,18.434,0,18.434,24.505,0,24.505,0.01,0,0.01,24.495,0,24.495
11/12/2020 17:00,22.1875,0.505,22.1932463,2.2465,0,2.2465,19.941,0.505,19.94739346,28.2875,0.1536,28.28791702,2.2465,0,2.2465,26.041,0.1536,26.04145299
11/12/2020 17:30,30.0725,0,30.0725,9.7815,0,9.7815,20.291,0,20.291,35.7015,0,35.7015,9.7815,0,9.7815,25.92,0,25.92
11/12/2020 18:00,25.4325,0.2516,25.43374449,9.7985,0,9.7985,15.634,0.2516,15.63602438,31.2295,0,31.2295,9.7985,0,9.7985,21.431,0,21.431
11/12/2020 18:30,26.237,1.5264,26.28136347,9.815,0,9.815,16.422,1.5264,16.49278572,31.49,0,31.49,9.815,0,9.815,21.675,0,21.675
11/12/2020 19:00,17.3535,1.465,17.4152286,1.3445,0,1.3445,16.009,1.465,16.07589207,22.5375,0,22.5375,1.3445,0,1.3445,21.193,0,21.193
11/12/2020 19:30,23.2375,0.6836,23.24755289,0.0535,0,0.0535,23.184,0.6836,23.19407607,28.7995,0,28.7995,0.0535,0,0.0535,28.746,0,28.746
11/12/2020 20:00,32.8405,0,32.8405,9.7375,0,9.7375,23.103,0,23.103,38.7565,0,38.7565,9.7375,0,9.7375,29.019,0,29.019
11/12/2020 20:30,17.9365,0.2362,17.93805515,5.7445,0,5.7445,12.192,0.2362,12.19428778,23.4375,0,23.4375,5.7445,0,5.7445,17.693,0,17.693
11/12/2020 21:00,15.345,0.6988,15.36090318,0.004,0,0.004,15.341,0.6988,15.35690732,19.745,0,19.745,0.004,0,0.004,19.741,0,19.741
11/12/2020 21:30,20.397,0.9428,20.41877765,0.005,0,0.005,20.392,0.9428,20.41378299,24.174,0,24.174,0.005,0,0.005,24.169,0,24.169
11/12/2020 22:00,22.282,0.7872,22.29590114,3.011,0,3.011,19.271,0.7872,19.28707144,25.807,0,25.807,3.011,0,3.011,22.796,0,22.796
11/12/2020 22:30,14.824,0.0902,14.82427442,0.009,0,0.009,14.815,0.0902,14.81527459,18.599,0,18.599,0.009,0,0.009,18.59,0,18.59
11/12/2020 23:00,16.4155,0,16.4155,0.0055,0,0.0055,16.41,0,16.41,20.0825,0,20.0825,0.0055,0,0.0055,20.077,0,20.077
11/12/2020 23:30,15.011,0,15.011,0.002,0,0.002,15.009,0,15.009,18.515,0,18.515,0.002,0,0.002,18.513,0,18.513
12/12/2020 00:00,14.454,0.0672,14.45415621,0.002,0,0.002,14.452,0.0672,14.45215623,18.205,0,18.205,0.002,0,0.002,18.203,0,18.203
12/12/2020 00:30,13.7175,0.0134,13.71750654,0.0085,0,0.0085,13.709,0.0134,13.70900655,17.5845,0,17.5845,0.0085,0,0.0085,17.576,0,17.576
12/12/2020 01:00,15.5975,0,15.5975,0.0095,0,0.0095,15.588,0,15.588,20.1815,0,20.1815,0.0095,0,0.0095,20.172,0,20.172
12/12/2020 01:30,18.9025,0,18.9025,3.0235,0,3.0235,15.879,0,15.879,23.5825,0,23.5825,3.0235,0,3.0235,20.559,0,20.559
12/12/2020 02:00,12.7035,0,12.7035,0.0085,0,0.0085,12.695,0,12.695,17.3195,0,17.3195,0.0085,0,0.0085,17.311,0,17.311
12/12/2020 02:30,15.1995,0,15.1995,0.0085,0,0.0085,15.191,0,15.191,19.6805,0,19.6805,0.0085,0,0.0085,19.672,0,19.672
12/12/2020 03:00,15.008,0,15.008,0.009,0,0.009,14.999,0,14.999,19.532,0,19.532,0.009,0,0.009,19.523,0,19.523
12/12/2020 03:30,14.4985,0,14.4985,0.0085,0,0.0085,14.49,0,14.49,18.9205,0,18.9205,0.0085,0,0.0085,18.912,0,18.912
12/12/2020 04:00,13.8835,0,13.8835,0.0115,0,0.0115,13.872,0,13.872,18.1705,0,18.1705,0.0115,0,0.0115,18.159,0,18.159
12/12/2020 04:30,13.1445,0,13.1445,0.0115,0,0.0115,13.133,0,13.133,17.3185,0,17.3185,0.0115,0,0.0115,17.307,0,17.307
12/12/2020 05:00,12.7405,0,12.7405,0.0115,0,0.0115,12.729,0,12.729,16.7805,0,16.7805,0.0115,0,0.0115,16.769,0,16.769
12/12/2020 05:30,12.601,0,12.601,0.007,0,0.007,12.594,0,12.594,16.567,0,16.567,0.007,0,0.007,16.56,0,16.56
12/12/2020 06:00,12.6325,0,12.6325,0.0105,0,0.0105,12.622,0,12.622,16.6085,0,16.6085,0.0105,0,0.0105,16.598,0,16.598
12/12/2020 06:30,13.15,0.1824,13.15126495,0.014,0,0.014,13.136,0.1824,13.1372663,16.809,0,16.809,0.014,0,0.014,16.795,0,16.795
12/12/2020 07:00,14.067,0,14.067,0.008,0,0.008,14.059,0,14.059,18.436,0,18.436,0.008,0,0.008,18.428,0,18.428
12/12/2020 07:30,14.83,0,14.83,0.01,0,0.01,14.82,0,14.82,19.344,0,19.344,0.01,0,0.01,19.334,0,19.334
12/12/2020 08:00,15.3695,0,15.3695,0.0115,0,0.0115,15.358,0,15.358,20.0965,0,20.0965,0.0115,0,0.0115,20.085,0,20.085
12/12/2020 08:30,16.414,0,16.414,0.065,0,0.065,16.349,0,16.349,21.375,0,21.375,0.065,0,0.065,21.31,0,21.31
12/12/2020 09:00,17.933,0,17.933,0.286,0,0.286,17.647,0,17.647,23.152,0,23.152,0.286,0,0.286,22.866,0,22.866
12/12/2020 09:30,18.9265,0,18.9265,0.5605,0,0.5605,18.366,0,18.366,24.2705,0,24.2705,0.5605,0,0.5605,23.71,0,23.71
12/12/2020 10:00,19.621,0,19.621,0.883,0,0.883,18.738,0,18.738,25.059,0,25.059,0.883,0,0.883,24.176,0,24.176
12/12/2020 10:30,19.8535,0,19.8535,1.3455,0,1.3455,18.508,0,18.508,25.3035,0,25.3035,1.3455,0,1.3455,23.958,0,23.958
12/12/2020 11:00,18.744,0,18.744,1.033,0,1.033,17.711,0,17.711,24.185,0,24.185,1.033,0,1.033,23.152,0,23.152
12/12/2020 11:30,19.1365,0,19.1365,1.3785,0,1.3785,17.758,0,17.758,24.4625,0,24.4625,1.3785,0,1.3785,23.084,0,23.084
12/12/2020 12:00,19.774,0,19.774,2.133,0,2.133,17.641,0,17.641,24.743,0,24.743,2.133,0,2.133,22.61,0,22.61
12/12/2020 12:30,24.061,0,24.061,7.498,0,7.498,16.563,0,16.563,28.977,0,28.977,7.498,0,7.498,21.479,0,21.479
12/12/2020 13:00,23.8265,0,23.8265,12.1275,0,12.1275,11.699,0,11.699,29.3135,0,29.3135,12.1275,0,12.1275,17.186,0,17.186
12/12/2020 13:30,11.4339,0,11.4339,4.7865,0,4.7865,6.6474,0,6.6474,16.5495,0,16.5495,4.7865,0,4.7865,11.763,0,11.763
12/12/2020 14:00,14.655,0,14.655,1.187,0,1.187,13.468,0,13.468,19.733,0,19.733,1.187,0,1.187,18.546,0,18.546
12/12/2020 14:30,18.3045,0,18.3045,1.2295,0,1.2295,17.075,0,17.075,23.4785,0,23.4785,1.2295,0,1.2295,22.249,0,22.249
12/12/2020 15:00,17.2675,0,17.2675,0.7245,0,0.7245,16.543,0,16.543,22.4985,0,22.4985,0.7245,0,0.7245,21.774,0,21.774
12/12/2020 15:30,17.995,0,17.995,0.466,0,0.466,17.529,0,17.529,23.188,0,23.188,0.466,0,0.466,22.722,0,22.722
12/12/2020 16:00,18.1445,0,18.1445,0.0675,0,0.0675,18.077,0,18.077,23.5275,0,23.5275,0.0675,0,0.0675,23.46,0,23.46
12/12/2020 16:30,27.523,0.146,27.52338724,8.208,0,8.208,19.315,0.146,19.31555179,33.013,0,33.013,8.208,0,8.208,24.805,0,24.805
12/12/2020 17:00,13.8685,0,13.8685,0.5875,0,0.5875,13.281,0,13.281,19.2495,0,19.2495,0.5875,0,0.5875,18.662,0,18.662
12/12/2020 17:30,23.165,0,23.165,0,0,0,23.165,0,23.165,28.744,0,28.744,0,0,0,28.744,0,28.744
12/12/2020 18:00,25.378,0,25.378,0,0,0,25.378,0,25.378,31.214,0,31.214,0,0,0,31.214,0,31.214
12/12/2020 18:30,33.8515,0,33.8515,8.2005,0,8.2005,25.651,0,25.651,39.9955,0,39.9955,8.2005,0,8.2005,31.795,0,31.795
12/12/2020 19:00,22.1705,0,22.1705,5.0095,0,5.0095,17.161,0,17.161,28.4545,0,28.4545,5.0095,0,5.0095,23.445,0,23.445
12/12/2020 19:30,19.312,0.359,19.31533652,0,0,0,19.312,0.359,19.31533652,25.081,0,25.081,0,0,0,25.081,0,25.081
12/12/2020 20:00,28.224,0,28.224,5.184,0,5.184,23.04,0,23.04,33.976,0,33.976,5.184,0,5.184,28.792,0,28.792
12/12/2020 20:30,16.662,0,16.662,0,0,0,16.662,0,16.662,22.213,0,22.213,0,0,0,22.213,0,22.213
12/12/2020 21:00,20.81,0.0308,20.81002279,0,0,0,20.81,0.0308,20.81002279,26.031,0,26.031,0,0,0,26.031,0,26.031
12/12/2020 21:30,20.495,0.9466,20.5168486,0,0,0,20.495,0.9466,20.5168486,24.63,0,24.63,0,0,0,24.63,0,24.63
12/12/2020 22:00,19.551,0.7834,19.56668895,0,0,0,19.551,0.7834,19.56668895,23.263,0,23.263,0,0,0,23.263,0,23.263
12/12/2020 22:30,18.269,0.5184,18.27635356,0,0,0,18.269,0.5184,18.27635356,21.525,0,21.525,0,0,0,21.525,0,21.525
12/12/2020 23:00,17.115,0.3956,17.11957138,0,0,0,17.115,0.3956,17.11957138,20.141,0,20.141,0,0,0,20.141,0,20.141
12/12/2020 23:30,15.469,0.0096,15.46900298,0,0,0,15.469,0.0096,15.46900298,18.821,0,18.821,0,0,0,18.821,0,18.821
13/12/2020 00:00,15.06,0,15.06,0,0,0,15.06,0,15.06,18.333,0,18.333,0,0,0,18.333,0,18.333
13/12/2020 00:30,14.539,0,14.539,0,0,0,14.539,0,14.539,17.694,0,17.694,0,0,0,17.694,0,17.694
13/12/2020 01:00,16.4,0,16.4,0,0,0,16.4,0,16.4,19.915,0,19.915,0,0,0,19.915,0,19.915
13/12/2020 01:30,16.76,0,16.76,0,0,0,16.76,0,16.76,20.344,0,20.344,0,0,0,20.344,0,20.344
13/12/2020 02:00,16.545,0,16.545,0,0,0,16.545,0,16.545,20.066,0,20.066,0,0,0,20.066,0,20.066
13/12/2020 02:30,16.0295,0,16.0295,0.0015,0,0.0015,16.028,0,16.028,19.4315,0,19.4315,0.0015,0,0.0015,19.43,0,19.43
13/12/2020 03:00,15.9455,0,15.9455,0.0015,0,0.0015,15.944,0,15.944,19.3625,0,19.3625,0.0015,0,0.0015,19.361,0,19.361
13/12/2020 03:30,15.365,0,15.365,0.005,0,0.005,15.36,0,15.36,18.735,0,18.735,0.005,0,0.005,18.73,0,18.73
13/12/2020 04:00,14.3985,0.263,14.40090175,0.0065,0,0.0065,14.392,0.263,14.39440284,18.0795,0,18.0795,0.0065,0,0.0065,18.073,0,18.073
13/12/2020 04:30,13.841,0.3014,13.84428124,0.008,0,0.008,13.833,0.3014,13.83628313,17.374,0,17.374,0.008,0,0.008,17.366,0,17.366
13/12/2020 05:00,13.4645,0.3628,13.46938692,0.0105,0,0.0105,13.454,0.3628,13.45889074,16.9015,0,16.9015,0.0105,0,0.0105,16.891,0,16.891
13/12/2020 05:30,13.146,0.1748,13.14716209,0.019,0,0.019,13.127,0.1748,13.12816377,16.481,0,16.481,0.019,0,0.019,16.462,0,16.462
13/12/2020 06:00,13.0995,0.1172,13.10002428,0.0205,0,0.0205,13.079,0.1172,13.0795251,16.4115,0,16.4115,0.0205,0,0.0205,16.391,0,16.391
13/12/2020 06:30,13.352,0.1824,13.35324581,0.018,0,0.018,13.334,0.1824,13.3352475,16.841,0,16.841,0.018,0,0.018,16.823,0,16.823
13/12/2020 07:00,13.981,0,13.981,0.022,0,0.022,13.959,0,13.959,18.125,0,18.125,0.022,0,0.022,18.103,0,18.103
13/12/2020 07:30,14.403,0,14.403,0.017,0,0.017,14.386,0,14.386,18.67,0,18.67,0.017,0,0.017,18.653,0,18.653
13/12/2020 08:00,14.8075,0,14.8075,0.0135,0,0.0135,14.794,0,14.794,19.1525,0,19.1525,0.0135,0,0.0135,19.139,0,19.139
13/12/2020 08:30,15.4645,0,15.4645,0.0125,0,0.0125,15.452,0,15.452,20.0015,0,20.0015,0.0125,0,0.0125,19.989,0,19.989
13/12/2020 09:00,16.7575,0.0038,16.75750043,0.0385,0,0.0385,16.719,0.0038,16.71900043,21.3085,0,21.3085,0.0385,0,0.0385,21.27,0,21.27
13/12/2020 09:30,18.462,0,18.462,0.106,0,0.106,18.356,0,18.356,22.435,0,22.435,0.106,0,0.106,22.329,0,22.329
13/12/2020 10:00,19.8255,1.0214,19.85179358,0.1455,0,0.1455,19.68,1.0214,19.70648771,23.4525,0,23.4525,0.1455,0,0.1455,23.307,0,23.307
13/12/2020 10:30,20.5205,1.4746,20.57341404,0.1615,0,0.1615,20.359,1.4746,20.4123327,24.1075,0,24.1075,0.1615,0,0.1615,23.946,0,23.946
13/12/2020 11:00,20.8665,0.1824,20.86729719,0.2085,0,0.2085,20.658,0.1824,20.65880524,25.3455,0,25.3455,0.2085,0,0.2085,25.137,0,25.137
13/12/2020 11:30,20.9525,0,20.9525,0.1515,0,0.1515,20.801,0,20.801,25.6315,0,25.6315,0.1515,0,0.1515,25.48,0,25.48
13/12/2020 12:00,21.572,0,21.572,0.243,0,0.243,21.329,0,21.329,26.43,0,26.43,0.243,0,0.243,26.187,0,26.187
13/12/2020 12:30,24.316,0,24.316,2.816,0,2.816,21.5,0,21.5,29.268,0,29.268,2.816,0,2.816,26.452,0,26.452
13/12/2020 13:00,22.0235,0.242,22.02482954,2.5775,0,2.5775,19.446,0.242,19.44750575,26.9275,0,26.9275,2.5775,0,2.5775,24.35,0,24.35
13/12/2020 13:30,19.9715,0.0864,19.97168689,0.1815,0,0.1815,19.79,0.0864,19.7901886,24.6845,0,24.6845,0.1815,0,0.1815,24.503,0,24.503
13/12/2020 14:00,22.073,0,22.073,0.153,0,0.153,21.92,0,21.92,26.823,0,26.823,0.153,0,0.153,26.67,0,26.67
13/12/2020 14:30,21.8205,0,21.8205,0.1015,0,0.1015,21.719,0,21.719,26.4765,0,26.4765,0.1015,0,0.1015,26.375,0,26.375
13/12/2020 15:00,21.741,0,21.741,0.072,0,0.072,21.669,0,21.669,26.48,0,26.48,0.072,0,0.072,26.408,0,26.408
13/12/2020 15:30,22.0345,0,22.0345,0.0525,0,0.0525,21.982,0,21.982,26.9035,0,26.9035,0.0525,0,0.0525,26.851,0,26.851
13/12/2020 16:00,22.284,0,22.284,0.044,0,0.044,22.24,0,22.24,27.289,0,27.289,0.044,0,0.044,27.245,0,27.245
13/12/2020 16:30,22.737,0.3148,22.73917914,0.02,0,0.02,22.717,0.3148,22.71918106,27.676,0,27.676,0.02,0,0.02,27.656,0,27.656
13/12/2020 17:00,23.914,0.0268,23.91401502,0.016,0,0.016,23.898,0.0268,23.89801503,29.376,0.0134,29.37600306,0.016,0,0.016,29.36,0.0134,29.36000306
13/12/2020 17:30,25.56,0,25.56,0.018,0,0.018,25.542,0,25.542,31.47,0.1228,31.47023959,0.018,0,0.018,31.452,0.1228,31.45223973
13/12/2020 18:00,26.4555,0,26.4555,0.0145,0,0.0145,26.441,0,26.441,32.3725,0.1612,32.37290135,0.0145,0,0.0145,32.358,0.1612,32.35840153
13/12/2020 18:30,26.248,0,26.248,0.016,0,0.016,26.232,0,26.232,32.085,0.0672,32.08507037,0.016,0,0.016,32.069,0.0672,32.06907041
13/12/2020 19:00,24.838,0,24.838,0.018,0,0.018,24.82,0,24.82,30.642,0.0308,30.64201548,0.018,0,0.018,30.624,0.0308,30.62401549
13/12/2020 19:30,23.7025,0,23.7025,0.0175,0,0.0175,23.685,0,23.685,29.3515,0,29.3515,0.0175,0,0.0175,29.334,0,29.334
13/12/2020 20:00,22.8215,0.9868,22.84282462,0.0195,0,0.0195,22.802,0.9868,22.82334284,27.4335,0,27.4335,0.0195,0,0.0195,27.414,0,27.414
13/12/2020 20:30,21.6335,1.2806,21.67136956,0.0175,0,0.0175,21.616,1.2806,21.65390017,25.6665,0,25.6665,0.0175,0,0.0175,25.649,0,25.649
13/12/2020 21:00,20.5815,1.0982,20.61077838,0.0185,0,0.0185,20.563,1.0982,20.59230469,24.4195,0,24.4195,0.0185,0,0.0185,24.401,0,24.401
13/12/2020 21:30,27.9755,0.7776,27.9863049,8.5505,0,8.5505,19.425,0.7776,19.44055778,31.7275,0,31.7275,8.5505,0,8.5505,23.177,0,23.177
13/12/2020 22:00,13.3924,0,13.3924,3.802,0,3.802,9.5904,0,9.5904,17.539,0,17.539,3.802,0,3.802,13.737,0,13.737
13/12/2020 22:30,19.571,0,19.571,6.396,0,6.396,13.175,0,13.175,23.246,0,23.246,6.396,0,6.396,16.85,0,16.85
13/12/2020 23:00,18.636,0,18.636,9.201,0,9.201,9.435,0,9.435,22.194,0,22.194,9.201,0,9.201,12.993,0,12.993
13/12/2020 23:30,5.2248,0,5.2248,0.035,0,0.035,5.1898,0,5.1898,8.5084,0,8.5084,0.035,0,0.035,8.4734,0,8.4734
14/12/2020 00:00,13.4865,0,13.4865,0.0125,0,0.0125,13.474,0,13.474,17.5915,0,17.5915,0.0125,0,0.0125,17.579,0,17.579
14/12/2020 00:30,13.1765,0,13.1765,0.0165,0,0.0165,13.16,0,13.16,17.2105,0,17.2105,0.0165,0,0.0165,17.194,0,17.194
14/12/2020 01:00,15.426,0.1076,15.42637526,0.016,0,0.016,15.41,0.1076,15.41037565,19.859,0,19.859,0.016,0,0.016,19.843,0,19.843
14/12/2020 01:30,15.7465,0,15.7465,0.0145,0,0.0145,15.732,0,15.732,20.4605,0,20.4605,0.0145,0,0.0145,20.446,0,20.446
14/12/2020 02:00,15.551,0,15.551,0.012,0,0.012,15.539,0,15.539,20.216,0,20.216,0.012,0,0.012,20.204,0,20.204
14/12/2020 02:30,21.1545,0,21.1545,6.1055,0,6.1055,15.049,0,15.049,25.6455,0,25.6455,6.1055,0,6.1055,19.54,0,19.54
14/12/2020 03:00,8.8384,0,8.8384,0.033,0,0.033,8.8054,0,8.8054,13.4,0,13.4,0.033,0,0.033,13.367,0,13.367
14/12/2020 03:30,14.1795,0,14.1795,0.0185,0,0.0185,14.161,0,14.161,18.6055,0,18.6055,0.0185,0,0.0185,18.587,0,18.587
14/12/2020 04:00,13.572,0,13.572,0.02,0,0.02,13.552,0,13.552,17.911,0,17.911,0.02,0,0.02,17.891,0,17.891
14/12/2020 04:30,16.724,0.0634,16.72412017,3.603,0,3.603,13.121,0.0634,13.12115317,20.816,0,20.816,3.603,0,3.603,17.213,0,17.213
14/12/2020 05:00,14.8617,0.0308,14.86173192,5.7105,0,5.7105,9.1512,0.0308,9.151251831,18.7955,0,18.7955,5.7105,0,5.7105,13.085,0,13.085
14/12/2020 05:30,11.821,0,11.821,4.957,0,4.957,6.864,0,6.864,15.833,0,15.833,4.957,0,4.957,10.876,0,10.876
14/12/2020 06:00,10.2607,0,10.2607,2.3655,0,2.3655,7.8952,0,7.8952,14.2145,0,14.2145,2.3655,0,2.3655,11.849,0,11.849
14/12/2020 06:30,11.7665,0.1498,11.76745352,0.7465,0,0.7465,11.02,0.1498,11.0210181,15.8045,0,15.8045,0.7465,0,0.7465,15.058,0,15.058
14/12/2020 07:00,14.06,0.0538,14.06010293,0.011,0,0.011,14.049,0.0538,14.04910301,18.595,0,18.595,0.011,0,0.011,18.584,0,18.584
14/12/2020 07:30,16.3285,0,16.3285,0.0105,0,0.0105,16.318,0,16.318,21.4065,0,21.4065,0.0105,0,0.0105,21.396,0,21.396
14/12/2020 08:00,18,0.194,18.00104541,0.01,0,0.01,17.99,0.194,17.991046,22.674,0,22.674,0.01,0,0.01,22.664,0,22.664
14/12/2020 08:30,19.5645,0,19.5645,0.1915,0,0.1915,19.373,0,19.373,24.0685,0.0096,24.06850191,0.1915,0,0.1915,23.877,0.0096,23.87700193
14/12/2020 09:00,19.523,0,19.523,0.044,0,0.044,19.479,0,19.479,24.286,0.0998,24.28620506,0.044,0,0.044,24.242,0.0998,24.24220543
14/12/2020 09:30,20.306,0,20.306,0.273,0,0.273,20.033,0,20.033,25.091,0.4454,25.09495292,0.273,0,0.273,24.818,0.4454,24.8219964
14/12/2020 10:00,20.614,0,20.614,0.658,0,0.658,19.956,0,19.956,25.489,0.7238,25.49927465,0.658,0,0.658,24.831,0.7238,24.8415468
14/12/2020 10:30,20.011,0,20.011,0.632,0,0.632,19.379,0,19.379,24.8,0.6682,24.80900021,0.632,0,0.632,24.168,0.6682,24.17723548
14/12/2020 11:00,20.16,0,20.16,0.774,0,0.774,19.386,0,19.386,24.977,0.6298,24.984939,0.774,0,0.774,24.203,0.6298,24.2111928
14/12/2020 11:30,19.9815,0.5818,19.98996832,0.8155,0,0.8155,19.166,0.5818,19.17482848,24.2045,0.2342,24.20563302,0.8155,0,0.8155,23.389,0.2342,23.39017252
14/12/2020 12:00,20.239,0.9178,20.25979955,0.959,0,0.959,19.28,0.9178,19.30183299,24.047,0,24.047,0.959,0,0.959,23.088,0,23.088
14/12/2020 12:30,19.7745,0.8698,19.79362024,0.6065,0,0.6065,19.168,0.8698,19.18772462,23.6235,0,23.6235,0.6065,0,0.6065,23.017,0,23.017
14/12/2020 13:00,20.4885,1.0004,20.51290892,0.5655,0,0.5655,19.923,1.0004,19.94810089,24.3355,0,24.3355,0.5655,0,0.5655,23.77,0,23.77
14/12/2020 13:30,20.4825,0.7776,20.49725513,0.4485,0,0.4485,20.034,0.7776,20.04908521,24.4445,0.1114,24.44475384,0.4485,0,0.4485,23.996,0.1114,23.99625858
14/12/2020 14:00,20.6405,0.9312,20.66149495,0.3365,0,0.3365,20.304,0.9312,20.32534254,24.3985,0,24.3985,0.3365,0,0.3365,24.062,0,24.062
14/12/2020 14:30,20.523,0.91,20.54316502,0.29,0,0.29,20.233,0.91,20.25345375,24.386,0,24.386,0.29,0,0.29,24.096,0,24.096
14/12/2020 15:00,20.2235,1.4342,20.27429116,0.1925,0,0.1925,20.031,1.4342,20.08227802,23.9175,0.0576,23.91756936,0.1925,0,0.1925,23.725,0.0576,23.72506992
14/12/2020 15:30,19.4155,0.2362,19.4169367,0.1155,0,0.1155,19.3,0.2362,19.30144529,24.3925,2.3808,24.50841213,0.1155,0,0.1155,24.277,2.3808,24.39346096
14/12/2020 16:00,19.949,0,19.949,0.163,0,0.163,19.786,0,19.786,24.76,0.7738,24.77208846,0.163,0,0.163,24.597,0.7738,24.60916852
14/12/2020 16:30,20.5295,0,20.5295,0.0205,0,0.0205,20.509,0,20.509,25.4125,0.5012,25.417442,0.0205,0,0.0205,25.392,0.5012,25.39694599
14/12/2020 17:00,22.352,0,22.352,0.138,0,0.138,22.214,0,22.214,27.661,0.5164,27.66581989,0.138,0,0.138,27.523,0.5164,27.52784405
14/12/2020 17:30,34.256,0,34.256,9.73,0,9.73,24.526,0,24.526,39.989,0.96,40.00052151,9.73,0,9.73,30.259,0.96,30.2742247
14/12/2020 18:00,26.001,0,26.001,9.759,0,9.759,16.242,0,16.242,32.01,0.5626,32.01494368,9.759,0,9.759,22.251,0.5626,22.25811133
14/12/2020 18:30,26.1455,0,26.1455,9.7755,0,9.7755,16.37,0,16.37,32.1055,0.4858,32.1091752,9.7755,0,9.7755,22.33,0.4858,22.33528378
14/12/2020 19:00,25.8985,0.3168,25.90043753,9.8095,0,9.8095,16.089,0.3168,16.09211867,31.3955,0.2074,31.39618504,9.8095,0,9.8095,21.586,0.2074,21.58699633
14/12/2020 19:30,16.157,0.5548,16.16652257,0.889,0,0.889,15.268,0.5548,15.27807668,21.022,0,21.022,0.889,0,0.889,20.133,0,20.133
14/12/2020 20:00,22.9875,0.9024,23.00520554,0.0035,0,0.0035,22.984,0.9024,23.00170824,27.3735,0,27.3735,0.0035,0,0.0035,27.37,0,27.37
14/12/2020 20:30,22.675,0.889,22.69242045,0.003,0,0.003,22.672,0.889,22.68942276,26.795,0,26.795,0.003,0,0.003,26.792,0,26.792
14/12/2020 21:00,21.593,0.624,21.60201437,0.005,0,0.005,21.588,0.624,21.59701646,25.542,0,25.542,0.005,0,0.005,25.537,0,25.537
14/12/2020 21:30,20.541,0.5242,20.54768762,0.003,0,0.003,20.538,0.5242,20.5446886,24.295,0,24.295,0.003,0,0.003,24.292,0,24.292
14/12/2020 22:00,19.2615,0.215,19.2626999,0.0055,0,0.0055,19.256,0.215,19.25720024,22.7405,0,22.7405,0.0055,0,0.0055,22.735,0,22.735
14/12/2020 22:30,17.7515,0.0364,17.75153732,0.0045,0,0.0045,17.747,0.0364,17.74703733,21.5185,0,21.5185,0.0045,0,0.0045,21.514,0,21.514
14/12/2020 23:00,16.2835,0,16.2835,0.0065,0,0.0065,16.277,0,16.277,19.8395,0,19.8395,0.0065,0,0.0065,19.833,0,19.833
14/12/2020 23:30,15.059,0,15.059,0.011,0,0.011,15.048,0,15.048,18.318,0,18.318,0.011,0,0.011,18.307,0,18.307
15/12/2020 00:00,14.4135,0.0864,14.41375895,0.0105,0,0.0105,14.403,0.0864,14.40325914,17.7515,0,17.7515,0.0105,0,0.0105,17.741,0,17.741
15/12/2020 00:30,13.679,0,13.679,0.008,0,0.008,13.671,0,13.671,17.094,0,17.094,0.008,0,0.008,17.086,0,17.086
15/12/2020 01:00,15.4385,0,15.4385,0.0075,0,0.0075,15.431,0,15.431,19.8855,0,19.8855,0.0075,0,0.0075,19.878,0,19.878
15/12/2020 01:30,16.054,0,16.054,0.009,0,0.009,16.045,0,16.045,20.695,0,20.695,0.009,0,0.009,20.686,0,20.686
15/12/2020 02:00,15.872,0,15.872,0.007,0,0.007,15.865,0,15.865,20.446,0,20.446,0.007,0,0.007,20.439,0,20.439
15/12/2020 02:30,15.179,0,15.179,0.005,0,0.005,15.174,0,15.174,19.617,0,19.617,0.005,0,0.005,19.612,0,19.612
15/12/2020 03:00,20.07,0,20.07,4.919,0,4.919,15.151,0,15.151,24.523,0,24.523,4.919,0,4.919,19.604,0,19.604
15/12/2020 03:30,9.8371,0,9.8371,0.0045,0,0.0045,9.8326,0,9.8326,13.9855,0,13.9855,0.0045,0,0.0045,13.981,0,13.981
15/12/2020 04:00,14.2695,0,14.2695,0.0045,0,0.0045,14.265,0,14.265,17.7625,0,17.7625,0.0045,0,0.0045,17.758,0,17.758
15/12/2020 04:30,13.6455,0,13.6455,0.0055,0,0.0055,13.64,0,13.64,17.1645,0,17.1645,0.0055,0,0.0055,17.159,0,17.159
15/12/2020 05:00,15.9385,0,15.9385,2.8305,0,2.8305,13.108,0,13.108,19.8345,0,19.8345,2.8305,0,2.8305,17.004,0,17.004
15/12/2020 05:30,10.7896,0,10.7896,0.794,0,0.794,9.9956,0,9.9956,14.7,0,14.7,0.794,0,0.794,13.906,0,13.906
15/12/2020 06:00,12.122,0,12.122,0.011,0,0.011,12.111,0,12.111,15.976,0,15.976,0.011,0,0.011,15.965,0,15.965
15/12/2020 06:30,16.276,0,16.276,2.85,0,2.85,13.426,0,13.426,20.341,0,20.341,2.85,0,2.85,17.491,0,17.491
15/12/2020 07:00,12.544,0,12.544,0.008,0,0.008,12.536,0,12.536,16.643,0,16.643,0.008,0,0.008,16.635,0,16.635
15/12/2020 07:30,25.0935,0.0556,25.0935616,8.3455,0,8.3455,16.748,0.0556,16.74809229,29.8785,0,29.8785,8.3455,0,8.3455,21.533,0,21.533
15/12/2020 08:00,19.2396,0,19.2396,9.539,0,9.539,9.7006,0,9.7006,24.699,0,24.699,9.539,0,9.539,15.16,0,15.16
15/12/2020 08:30,16.3083,0,16.3083,6.7735,0,6.7735,9.5348,0,9.5348,21.3085,0.0768,21.3086384,6.7735,0,6.7735,14.535,0.0768,14.5352029
15/12/2020 09:00,16.7795,0.0346,16.77953567,3.9405,0,3.9405,12.839,0.0346,12.83904662,22.1325,0,22.1325,3.9405,0,3.9405,18.192,0,18.192
15/12/2020 09:30,17.07,0.121,17.07042885,0.975,0,0.975,16.095,0.121,16.09545482,22.3,0,22.3,0.975,0,0.975,21.325,0,21.325
15/12/2020 10:00,19.726,0.144,19.72652559,0.655,0,0.655,19.071,0.144,19.07154364,25.012,0,25.012,0.655,0,0.655,24.357,0,24.357
15/12/2020 10:30,20.552,0.1594,20.55261814,1.415,0,1.415,19.137,0.1594,19.13766384,26.047,0.3244,26.04902003,1.415,0,1.415,24.632,0.3244,24.63413606
15/12/2020 11:00,18.8645,0,18.8645,0.7915,0,0.7915,18.073,0,18.073,24.4475,1.2614,24.48002014,0.7915,0,0.7915,23.656,1.2614,23.68960671
15/12/2020 11:30,19.375,0,19.375,0.928,0,0.928,18.447,0,18.447,24.775,1.2538,24.80670553,0.928,0,0.928,23.847,1.2538,23.87993768
15/12/2020 12:00,20.489,0,20.489,1.15,0,1.15,19.339,0,19.339,26.225,1.4342,26.26418768,1.15,0,1.15,25.075,1.4342,25.11598206
15/12/2020 12:30,19.0745,0,19.0745,0.7855,0,0.7855,18.289,0,18.289,24.9315,1.4918,24.97609176,0.7855,0,0.7855,24.146,1.4918,24.19203967
15/12/2020 13:00,20.462,0,20.462,1.371,0,1.371,19.091,0,19.091,26.24,1.4746,26.28140113,1.371,0,1.371,24.869,1.4746,24.91267963
15/12/2020 13:30,23.9375,0,23.9375,5.1635,0,5.1635,18.774,0,18.774,29.6365,1.3248,29.66609559,5.1635,0,5.1635,24.473,1.3248,24.50883155
15/12/2020 14:00,15.077,0,15.077,1.007,0,1.007,14.07,0,14.07,20.729,1.1328,20.7599296,1.007,0,1.007,19.722,1.1328,19.75450632
15/12/2020 14:30,19.142,0,19.142,1.279,0,1.279,17.863,0,17.863,24.926,1.3998,24.9652742,1.279,0,1.279,23.647,1.3998,23.68839482
15/12/2020 15:00,24.327,0,24.327,6.895,0,6.895,17.432,0,17.432,30.098,1.2998,30.12605324,6.895,0,6.895,23.203,1.2998,23.23937798
15/12/2020 15:30,14.1475,0,14.1475,2.3795,0,2.3795,11.768,0,11.768,19.4005,0.5818,19.40922182,2.3795,0,2.3795,17.021,0.5818,17.03094044
15/12/2020 16:00,17.1045,0,17.1045,0.2995,0,0.2995,16.805,0,16.805,21.9645,0,21.9645,0.2995,0,0.2995,21.665,0,21.665
15/12/2020 16:30,19.93,0.0422,19.93004468,0.313,0,0.313,19.617,0.0422,19.61704539,25.546,0.4224,25.54949193,0.313,0,0.313,25.233,0.4224,25.23653524
15/12/2020 17:00,21.7375,0.1728,21.73818682,0.0455,0,0.0455,21.692,0.1728,21.69268826,27.3685,0,27.3685,0.0455,0,0.0455,27.323,0,27.323
15/12/2020 17:30,31.3895,0.5146,31.3937179,6.7715,0,6.7715,24.618,0.5146,24.62337786,37.3845,0,37.3845,6.7715,0,6.7715,30.613,0,30.613
15/12/2020 18:00,19.6655,0.0826,19.66567347,0.0005,0,0.0005,19.665,0.0826,19.66517347,25.7685,0.48,25.77297019,0.0005,0,0.0005,25.768,0.48,25.77247027
15/12/2020 18:30,26.5205,1.296,26.55214749,0.0015,0,0.0015,26.519,1.296,26.55064928,31.9295,0,31.9295,0.0015,0,0.0015,31.928,0,31.928
15/12/2020 19:00,25.3825,0.8026,25.39518602,0.0035,0,0.0035,25.379,0.8026,25.39168777,32.1135,0,32.1135,0.0035,0,0.0035,32.11,0,32.11
15/12/2020 19:30,24.313,0.5434,24.31907179,0.004,0,0.004,24.309,0.5434,24.31507279,31.014,0.2764,31.01523163,0.004,0,0.004,31.01,0.2764,31.01123179
15/12/2020 20:00,23.034,0,23.034,0.008,0,0.008,23.026,0,23.026,29.743,1.1328,29.76456425,0.008,0,0.008,29.735,1.1328,29.75657004
15/12/2020 20:30,21.865,0,21.865,0.019,0,0.019,21.846,0,21.846,28.174,0.8006,28.18537274,0.019,0,0.019,28.155,0.8006,28.16638041
15/12/2020 21:00,21.218,0.0154,21.21800559,0.015,0,0.015,21.203,0.0154,21.20300559,26.535,0.1286,26.53531162,0.015,0,0.015,26.52,0.1286,26.5203118
15/12/2020 21:30,20.092,0,20.092,0.017,0,0.017,20.075,0,20.075,24.983,0.1306,24.98334136,0.017,0,0.017,24.966,0.1306,24.96634159
15/12/2020 22:00,18.9725,0,18.9725,0.0185,0,0.0185,18.954,0,18.954,23.4465,0,23.4465,0.0185,0,0.0185,23.428,0,23.428
15/12/2020 22:30,17.676,0,17.676,0.021,0,0.021,17.655,0,17.655,21.809,0,21.809,0.021,0,0.021,21.788,0,21.788
15/12/2020 23:00,16.363,0,16.363,0.022,0,0.022,16.341,0,16.341,20.207,0,20.207,0.022,0,0.022,20.185,0,20.185
15/12/2020 23:30,14.9365,0,14.9365,0.0235,0,0.0235,14.913,0,14.913,18.4945,0,18.4945,0.0235,0,0.0235,18.471,0,18.471
16/12/2020 00:00,14.3995,0,14.3995,0.0245,0,0.0245,14.375,0,14.375,17.8105,0,17.8105,0.0245,0,0.0245,17.786,0,17.786
16/12/2020 00:30,13.82,0,13.82,0.025,0,0.025,13.795,0,13.795,17.083,0,17.083,0.025,0,0.025,17.058,0,17.058
16/12/2020 01:00,15.9805,0,15.9805,0.0255,0,0.0255,15.955,0,15.955,19.6265,0,19.6265,0.0255,0,0.0255,19.601,0,19.601
16/12/2020 01:30,16.363,0,16.363,0.026,0,0.026,16.337,0,16.337,20.144,0,20.144,0.026,0,0.026,20.118,0,20.118
16/12/2020 02:00,16.194,0,16.194,0.025,0,0.025,16.169,0,16.169,19.908,0,19.908,0.025,0,0.025,19.883,0,19.883
16/12/2020 02:30,15.6465,0,15.6465,0.0255,0,0.0255,15.621,0,15.621,19.2025,0,19.2025,0.0255,0,0.0255,19.177,0,19.177
16/12/2020 03:00,15.7255,0,15.7255,0.0255,0,0.0255,15.7,0,15.7,19.2795,0,19.2795,0.0255,0,0.0255,19.254,0,19.254
16/12/2020 03:30,15.063,0,15.063,0.026,0,0.026,15.037,0,15.037,18.556,0,18.556,0.026,0,0.026,18.53,0,18.53
16/12/2020 04:00,14.464,0,14.464,0.024,0,0.024,14.44,0,14.44,17.867,0,17.867,0.024,0,0.024,17.843,0,17.843
16/12/2020 04:30,16.5965,0,16.5965,2.6515,0,2.6515,13.945,0,13.945,19.9005,0,19.9005,2.6515,0,2.6515,17.249,0,17.249
16/12/2020 05:00,10.793,0,10.793,0.025,0,0.025,10.768,0,10.768,14.081,0,14.081,0.025,0,0.025,14.056,0,14.056
16/12/2020 05:30,13.3535,0,13.3535,0.0255,0,0.0255,13.328,0,13.328,16.5625,0,16.5625,0.0255,0,0.0255,16.537,0,16.537
16/12/2020 06:00,13.7705,0,13.7705,0.0245,0,0.0245,13.746,0,13.746,17.0535,0,17.0535,0.0245,0,0.0245,17.029,0,17.029
16/12/2020 06:30,14.209,0,14.209,0.023,0,0.023,14.186,0,14.186,17.621,0,17.621,0.023,0,0.023,17.598,0,17.598
16/12/2020 07:00,15.7565,0,15.7565,0.0215,0,0.0215,15.735,0,15.735,20.0035,0.1094,20.00379915,0.0215,0,0.0215,19.982,0.1094,19.98229948
16/12/2020 07:30,17.3345,0,17.3345,0.0225,0,0.0225,17.312,0,17.312,21.6455,0.0634,21.64559285,0.0225,0,0.0225,21.623,0.0634,21.62309295
16/12/2020 08:00,18.7685,0,18.7685,0.0215,0,0.0215,18.747,0,18.747,23.5545,0.1114,23.55476343,0.0215,0,0.0215,23.533,0.1114,23.53326367
16/12/2020 08:30,19.7545,0,19.7545,0.0225,0,0.0225,19.732,0,19.732,24.7295,0,24.7295,0.0225,0,0.0225,24.707,0,24.707
16/12/2020 09:00,20.319,0,20.319,0.036,0,0.036,20.283,0,20.283,25.432,0,25.432,0.036,0,0.036,25.396,0,25.396
16/12/2020 09:30,20.594,0.0442,20.59404743,0.052,0,0.052,20.542,0.0442,20.54204755,25.891,0,25.891,0.052,0,0.052,25.839,0,25.839
16/12/2020 10:00,21.544,0.1574,21.54457497,0.159,0,0.159,21.385,0.1574,21.38557925,26.521,0.4108,26.52418138,0.159,0,0.159,26.362,0.4108,26.36520056
16/12/2020 10:30,21.3955,0.384,21.39894568,0.3315,0,0.3315,21.064,0.384,21.0674999,25.7305,0,25.7305,0.3315,0,0.3315,25.399,0,25.399
16/12/2020 11:00,20.5485,0.5684,20.55635986,0.3435,0,0.3435,20.205,0.5684,20.21299343,24.8215,0,24.8215,0.3435,0,0.3435,24.478,0,24.478
16/12/2020 11:30,20.111,0.7334,20.12436823,0.188,0,0.188,19.923,0.7334,19.93649429,24.317,0,24.317,0.188,0,0.188,24.129,0,24.129
16/12/2020 12:00,20.1525,2.8492,20.35291618,0.1665,0,0.1665,19.986,2.8492,20.18806917,24.8015,0,24.8015,0.1665,0,0.1665,24.635,0,24.635
16/12/2020 12:30,20.004,1.8184,20.0864779,0.249,0,0.249,19.755,1.8184,19.83851314,25.419,0,25.419,0.249,0,0.249,25.17,0,25.17
16/12/2020 13:00,20.3035,1.3306,20.34705405,0.2895,0,0.2895,20.014,1.3306,20.05818268,26.0285,0,26.0285,0.2895,0,0.2895,25.739,0,25.739
16/12/2020 13:30,20.292,1.3,20.33359939,0.274,0,0.274,20.018,1.3,20.0601676,25.995,0,25.995,0.274,0,0.274,25.721,0,25.721
16/12/2020 14:00,20.2105,1.2154,20.24701231,0.2605,0,0.2605,19.95,1.2154,19.9869882,25.8995,0,25.8995,0.2605,0,0.2605,25.639,0,25.639
16/12/2020 14:30,19.7285,1.273,19.7695281,0.1825,0,0.1825,19.546,1.273,19.58741037,25.2965,0,25.2965,0.1825,0,0.1825,25.114,0,25.114
16/12/2020 15:00,19.4555,1.2346,19.49463304,0.2345,0,0.2345,19.221,1.2346,19.2606095,24.9145,0,24.9145,0.2345,0,0.2345,24.68,0,24.68
16/12/2020 15:30,19.064,1.15,19.0986543,0.225,0,0.225,18.839,1.15,18.87406742,24.528,0,24.528,0.225,0,0.225,24.303,0,24.303
16/12/2020 16:00,18.776,1.0714,18.80654338,0.062,0,0.062,18.714,1.0714,18.74464441,24.302,0,24.302,0.062,0,0.062,24.24,0,24.24
16/12/2020 16:30,19.1515,1.1002,19.18307567,0.0165,0,0.0165,19.135,1.1002,19.16660286,24.8495,0,24.8495,0.0165,0,0.0165,24.833,0,24.833
16/12/2020 17:00,20.892,1.2672,20.9303956,0,0,0,20.892,1.2672,20.9303956,26.874,0,26.874,0,0,0,26.874,0,26.874
16/12/2020 17:30,31.1075,0.3226,31.10917271,8.5925,0,8.5925,22.515,0.3226,22.51731102,38.2035,1.4996,38.23292053,8.5925,0,8.5925,29.611,1.4996,29.64894806
16/12/2020 18:00,24.7625,0,24.7625,9.7285,0,9.7285,15.034,0,15.034,32.4575,1.6974,32.50185338,9.7285,0,9.7285,22.729,1.6974,22.79229273
16/12/2020 18:30,23.709,0,23.709,9.751,0,9.751,13.958,0,13.958,31.358,1.6224,31.39994181,9.751,0,9.751,21.607,1.6224,21.66782478
16/12/2020 19:00,23.3685,0.5626,23.37527136,9.7745,0,9.7745,13.594,0.5626,13.60563687,30.2075,0.217,30.20827942,9.7745,0,9.7745,20.433,0.217,20.43415225
16/12/2020 19:30,22.6035,0.4416,22.60781331,9.7975,0,9.7975,12.806,0.4416,12.81361177,29.2915,0.1172,29.29173447,9.7975,0,9.7975,19.494,0.1172,19.49435231
16/12/2020 20:00,12.3465,0,12.3465,0.8935,0,0.8935,11.453,0,11.453,19.3305,0.4588,19.33594393,0.8935,0,0.8935,18.437,0.4588,18.44270768
16/12/2020 20:30,19.3315,0,19.3315,0.0005,0,0.0005,19.331,0,19.331,25.5445,0.4204,25.54795914,0.0005,0,0.0005,25.544,0.4204,25.54745921
16/12/2020 21:00,19.783,0,19.783,0,0,0,19.783,0,19.783,25.11,0,25.11,0,0,0,25.11,0,25.11
16/12/2020 21:30,25.6795,0,25.6795,6.7825,0,6.7825,18.897,0,18.897,30.7445,0,30.7445,6.7825,0,6.7825,23.962,0,23.962
16/12/2020 22:00,14.2515,0.0288,14.2515291,3.3095,0,3.3095,10.942,0.0288,10.9420379,19.0815,0,19.0815,3.3095,0,3.3095,15.772,0,15.772
16/12/2020 22:30,13.2515,0,13.2515,0.0015,0,0.0015,13.25,0,13.25,17.4505,0,17.4505,0.0015,0,0.0015,17.449,0,17.449
16/12/2020 23:00,15.523,0,15.523,0,0,0,15.523,0,15.523,19.373,0,19.373,0,0,0,19.373,0,19.373
16/12/2020 23:30,14.1305,0,14.1305,0.0045,0,0.0045,14.126,0,14.126,17.6835,0,17.6835,0.0045,0,0.0045,17.679,0,17.679
17/12/2020 00:00,13.3745,0,13.3745,0.0095,0,0.0095,13.365,0,13.365,16.7675,0,16.7675,0.0095,0,0.0095,16.758,0,16.758
17/12/2020 00:30,19.948,0,19.948,6.99,0,6.99,12.958,0,12.958,23.178,0,23.178,6.99,0,6.99,16.188,0,16.188
17/12/2020 01:00,17.3699,0,17.3699,9.7855,0,9.7855,7.5844,0,7.5844,21.1075,0,21.1075,9.7855,0,9.7855,11.322,0,11.322
17/12/2020 01:30,14.1513,0,14.1513,9.1035,0,9.1035,5.0478,0,5.0478,17.9763,0,17.9763,9.1035,0,9.1035,8.8728,0,8.8728
17/12/2020 02:00,8.9127,0,8.9127,3.4675,0,3.4675,5.4452,0,5.4452,12.5857,0,12.5857,3.4675,0,3.4675,9.1182,0,9.1182
17/12/2020 02:30,20.358,0,20.358,9.781,0,9.781,10.577,0,10.577,23.948,0,23.948,9.781,0,9.781,14.167,0,14.167
17/12/2020 03:00,11.6442,0,11.6442,7.272,0,7.272,4.3722,0,4.3722,15.2676,0,15.2676,7.272,0,7.272,7.9956,0,7.9956
17/12/2020 03:30,14.1957,0,14.1957,7.9135,0,7.9135,6.2822,0,6.2822,17.6555,0,17.6555,7.9135,0,7.9135,9.742,0,9.742
17/12/2020 04:00,7.9793,0,7.9793,2.7915,0,2.7915,5.1878,0,5.1878,11.4719,0,11.4719,2.7915,0,2.7915,8.6804,0,8.6804
