Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/12/2020 04:30,9.6621,0,9.6621,0.0005,0,0.0005,9.6616,0,9.6616,12.8945,0,12.8945,0.0005,0,0.0005,12.894,0,12.894
17/12/2020 05:00,12.203,0,12.203,0.002,0,0.002,12.201,0,12.201,15.397,0,15.397,0.002,0,0.002,15.395,0,15.395
17/12/2020 05:30,12.1805,0,12.1805,0.0015,0,0.0015,12.179,0,12.179,15.3195,0,15.3195,0.0015,0,0.0015,15.318,0,15.318
17/12/2020 06:00,12.24,0,12.24,0,0,0,12.24,0,12.24,15.488,0,15.488,0,0,0,15.488,0,15.488
17/12/2020 06:30,12.6775,0,12.6775,0.0015,0,0.0015,12.676,0,12.676,16.1355,0,16.1355,0.0015,0,0.0015,16.134,0,16.134
17/12/2020 07:00,14.2265,0,14.2265,0.0015,0,0.0015,14.225,0,14.225,18.2955,0,18.2955,0.0015,0,0.0015,18.294,0,18.294
17/12/2020 07:30,15.615,0,15.615,0,0,0,15.615,0,15.615,20.006,0,20.006,0,0,0,20.006,0,20.006
17/12/2020 08:00,16.9225,0,16.9225,0.0035,0,0.0035,16.919,0,16.919,21.6285,0,21.6285,0.0035,0,0.0035,21.625,0,21.625
17/12/2020 08:30,18.03,1.4612,18.0891129,0.026,0,0.026,18.004,1.4612,18.06319798,22.544,0,22.544,0.026,0,0.026,22.518,0,22.518
17/12/2020 09:00,18.4775,0.5184,18.48477062,0.2105,0,0.2105,18.267,0.5184,18.27435437,23.7095,0.0058,23.70950071,0.2105,0,0.2105,23.499,0.0058,23.49900072
17/12/2020 09:30,18.959,0,18.959,0.567,0,0.567,18.392,0,18.392,24.44,0,24.44,0.567,0,0.567,23.873,0,23.873
17/12/2020 10:00,19.082,0,19.082,0.802,0,0.802,18.28,0,18.28,24.439,0.0326,24.43902174,0.802,0,0.802,23.637,0.0326,23.63702248
17/12/2020 10:30,18.8195,0,18.8195,0.9175,0,0.9175,17.902,0,17.902,23.8385,0.1766,23.83915413,0.9175,0,0.9175,22.921,0.1766,22.92168032
17/12/2020 11:00,18.854,0.9908,18.88001591,0.958,0,0.958,17.896,0.9908,17.9234065,23.345,0.002,23.34500009,0.958,0,0.958,22.387,0.002,22.38700009
17/12/2020 11:30,18.454,0.4724,18.46004544,0.855,0,0.855,17.599,0.4724,17.60533904,22.949,0.0134,22.94900391,0.855,0,0.855,22.094,0.0134,22.09400406
17/12/2020 12:00,18.73,0,18.73,0.761,0,0.761,17.969,0,17.969,23.413,0.1344,23.41338575,0.761,0,0.761,22.652,0.1344,22.65239871
17/12/2020 12:30,18.6725,0,18.6725,0.6145,0,0.6145,18.058,0,18.058,23.4185,0.1478,23.4189664,0.6145,0,0.6145,22.804,0.1478,22.80447896
17/12/2020 13:00,19.927,0,19.927,1.313,0,1.313,18.614,0,18.614,24.819,0.3398,24.82132601,1.313,0,1.313,23.506,0.3398,23.50845593
17/12/2020 13:30,18.55,0,18.55,0.726,0,0.726,17.824,0,17.824,23.724,0.3072,23.72598887,0.726,0,0.726,22.998,0.3072,23.00005165
17/12/2020 14:00,18.4485,0,18.4485,0.5025,0,0.5025,17.946,0,17.946,23.6995,0.1728,23.70012996,0.5025,0,0.5025,23.197,0.1728,23.19764361
17/12/2020 14:30,18.3755,0,18.3755,0.4405,0,0.4405,17.935,0,17.935,23.5175,0.1248,23.51783113,0.4405,0,0.4405,23.077,0.1248,23.07733746
17/12/2020 15:00,18.0455,0,18.0455,0.2475,0,0.2475,17.798,0,17.798,23.1785,0.094,23.17869061,0.2475,0,0.2475,22.931,0.094,22.93119266
17/12/2020 15:30,17.9645,0,17.9645,0.1355,0,0.1355,17.829,0,17.829,23.0275,0.002,23.02750009,0.1355,0,0.1355,22.892,0.002,22.89200009
17/12/2020 16:00,18.1565,0,18.1565,0.0965,0,0.0965,18.06,0,18.06,23.2665,0,23.2665,0.0965,0,0.0965,23.17,0,23.17
17/12/2020 16:30,19.262,0.7508,19.2766269,0.014,0,0.014,19.248,0.7508,19.26263753,24.316,0,24.316,0.014,0,0.014,24.302,0,24.302
17/12/2020 17:00,27.016,0,27.016,6.175,0,6.175,20.841,0,20.841,32.607,0.0268,32.60701101,6.175,0,6.175,26.432,0.0268,26.43201359
17/12/2020 17:30,26.4765,0,26.4765,9.7245,0,9.7245,16.752,0,16.752,32.2325,0.002,32.23250006,9.7245,0,9.7245,22.508,0.002,22.50800009
17/12/2020 18:00,23.8375,0,23.8375,9.7555,0,9.7555,14.082,0,14.082,30.2035,0,30.2035,9.7555,0,9.7555,20.448,0,20.448
17/12/2020 18:30,17.4555,0,17.4555,3.4765,0,3.4765,13.979,0,13.979,23.8575,0,23.8575,3.4765,0,3.4765,20.381,0,20.381
17/12/2020 19:00,19.712,0,19.712,0.017,0,0.017,19.695,0,19.695,25.891,0.0038,25.89100028,0.017,0,0.017,25.874,0.0038,25.87400028
17/12/2020 19:30,22.431,0,22.431,0.02,0,0.02,22.411,0,22.411,28.277,0,28.277,0.02,0,0.02,28.257,0,28.257
17/12/2020 20:00,25.22,0.1018,25.22020546,3.791,0,3.791,21.429,0.1018,21.4292418,30.92,0,30.92,3.791,0,3.791,27.129,0,27.129
17/12/2020 20:30,16.84,1.4112,16.89902617,0.036,0,0.036,16.804,1.4112,16.86315218,21.552,0,21.552,0.036,0,0.036,21.516,0,21.516
17/12/2020 21:00,19.9555,1.5284,20.01394481,0.0185,0,0.0185,19.937,1.5284,19.99549888,24.1705,0,24.1705,0.0185,0,0.0185,24.152,0,24.152
17/12/2020 21:30,19.002,1.3478,19.04973934,0.021,0,0.021,18.981,1.3478,19.02879202,22.972,0,22.972,0.021,0,0.021,22.951,0,22.951
17/12/2020 22:00,17.4765,0,17.4765,0.0215,0,0.0215,17.455,0,17.455,21.7815,0,21.7815,0.0215,0,0.0215,21.76,0,21.76
17/12/2020 22:30,16.4695,0,16.4695,0.0215,0,0.0215,16.448,0,16.448,20.5055,0,20.5055,0.0215,0,0.0215,20.484,0,20.484
17/12/2020 23:00,15.182,0.3936,15.18710127,0.021,0,0.021,15.161,0.3936,15.16610833,19.296,0,19.296,0.021,0,0.021,19.275,0,19.275
17/12/2020 23:30,18.18,0.238,18.1815578,4.566,0,4.566,13.614,0.238,13.6160802,22.449,0.0038,22.44900032,4.566,0,4.566,17.883,0.0038,17.8830004
18/12/2020 00:00,13.8933,0,13.8933,5.0335,0,5.0335,8.8598,0,8.8598,17.3525,0.0076,17.35250166,5.0335,0,5.0335,12.319,0.0076,12.31900234
18/12/2020 00:30,7.5125,0,7.5125,0.0225,0,0.0225,7.49,0,7.49,11.4015,0,11.4015,0.0225,0,0.0225,11.379,0,11.379
18/12/2020 01:00,13.8475,0,13.8475,0.0225,0,0.0225,13.825,0,13.825,18.6565,0,18.6565,0.0225,0,0.0225,18.634,0,18.634
18/12/2020 01:30,14.025,0,14.025,0.022,0,0.022,14.003,0,14.003,18.888,0,18.888,0.022,0,0.022,18.866,0,18.866
18/12/2020 02:00,13.906,0,13.906,0.021,0,0.021,13.885,0,13.885,18.649,0,18.649,0.021,0,0.021,18.628,0,18.628
18/12/2020 02:30,13.417,0,13.417,0.023,0,0.023,13.394,0,13.394,18.025,0,18.025,0.023,0,0.023,18.002,0,18.002
18/12/2020 03:00,13.201,0,13.201,0.024,0,0.024,13.177,0,13.177,17.862,0,17.862,0.024,0,0.024,17.838,0,17.838
18/12/2020 03:30,12.625,0,12.625,0.024,0,0.024,12.601,0,12.601,17.191,0,17.191,0.024,0,0.024,17.167,0,17.167
18/12/2020 04:00,12.014,0.0058,12.0140014,0.023,0,0.023,11.991,0.0058,11.9910014,16.466,0,16.466,0.023,0,0.023,16.443,0,16.443
18/12/2020 04:30,11.57,0.1556,11.57104625,0.023,0,0.023,11.547,0.1556,11.54804834,15.552,0,15.552,0.023,0,0.023,15.529,0,15.529
18/12/2020 05:00,11.2775,0.0076,11.27750256,0.0225,0,0.0225,11.255,0.0076,11.25500257,15.4725,0,15.4725,0.0225,0,0.0225,15.45,0,15.45
18/12/2020 05:30,11.051,0,11.051,0.021,0,0.021,11.03,0,11.03,15.199,0,15.199,0.021,0,0.021,15.178,0,15.178
18/12/2020 06:00,11.158,0,11.158,0.022,0,0.022,11.136,0,11.136,15.351,0,15.351,0.022,0,0.022,15.329,0,15.329
18/12/2020 06:30,11.553,0,11.553,0.021,0,0.021,11.532,0,11.532,15.892,0,15.892,0.021,0,0.021,15.871,0,15.871
18/12/2020 07:00,12.8175,0,12.8175,0.0215,0,0.0215,12.796,0,12.796,17.4785,0,17.4785,0.0215,0,0.0215,17.457,0,17.457
18/12/2020 07:30,14.027,0,14.027,0.02,0,0.02,14.007,0,14.007,19.049,0,19.049,0.02,0,0.02,19.029,0,19.029
18/12/2020 08:00,15.1555,0,15.1555,0.0185,0,0.0185,15.137,0,15.137,20.4255,0,20.4255,0.0185,0,0.0185,20.407,0,20.407
18/12/2020 08:30,17.001,0.6412,17.01308727,0.022,0,0.022,16.979,0.6412,16.99110292,21.505,0.1382,21.50544406,0.022,0,0.022,21.483,0.1382,21.48344452
18/12/2020 09:00,18.2175,0.8948,18.23946198,0.0235,0,0.0235,18.194,0.8948,18.21599031,22.0055,0,22.0055,0.0235,0,0.0235,21.982,0,21.982
18/12/2020 09:30,18.6785,0.1594,18.67918014,0.0625,0,0.0625,18.616,0.1594,18.61668242,23.3175,0.574,23.32456392,0.0625,0,0.0625,23.255,0.574,23.2620829
18/12/2020 10:00,19.018,0,19.018,0.089,0,0.089,18.929,0,18.929,23.765,0.7354,23.77637563,0.089,0,0.089,23.676,0.7354,23.68741837
18/12/2020 10:30,19.3275,0,19.3275,0.1045,0,0.1045,19.223,0,19.223,24.1735,0.937,24.19165293,0.1045,0,0.1045,24.069,0.937,24.08723168
18/12/2020 11:00,19.7545,0.9734,19.77846753,0.1355,0,0.1355,19.619,0.9734,19.64313286,23.7745,0.0442,23.77454109,0.1355,0,0.1355,23.639,0.0442,23.63904132
18/12/2020 11:30,19.766,1.0272,19.79267278,0.157,0,0.157,19.609,1.0272,19.63588605,23.679,0,23.679,0.157,0,0.157,23.522,0,23.522
18/12/2020 12:00,19.8755,1.0292,19.90212936,0.1955,0,0.1955,19.68,1.0292,19.70689353,23.8405,0,23.8405,0.1955,0,0.1955,23.645,0,23.645
18/12/2020 12:30,19.889,1.0464,19.91650757,0.142,0,0.142,19.747,1.0464,19.7747051,23.892,0,23.892,0.142,0,0.142,23.75,0,23.75
18/12/2020 13:00,20.6235,1.0484,20.65013062,0.1315,0,0.1315,20.492,1.0484,20.51880129,24.7195,0,24.7195,0.1315,0,0.1315,24.588,0,24.588
18/12/2020 13:30,21.7355,0.983,21.757717,0.1455,0,0.1455,21.59,0.983,21.61236658,25.8235,0,25.8235,0.1455,0,0.1455,25.678,0,25.678
18/12/2020 14:00,21.4405,0.9216,21.46029792,0.0995,0,0.0995,21.341,0.9216,21.36089014,25.4935,0,25.4935,0.0995,0,0.0995,25.394,0,25.394
18/12/2020 14:30,21.1345,0.914,21.15425457,0.1045,0,0.1045,21.03,0.914,21.04985264,25.0945,0,25.0945,0.1045,0,0.1045,24.99,0,24.99
18/12/2020 15:00,21.0955,0.9734,21.11794563,0.1005,0,0.1005,20.995,0.9734,21.01755296,25.0015,0,25.0015,0.1005,0,0.1005,24.901,0,24.901
18/12/2020 15:30,20.968,0.9408,20.98909547,0.061,0,0.061,20.907,0.9408,20.92815696,24.815,0,24.815,0.061,0,0.061,24.754,0,24.754
18/12/2020 16:00,21.1025,0.8794,21.12081558,0.0325,0,0.0325,21.07,0.8794,21.0883438,25.0355,0,25.0355,0.0325,0,0.0325,25.003,0,25.003
18/12/2020 16:30,21.4655,0.8774,21.48342433,0.0225,0,0.0225,21.443,0.8774,21.46094312,25.5985,0,25.5985,0.0225,0,0.0225,25.576,0,25.576
18/12/2020 17:00,22.655,1.0714,22.68032017,0.022,0,0.022,22.633,1.0714,22.65834475,26.794,0,26.794,0.022,0,0.022,26.772,0,26.772
18/12/2020 17:30,29.0945,0.1498,29.09488564,5.3065,0,5.3065,23.788,0.1498,23.78847166,34.2275,0.672,34.23409617,5.3065,0,5.3065,28.921,0.672,28.92880615
18/12/2020 18:00,28.577,0,28.577,8.812,0,8.812,19.765,0,19.765,33.957,0.6086,33.96245343,8.812,0,8.812,25.145,0.6086,25.15236408
18/12/2020 18:30,24.804,0,24.804,8.551,0,8.551,16.253,0,16.253,30.552,0.503,30.55614035,8.551,0,8.551,22.001,0.503,22.00674919
18/12/2020 19:00,17.0255,0,17.0255,0.8975,0,0.8975,16.128,0,16.128,22.6765,0.3148,22.67868496,0.8975,0,0.8975,21.779,0.3148,21.78127499
18/12/2020 19:30,22.925,0,22.925,0.022,0,0.022,22.903,0,22.903,28.317,0.4186,28.32009384,0.022,0,0.022,28.295,0.4186,28.29809624
18/12/2020 20:00,22.7395,0,22.7395,0.0235,0,0.0235,22.716,0,22.716,27.8185,0.3782,27.82107075,0.0235,0,0.0235,27.795,0.3782,27.79757292
18/12/2020 20:30,21.674,0,21.674,0.024,0,0.024,21.65,0,21.65,26.57,0.2092,26.57082356,0.024,0,0.024,26.546,0.2092,26.5468243
18/12/2020 21:00,20.8675,0.0116,20.86750322,0.0225,0,0.0225,20.845,0.0116,20.84500323,25.5035,0.0922,25.50366666,0.0225,0,0.0225,25.481,0.0922,25.48116681
18/12/2020 21:30,20.1875,0.3014,20.18974983,0.0235,0,0.0235,20.164,0.3014,20.16625245,23.8445,0,23.8445,0.0235,0,0.0235,23.821,0,23.821
18/12/2020 22:00,22.2185,0.0922,22.2186913,3.2045,0,3.2045,19.014,0.0922,19.01422354,25.6955,0,25.6955,3.2045,0,3.2045,22.491,0,22.491
18/12/2020 22:30,16.6835,0.0058,16.68350101,1.9975,0,1.9975,14.686,0.0058,14.68600115,20.0165,0,20.0165,1.9975,0,1.9975,18.019,0,18.019
18/12/2020 23:00,14.0545,0,14.0545,0.0235,0,0.0235,14.031,0,14.031,18.0905,0,18.0905,0.0235,0,0.0235,18.067,0,18.067
18/12/2020 23:30,14.857,0,14.857,0.021,0,0.021,14.836,0,14.836,18.603,0,18.603,0.021,0,0.021,18.582,0,18.582
19/12/2020 00:00,14.6115,0,14.6115,0.0235,0,0.0235,14.588,0,14.588,18.2865,0,18.2865,0.0235,0,0.0235,18.263,0,18.263
19/12/2020 00:30,14.102,0,14.102,0.022,0,0.022,14.08,0,14.08,17.648,0,17.648,0.022,0,0.022,17.626,0,17.626
19/12/2020 01:00,16.04,0,16.04,0.022,0,0.022,16.018,0,16.018,19.953,0,19.953,0.022,0,0.022,19.931,0,19.931
19/12/2020 01:30,16.46,0.0096,16.4600028,0.015,0,0.015,16.445,0.0096,16.4450028,20.454,0,20.454,0.015,0,0.015,20.439,0,20.439
19/12/2020 02:00,16.174,0,16.174,0.009,0,0.009,16.165,0,16.165,20.057,0,20.057,0.009,0,0.009,20.048,0,20.048
19/12/2020 02:30,15.519,0,15.519,0.015,0,0.015,15.504,0,15.504,19.25,0,19.25,0.015,0,0.015,19.235,0,19.235
19/12/2020 03:00,15.413,0.0212,15.41301458,0.015,0,0.015,15.398,0.0212,15.39801459,19.152,0,19.152,0.015,0,0.015,19.137,0,19.137
19/12/2020 03:30,14.782,0,14.782,0.017,0,0.017,14.765,0,14.765,18.406,0,18.406,0.017,0,0.017,18.389,0,18.389
19/12/2020 04:00,13.936,0,13.936,0.014,0,0.014,13.922,0,13.922,17.417,0,17.417,0.014,0,0.014,17.403,0,17.403
19/12/2020 04:30,13.3465,0,13.3465,0.0145,0,0.0145,13.332,0,13.332,16.7205,0,16.7205,0.0145,0,0.0145,16.706,0,16.706
19/12/2020 05:00,12.893,0,12.893,0.004,0,0.004,12.889,0,12.889,16.215,0,16.215,0.004,0,0.004,16.211,0,16.211
19/12/2020 05:30,12.6855,0,12.6855,0.0055,0,0.0055,12.68,0,12.68,15.9715,0,15.9715,0.0055,0,0.0055,15.966,0,15.966
19/12/2020 06:00,12.7305,0,12.7305,0.0065,0,0.0065,12.724,0,12.724,16.0085,0,16.0085,0.0065,0,0.0065,16.002,0,16.002
19/12/2020 06:30,12.928,0,12.928,0.013,0,0.013,12.915,0,12.915,16.289,0,16.289,0.013,0,0.013,16.276,0,16.276
19/12/2020 07:00,13.889,0,13.889,0.013,0,0.013,13.876,0,13.876,17.437,0,17.437,0.013,0,0.013,17.424,0,17.424
19/12/2020 07:30,14.5335,0,14.5335,0.0195,0,0.0195,14.514,0,14.514,18.8135,0,18.8135,0.0195,0,0.0195,18.794,0,18.794
19/12/2020 08:00,15.0065,0,15.0065,0.0135,0,0.0135,14.993,0,14.993,19.5075,0,19.5075,0.0135,0,0.0135,19.494,0,19.494
19/12/2020 08:30,15.708,0,15.708,0.06,0,0.06,15.648,0,15.648,20.458,0,20.458,0.06,0,0.06,20.398,0,20.398
19/12/2020 09:00,16.9015,0,16.9015,0.1155,0,0.1155,16.786,0,16.786,21.8845,0,21.8845,0.1155,0,0.1155,21.769,0,21.769
19/12/2020 09:30,18.1235,0,18.1235,0.3975,0,0.3975,17.726,0,17.726,23.3245,0,23.3245,0.3975,0,0.3975,22.927,0,22.927
19/12/2020 10:00,19.202,0.4052,19.20627478,0.887,0,0.887,18.315,0.4052,18.31948176,24.251,0.002,24.25100008,0.887,0,0.887,23.364,0.002,23.36400009
19/12/2020 10:30,18.741,0.8026,18.75817816,0.958,0,0.958,17.783,0.8026,17.80110266,23.58,0,23.58,0.958,0,0.958,22.622,0,22.622
19/12/2020 11:00,19.5175,0.862,19.53652605,1.5315,0,1.5315,17.986,0.862,18.00664433,24.0955,0,24.0955,1.5315,0,1.5315,22.564,0,22.564
19/12/2020 11:30,18.948,0.839,18.96656598,1.829,0,1.829,17.119,0.839,17.13954731,23.302,0,23.302,1.829,0,1.829,21.473,0,21.473
19/12/2020 12:00,18.1135,0.599,18.12340154,1.6165,0,1.6165,16.497,0.599,16.50787115,22.5425,0.073,22.5426182,1.6165,0,1.6165,20.926,0.073,20.92612733
19/12/2020 12:30,18.2865,0,18.2865,2.0575,0,2.0575,16.229,0,16.229,23.1415,0.4262,23.14542436,2.0575,0,2.0575,21.084,0.4262,21.08830724
19/12/2020 13:00,18.01,0,18.01,1.939,0,1.939,16.071,0,16.071,22.736,0.4032,22.73957489,1.939,0,1.939,20.797,0.4032,20.80090813
19/12/2020 13:30,17.142,0,17.142,0.941,0,0.941,16.201,0,16.201,21.783,0.4108,21.78687324,0.941,0,0.941,20.842,0.4108,20.84604808
19/12/2020 14:00,18.3705,0,18.3705,1.0275,0,1.0275,17.343,0,17.343,23.0915,0.2804,23.09320239,1.0275,0,1.0275,22.064,0.2804,22.06578166
19/12/2020 14:30,18.856,0,18.856,1.359,0,1.359,17.497,0,17.497,23.614,0.0308,23.61402009,1.359,0,1.359,22.255,0.0308,22.25502131
19/12/2020 15:00,16.331,0,16.331,0.13,0,0.13,16.201,0,16.201,21.213,0,21.213,0.13,0,0.13,21.083,0,21.083
19/12/2020 15:30,18.0025,0,18.0025,0.1465,0,0.1465,17.856,0,17.856,23.2655,0,23.2655,0.1465,0,0.1465,23.119,0,23.119
19/12/2020 16:00,19.912,0.4724,19.91760291,0.253,0,0.253,19.659,0.4724,19.664675,24.835,0,24.835,0.253,0,0.253,24.582,0,24.582
19/12/2020 16:30,20.026,0.7162,20.03880282,0.025,0,0.025,20.001,0.7162,20.01381881,24.743,0,24.743,0.025,0,0.025,24.718,0,24.718
19/12/2020 17:00,21.02,0.4204,21.02420358,0.019,0,0.019,21.001,0.4204,21.00520738,25.976,0,25.976,0.019,0,0.019,25.957,0,25.957
19/12/2020 17:30,23.1285,0.046,23.12854574,0.0195,0,0.0195,23.109,0.046,23.10904578,28.2065,1.0042,28.22436996,0.0195,0,0.0195,28.187,1.0042,28.20488232
19/12/2020 18:00,24.858,0,24.858,0.019,0,0.019,24.839,0,24.839,30.2,1.227,30.2249157,0.019,0,0.019,30.181,1.227,30.20593137
19/12/2020 18:30,25.105,0,25.105,0.02,0,0.02,25.085,0,25.085,30.54,1.2672,30.56627874,0.02,0,0.02,30.52,1.2672,30.54629594
19/12/2020 19:00,24.549,0,24.549,0.018,0,0.018,24.531,0,24.531,29.377,0.6566,29.38433686,0.018,0,0.018,29.359,0.6566,29.36634135
19/12/2020 19:30,23.646,0,23.646,0.016,0,0.016,23.63,0,23.63,27.838,0,27.838,0.016,0,0.016,27.822,0,27.822
19/12/2020 20:00,22.6645,0,22.6645,0.0145,0,0.0145,22.65,0,22.65,26.5065,0,26.5065,0.0145,0,0.0145,26.492,0,26.492
19/12/2020 20:30,21.6405,0,21.6405,0.0155,0,0.0155,21.625,0,21.625,25.2405,0,25.2405,0.0155,0,0.0155,25.225,0,25.225
19/12/2020 21:00,20.7845,0,20.7845,0.0155,0,0.0155,20.769,0,20.769,24.2925,0,24.2925,0.0155,0,0.0155,24.277,0,24.277
19/12/2020 21:30,20.0185,0,20.0185,0.0145,0,0.0145,20.004,0,20.004,23.5325,0,23.5325,0.0145,0,0.0145,23.518,0,23.518
19/12/2020 22:00,22.4285,0,22.4285,4.2885,0,4.2885,18.14,0,18.14,27.0385,0,27.0385,4.2885,0,4.2885,22.75,0,22.75
19/12/2020 22:30,12.7675,0,12.7675,0.0145,0,0.0145,12.753,0,12.753,17.6905,0,17.6905,0.0145,0,0.0145,17.676,0,17.676
19/12/2020 23:00,16.085,0,16.085,0.015,0,0.015,16.07,0,16.07,20.15,0,20.15,0.015,0,0.015,20.135,0,20.135
19/12/2020 23:30,15.0725,0,15.0725,0.0155,0,0.0155,15.057,0,15.057,18.7565,0,18.7565,0.0155,0,0.0155,18.741,0,18.741
20/12/2020 00:00,14.6345,0,14.6345,0.0135,0,0.0135,14.621,0,14.621,18.4605,0,18.4605,0.0135,0,0.0135,18.447,0,18.447
20/12/2020 00:30,14.2465,0,14.2465,0.0175,0,0.0175,14.229,0,14.229,17.8145,0,17.8145,0.0175,0,0.0175,17.797,0,17.797
20/12/2020 01:00,15.925,0,15.925,0.01,0,0.01,15.915,0,15.915,20.507,0,20.507,0.01,0,0.01,20.497,0,20.497
20/12/2020 01:30,16.225,0,16.225,0.007,0,0.007,16.218,0,16.218,20.912,0,20.912,0.007,0,0.007,20.905,0,20.905
20/12/2020 02:00,16.0445,0,16.0445,0.0065,0,0.0065,16.038,0,16.038,20.6065,0,20.6065,0.0065,0,0.0065,20.6,0,20.6
20/12/2020 02:30,15.448,0,15.448,0.011,0,0.011,15.437,0,15.437,19.839,0,19.839,0.011,0,0.011,19.828,0,19.828
20/12/2020 03:00,15.512,0,15.512,0.018,0,0.018,15.494,0,15.494,19.157,0,19.157,0.018,0,0.018,19.139,0,19.139
20/12/2020 03:30,14.939,0,14.939,0.023,0,0.023,14.916,0,14.916,18.453,0,18.453,0.023,0,0.023,18.43,0,18.43
20/12/2020 04:00,14.2465,0,14.2465,0.0185,0,0.0185,14.228,0,14.228,17.6475,0,17.6475,0.0185,0,0.0185,17.629,0,17.629
20/12/2020 04:30,13.485,0,13.485,0.022,0,0.022,13.463,0,13.463,17.064,0,17.064,0.022,0,0.022,17.042,0,17.042
20/12/2020 05:00,12.8465,0,12.8465,0.0095,0,0.0095,12.837,0,12.837,16.6135,0,16.6135,0.0095,0,0.0095,16.604,0,16.604
20/12/2020 05:30,12.5885,0,12.5885,0.0065,0,0.0065,12.582,0,12.582,16.2955,0,16.2955,0.0065,0,0.0065,16.289,0,16.289
20/12/2020 06:00,12.52,0,12.52,0,0,0,12.52,0,12.52,16.23,0,16.23,0,0,0,16.23,0,16.23
20/12/2020 06:30,12.7355,0,12.7355,0.0055,0,0.0055,12.73,0,12.73,16.4695,0,16.4695,0.0055,0,0.0055,16.464,0,16.464
20/12/2020 07:00,13.733,0,13.733,0.007,0,0.007,13.726,0,13.726,17.199,0,17.199,0.007,0,0.007,17.192,0,17.192
20/12/2020 07:30,14.3465,0,14.3465,0.0065,0,0.0065,14.34,0,14.34,17.7935,0,17.7935,0.0065,0,0.0065,17.787,0,17.787
20/12/2020 08:00,14.5965,0,14.5965,0.0065,0,0.0065,14.59,0,14.59,18.1295,0,18.1295,0.0065,0,0.0065,18.123,0,18.123
20/12/2020 08:30,15.089,0,15.089,0.019,0,0.019,15.07,0,15.07,19.386,0,19.386,0.019,0,0.019,19.367,0,19.367
20/12/2020 09:00,22.7065,0,22.7065,6.5435,0,6.5435,16.163,0,16.163,27.3905,0,27.3905,6.5435,0,6.5435,20.847,0,20.847
20/12/2020 09:30,12.243,0,12.243,1.226,0,1.226,11.017,0,11.017,17.149,0,17.149,1.226,0,1.226,15.923,0,15.923
20/12/2020 10:00,18.103,0,18.103,0.773,0,0.773,17.33,0,17.33,23.237,0,23.237,0.773,0,0.773,22.464,0,22.464
20/12/2020 10:30,18.8305,0,18.8305,0.8635,0,0.8635,17.967,0,17.967,23.8935,0,23.8935,0.8635,0,0.8635,23.03,0,23.03
20/12/2020 11:00,18.864,0,18.864,0.92,0,0.92,17.944,0,17.944,23.741,0,23.741,0.92,0,0.92,22.821,0,22.821
20/12/2020 11:30,19.9205,0,19.9205,1.5495,0,1.5495,18.371,0,18.371,24.7795,0,24.7795,1.5495,0,1.5495,23.23,0,23.23
20/12/2020 12:00,19.58,0.5472,19.58764478,1.595,0,1.595,17.985,0.5472,17.99332245,24.051,0.0096,24.05100192,1.595,0,1.595,22.456,0.0096,22.45600205
20/12/2020 12:30,18.61,0.7814,18.62639756,0.628,0,0.628,17.982,0.7814,17.99896969,22.879,0,22.879,0.628,0,0.628,22.251,0,22.251
20/12/2020 13:00,19.9925,0.8698,20.01141195,0.3295,0,0.3295,19.663,0.8698,19.68222856,24.1265,0,24.1265,0.3295,0,0.3295,23.797,0,23.797
20/12/2020 13:30,20.944,0.8524,20.96133874,0.325,0,0.325,20.619,0.8524,20.6366118,25.158,0,25.158,0.325,0,0.325,24.833,0,24.833
20/12/2020 14:00,20.5575,0.768,20.57184071,0.1865,0,0.1865,20.371,0.768,20.38547191,24.6875,0,24.6875,0.1865,0,0.1865,24.501,0,24.501
20/12/2020 14:30,20.327,0.7296,20.34008961,0.23,0,0.23,20.097,0.7296,20.11023931,24.365,0,24.365,0.23,0,0.23,24.135,0,24.135
20/12/2020 15:00,20.611,0.5876,20.61937426,0.501,0,0.501,20.11,0.5876,20.1185828,24.741,0,24.741,0.501,0,0.501,24.24,0,24.24
20/12/2020 15:30,19.5775,0.4666,19.58305956,0.1245,0,0.1245,19.453,0.4666,19.45859513,24.0245,0,24.0245,0.1245,0,0.1245,23.9,0,23.9
20/12/2020 16:00,20.284,0.5088,20.29038032,0.016,0,0.016,20.268,0.5088,20.27438535,24.966,0,24.966,0.016,0,0.016,24.95,0,24.95
20/12/2020 16:30,24.619,0.649,24.6275529,3.428,0,3.428,21.191,0.649,21.20093588,29.609,0,29.609,3.428,0,3.428,26.181,0,26.181
20/12/2020 17:00,27.7155,0.0596,27.71556408,8.7845,0,8.7845,18.931,0.0596,18.93109382,33.8135,0.0748,33.81358273,8.7845,0,8.7845,25.029,0.0748,25.02911177
20/12/2020 17:30,24.819,0.3206,24.82107059,8.816,0,8.816,16.003,0.3206,16.00621109,30.804,0,30.804,8.816,0,8.816,21.988,0,21.988
20/12/2020 18:00,23.347,0.3648,23.34984985,6.078,0,6.078,17.269,0.3648,17.27285269,29.354,0,29.354,6.078,0,6.078,23.276,0,23.276
20/12/2020 18:30,19.9485,0.5318,19.95558727,0.0005,0,0.0005,19.948,0.5318,19.95508745,26.0725,0,26.0725,0.0005,0,0.0005,26.072,0,26.072
20/12/2020 19:00,24.92,0.8122,24.93323222,0,0,0,24.92,0.8122,24.93323222,30.653,0,30.653,0,0,0,30.653,0,30.653
20/12/2020 19:30,23.908,0.4436,23.91211502,0,0,0,23.908,0.4436,23.91211502,29.52,0.1766,29.52052824,0,0,0,29.52,0.1766,29.52052824
20/12/2020 20:00,22.5375,0.4244,22.54149555,0.0005,0,0.0005,22.537,0.4244,22.54099564,28.1725,0,28.1725,0.0005,0,0.0005,28.172,0,28.172
20/12/2020 20:30,20.939,0.0826,20.93916292,0,0,0,20.939,0.0826,20.93916292,26.677,0,26.677,0,0,0,26.677,0,26.677
20/12/2020 21:00,20.5405,0.2476,20.54199226,0.0015,0,0.0015,20.539,0.2476,20.54049237,25.3835,0,25.3835,0.0015,0,0.0015,25.382,0,25.382
20/12/2020 21:30,19.099,0.0556,19.09908093,0.001,0,0.001,19.098,0.0556,19.09808093,24.162,0,24.162,0.001,0,0.001,24.161,0,24.161
20/12/2020 22:00,17.848,0,17.848,0,0,0,17.848,0,17.848,22.977,0,22.977,0,0,0,22.977,0,22.977
20/12/2020 22:30,17.0355,0,17.0355,0.0005,0,0.0005,17.035,0,17.035,21.8005,0,21.8005,0.0005,0,0.0005,21.8,0,21.8
20/12/2020 23:00,15.95,0,15.95,0.001,0,0.001,15.949,0,15.949,19.723,0,19.723,0.001,0,0.001,19.722,0,19.722
20/12/2020 23:30,14.7675,0,14.7675,0.0045,0,0.0045,14.763,0,14.763,18.3055,0,18.3055,0.0045,0,0.0045,18.301,0,18.301
21/12/2020 00:00,14.4185,0,14.4185,0.0105,0,0.0105,14.408,0,14.408,17.9305,0,17.9305,0.0105,0,0.0105,17.92,0,17.92
21/12/2020 00:30,13.857,0,13.857,0.014,0,0.014,13.843,0,13.843,17.365,0,17.365,0.014,0,0.014,17.351,0,17.351
21/12/2020 01:00,15.706,0,15.706,0.016,0,0.016,15.69,0,15.69,20.083,0,20.083,0.016,0,0.016,20.067,0,20.067
21/12/2020 01:30,16.055,0,16.055,0.013,0,0.013,16.042,0,16.042,20.579,0,20.579,0.013,0,0.013,20.566,0,20.566
21/12/2020 02:00,15.941,0,15.941,0.017,0,0.017,15.924,0,15.924,20.392,0,20.392,0.017,0,0.017,20.375,0,20.375
21/12/2020 02:30,15.425,0,15.425,0.019,0,0.019,15.406,0,15.406,19.758,0,19.758,0.019,0,0.019,19.739,0,19.739
21/12/2020 03:00,15.319,0,15.319,0.018,0,0.018,15.301,0,15.301,19.669,0,19.669,0.018,0,0.018,19.651,0,19.651
21/12/2020 03:30,14.789,0,14.789,0.023,0,0.023,14.766,0,14.766,19.022,0,19.022,0.023,0,0.023,18.999,0,18.999
21/12/2020 04:00,14.226,0,14.226,0.025,0,0.025,14.201,0,14.201,18.042,0,18.042,0.025,0,0.025,18.017,0,18.017
21/12/2020 04:30,13.746,0,13.746,0.016,0,0.016,13.73,0,13.73,17.021,0,17.021,0.016,0,0.016,17.005,0,17.005
21/12/2020 05:00,13.389,0,13.389,0.005,0,0.005,13.384,0,13.384,16.585,0,16.585,0.005,0,0.005,16.58,0,16.58
21/12/2020 05:30,13.1095,0,13.1095,0.0075,0,0.0075,13.102,0,13.102,16.2565,0,16.2565,0.0075,0,0.0075,16.249,0,16.249
21/12/2020 06:00,13.092,0,13.092,0.015,0,0.015,13.077,0,13.077,16.267,0,16.267,0.015,0,0.015,16.252,0,16.252
21/12/2020 06:30,13.4355,0,13.4355,0.0185,0,0.0185,13.417,0,13.417,16.7225,0,16.7225,0.0185,0,0.0185,16.704,0,16.704
21/12/2020 07:00,14.552,0,14.552,0.021,0,0.021,14.531,0,14.531,18.732,0,18.732,0.021,0,0.021,18.711,0,18.711
21/12/2020 07:30,15.4835,0,15.4835,0.0225,0,0.0225,15.461,0,15.461,20.0885,0,20.0885,0.0225,0,0.0225,20.066,0,20.066
21/12/2020 08:00,16.2555,0,16.2555,0.0215,0,0.0215,16.234,0,16.234,21.1565,0,21.1565,0.0215,0,0.0215,21.135,0,21.135
21/12/2020 08:30,17.4945,0.3744,17.49850581,0.0225,0,0.0225,17.472,0.3744,17.47601097,22.1965,0,22.1965,0.0225,0,0.0225,22.174,0,22.174
21/12/2020 09:00,18.6205,0.9332,18.64386984,0.0345,0,0.0345,18.586,0.9332,18.60941316,23.4745,0,23.4745,0.0345,0,0.0345,23.44,0,23.44
21/12/2020 09:30,19.562,1.1194,19.59400164,0.051,0,0.051,19.511,1.1194,19.54308515,24.586,0,24.586,0.051,0,0.051,24.535,0,24.535
21/12/2020 10:00,20.056,1.1962,20.09164081,0.104,0,0.104,19.952,1.1962,19.98782626,25.312,0,25.312,0.104,0,0.104,25.208,0,25.208
21/12/2020 10:30,20.306,1.0196,20.33158184,0.121,0,0.121,20.185,1.0196,20.210735,25.638,0,25.638,0.121,0,0.121,25.517,0,25.517
21/12/2020 11:00,20.4125,1.0464,20.43930305,0.1605,0,0.1605,20.252,1.0464,20.27901519,25.6945,0,25.6945,0.1605,0,0.1605,25.534,0,25.534
21/12/2020 11:30,20.3605,1.104,20.39040893,0.2005,0,0.2005,20.16,1.104,20.19020594,25.5575,0,25.5575,0.2005,0,0.2005,25.357,0,25.357
21/12/2020 12:00,23.015,1.033,23.0381708,2.945,0,2.945,20.07,1.033,20.0965666,28.255,0,28.255,2.945,0,2.945,25.31,0,25.31
21/12/2020 12:30,20.93,0.9236,20.95036842,3.427,0,3.427,17.503,0.9236,17.52735137,26.106,0,26.106,3.427,0,3.427,22.679,0,22.679
21/12/2020 13:00,17.5265,1.1424,17.5636921,0.2565,0,0.2565,17.27,1.1424,17.30774329,22.8025,0,22.8025,0.2565,0,0.2565,22.546,0,22.546
21/12/2020 13:30,23.4385,1.1156,23.46503453,2.9365,0,2.9365,20.502,1.1156,20.53232981,28.6665,0,28.6665,2.9365,0,2.9365,25.73,0,25.73
21/12/2020 14:00,17.6965,0.4686,17.70270313,0.1265,0,0.1265,17.57,0.4686,17.57624778,23.3295,0.2036,23.33038841,0.1265,0,0.1265,23.203,0.2036,23.20389325
21/12/2020 14:30,19.8025,0,19.8025,0.0825,0,0.0825,19.72,0,19.72,25.6825,0.5396,25.68816798,0.0825,0,0.0825,25.6,0.5396,25.60568625
21/12/2020 15:00,19.823,0,19.823,0.06,0,0.06,19.763,0,19.763,25.732,0.5914,25.73879519,0.06,0,0.06,25.672,0.5914,25.67881107
21/12/2020 15:30,19.8805,0,19.8805,0.0435,0,0.0435,19.837,0,19.837,25.8425,0.7852,25.85442603,0.0435,0,0.0435,25.799,0.7852,25.81094613
21/12/2020 16:00,20.1725,0,20.1725,0.0275,0,0.0275,20.145,0,20.145,26.2605,0.7354,26.27079507,0.0275,0,0.0275,26.233,0.7354,26.24330585
21/12/2020 16:30,20.815,0,20.815,0.26,0,0.26,20.555,0,20.555,27.021,0.8486,27.03432194,0.26,0,0.26,26.761,0.8486,26.77445131
21/12/2020 17:00,31.477,0,31.477,9.569,0,9.569,21.908,0,21.908,37.651,1.1212,37.66769027,9.569,0,9.569,28.082,1.1212,28.10437356
21/12/2020 17:30,24.017,0,24.017,9.794,0,9.794,14.223,0,14.223,30.572,0.6778,30.5795127,9.794,0,9.794,20.778,0.6778,20.78905233
21/12/2020 18:00,25.1625,0.6298,25.1703805,9.8125,0,9.8125,15.35,0.6298,15.3629147,31.2745,0.025,31.27450999,9.8125,0,9.8125,21.462,0.025,21.46201456
21/12/2020 18:30,16.5145,0.9812,16.54362305,0.7565,0,0.7565,15.758,0.9812,15.78851853,22.8975,0,22.8975,0.7565,0,0.7565,22.141,0,22.141
21/12/2020 19:00,24.0975,1.3228,24.13377936,0.0245,0,0.0245,24.073,1.3228,24.10931623,30.1935,0,30.1935,0.0245,0,0.0245,30.169,0,30.169
21/12/2020 19:30,31.315,0.5838,31.32044137,7.501,0,7.501,23.814,0.5838,23.82115485,37.089,2.1734,37.15262559,7.501,0,7.501,29.588,2.1734,29.66771666
21/12/2020 20:00,19.91,0.432,19.91468614,4.756,0,4.756,15.154,0.432,15.16015633,25.839,0,25.839,4.756,0,4.756,21.083,0,21.083
21/12/2020 20:30,16.4465,0,16.4465,0.0265,0,0.0265,16.42,0,16.42,22.5905,0.0884,22.59067296,0.0265,0,0.0265,22.564,0.0884,22.56417316
21/12/2020 21:00,20.5785,0,20.5785,0.3895,0,0.3895,20.189,0,20.189,26.3655,0.0404,26.36553095,0.3895,0,0.3895,25.976,0.0404,25.97603142
21/12/2020 21:30,21.0685,0,21.0685,2.4445,0,2.4445,18.624,0,18.624,26.5495,0,26.5495,2.4445,0,2.4445,24.105,0,24.105
21/12/2020 22:00,15.696,0.0038,15.69600046,0.027,0,0.027,15.669,0.0038,15.66900046,20.613,0,20.613,0.027,0,0.027,20.586,0,20.586
21/12/2020 22:30,20.101,0.2188,20.10219079,2.829,0,2.829,17.272,0.2188,17.27338581,24.481,0,24.481,2.829,0,2.829,21.652,0,21.652
21/12/2020 23:00,13.2125,0.0076,13.21250219,0.0275,0,0.0275,13.185,0.0076,13.18500219,17.3055,0,17.3055,0.0275,0,0.0275,17.278,0,17.278
21/12/2020 23:30,14.7675,0,14.7675,0.0275,0,0.0275,14.74,0,14.74,18.4965,0,18.4965,0.0275,0,0.0275,18.469,0,18.469
22/12/2020 00:00,14.4985,0,14.4985,0.0295,0,0.0295,14.469,0,14.469,18.0885,0,18.0885,0.0295,0,0.0295,18.059,0,18.059
22/12/2020 00:30,14.012,0,14.012,0.029,0,0.029,13.983,0,13.983,17.436,0,17.436,0.029,0,0.029,17.407,0,17.407
22/12/2020 01:00,15.933,0,15.933,0.028,0,0.028,15.905,0,15.905,19.741,0,19.741,0.028,0,0.028,19.713,0,19.713
22/12/2020 01:30,16.02,0,16.02,0.028,0,0.028,15.992,0,15.992,20.501,0,20.501,0.028,0,0.028,20.473,0,20.473
22/12/2020 02:00,15.6925,0,15.6925,0.0275,0,0.0275,15.665,0,15.665,20.1835,0,20.1835,0.0275,0,0.0275,20.156,0,20.156
22/12/2020 02:30,19.355,0,19.355,4.344,0,4.344,15.011,0,15.011,23.621,0,23.621,4.344,0,4.344,19.277,0,19.277
22/12/2020 03:00,12.7645,0,12.7645,2.2145,0,2.2145,10.55,0,10.55,16.9425,0,16.9425,2.2145,0,2.2145,14.728,0,14.728
22/12/2020 03:30,15.3735,0,15.3735,3.3325,0,3.3325,12.041,0,12.041,19.5185,0,19.5185,3.3325,0,3.3325,16.186,0,16.186
22/12/2020 04:00,13.301,0,13.301,2.768,0,2.768,10.533,0,10.533,16.688,0,16.688,2.768,0,2.768,13.92,0,13.92
22/12/2020 04:30,10.2155,0,10.2155,0.0095,0,0.0095,10.206,0,10.206,13.8385,0,13.8385,0.0095,0,0.0095,13.829,0,13.829
22/12/2020 05:00,12.5915,0,12.5915,0.0055,0,0.0055,12.586,0,12.586,16.2145,0,16.2145,0.0055,0,0.0055,16.209,0,16.209
22/12/2020 05:30,12.229,0,12.229,0.002,0,0.002,12.227,0,12.227,15.817,0,15.817,0.002,0,0.002,15.815,0,15.815
22/12/2020 06:00,16.8915,0,16.8915,4.2045,0,4.2045,12.687,0,12.687,20.1305,0,20.1305,4.2045,0,4.2045,15.926,0,15.926
22/12/2020 06:30,9.1115,0,9.1115,0.2445,0,0.2445,8.867,0,8.867,12.5005,0,12.5005,0.2445,0,0.2445,12.256,0,12.256
22/12/2020 07:00,13.745,0,13.745,0,0,0,13.745,0,13.745,18.136,0,18.136,0,0,0,18.136,0,18.136
22/12/2020 07:30,15.145,0,15.145,0.271,0,0.271,14.874,0,14.874,19.995,0,19.995,0.271,0,0.271,19.724,0,19.724
22/12/2020 08:00,24.6875,0.19,24.68823113,9.3175,0,9.3175,15.37,0.19,15.37117432,29.4965,0,29.4965,9.3175,0,9.3175,20.179,0,20.179
22/12/2020 08:30,11.2138,0.0404,11.21387277,3.885,0,3.885,7.3288,0.0404,7.328911352,16.536,0,16.536,3.885,0,3.885,12.651,0,12.651
22/12/2020 09:00,18.6145,0,18.6145,5.2575,0,5.2575,13.357,0,13.357,24.3905,0,24.3905,5.2575,0,5.2575,19.133,0,19.133
22/12/2020 09:30,22.6505,0,22.6505,9.8555,0,9.8555,12.795,0,12.795,28.5605,0.0058,28.56050059,9.8555,0,9.8555,18.705,0.0058,18.7050009
22/12/2020 10:00,11.0106,0,11.0106,2.184,0,2.184,8.8266,0,8.8266,17.114,0,17.114,2.184,0,2.184,14.93,0,14.93
22/12/2020 10:30,25.9305,0,25.9305,9.3425,0,9.3425,16.588,0,16.588,32.0905,0.2668,32.09160907,9.3425,0,9.3425,22.748,0.2668,22.74956453
22/12/2020 11:00,13.3996,0,13.3996,3.766,0,3.766,9.6336,0,9.6336,19.393,0.0172,19.39300763,3.766,0,3.766,15.627,0.0172,15.62700947
22/12/2020 11:30,19.213,0,19.213,4.088,0,4.088,15.125,0,15.125,25.162,0.2208,25.16296876,4.088,0,4.088,21.074,0.2208,21.07515667
22/12/2020 12:00,25.1775,0.7546,25.1888056,9.9805,0,9.9805,15.197,0.7546,15.21572312,30.7525,0.1094,30.75269459,9.9805,0,9.9805,20.772,0.1094,20.77228809
22/12/2020 12:30,15.0419,0.599,15.05382199,5.6755,0,5.6755,9.3664,0.599,9.38553408,20.7015,0,20.7015,5.6755,0,5.6755,15.026,0,15.026
22/12/2020 13:00,14.3295,0.8332,14.35370309,0.1855,0,0.1855,14.144,0.8332,14.16851997,20.0805,0,20.0805,0.1855,0,0.1855,19.895,0,19.895
22/12/2020 13:30,19.856,1.1558,19.8896106,0.141,0,0.141,19.715,1.1558,19.74885057,25.518,0,25.518,0.141,0,0.141,25.377,0,25.377
22/12/2020 14:00,19.8295,1.1002,19.85999774,0.1575,0,0.1575,19.672,1.1002,19.70274154,25.5335,0,25.5335,0.1575,0,0.1575,25.376,0,25.376
22/12/2020 14:30,19.762,1.1078,19.79302566,0.207,0,0.207,19.555,1.1078,19.58635356,25.356,0,25.356,0.207,0,0.207,25.149,0,25.149
22/12/2020 15:00,19.426,1.0446,19.45406552,0.178,0,0.178,19.248,1.0446,19.27632468,24.871,0,24.871,0.178,0,0.178,24.693,0,24.693
22/12/2020 15:30,19.234,1.081,19.26435353,0.111,0,0.111,19.123,1.081,19.15352944,24.666,0,24.666,0.111,0,0.111,24.555,0,24.555
22/12/2020 16:00,19.282,1.0734,19.31185417,0.041,0,0.041,19.241,1.0734,19.27091769,24.755,0,24.755,0.041,0,0.041,24.714,0,24.714
22/12/2020 16:30,19.7585,0.9966,19.78361781,0.0015,0,0.0015,19.757,0.9966,19.78211972,25.3335,0,25.3335,0.0015,0,0.0015,25.332,0,25.332
22/12/2020 17:00,21.141,0.8122,21.15659589,0,0,0,21.141,0.8122,21.15659589,26.896,0,26.896,0,0,0,26.896,0,26.896
22/12/2020 17:30,28.825,0.9062,28.83924103,5.847,0,5.847,22.978,0.9062,22.99586229,34.708,0,34.708,5.847,0,5.847,28.861,0,28.861
22/12/2020 18:00,28.2695,0.7008,28.27818507,9.7295,0,9.7295,18.54,0.7008,18.55324017,34.4245,0,34.4245,9.7295,0,9.7295,24.695,0,24.695
22/12/2020 18:30,15.872,0.6048,15.88351872,1.129,0,1.129,14.743,0.6048,14.7554001,22.09,0,22.09,1.129,0,1.129,20.961,0,20.961
22/12/2020 19:00,22.775,0.8236,22.78988684,0.001,0,0.001,22.774,0.8236,22.78888749,28.943,0,28.943,0.001,0,0.001,28.942,0,28.942
22/12/2020 19:30,23.035,0.7468,23.04710253,0.003,0,0.003,23.032,0.7468,23.04410411,29.006,0,29.006,0.003,0,0.003,29.003,0,29.003
22/12/2020 20:00,21.822,0.576,21.82960055,0.003,0,0.003,21.819,0.576,21.82660159,27.55,0,27.55,0.003,0,0.003,27.547,0,27.547
22/12/2020 20:30,27.939,0.4838,27.9431885,7.184,0,7.184,20.755,0.4838,20.76063793,33.449,0,33.449,7.184,0,7.184,26.265,0,26.265
22/12/2020 21:00,12.736,0.1056,12.73643778,0.248,0,0.248,12.488,0.1056,12.48844648,18.492,0,18.492,0.248,0,0.248,18.244,0,18.244
22/12/2020 21:30,18.2435,0,18.2435,0.0005,0,0.0005,18.243,0,18.243,23.9645,0,23.9645,0.0005,0,0.0005,23.964,0,23.964
22/12/2020 22:00,17.849,0,17.849,0.325,0,0.325,17.524,0,17.524,23.123,0,23.123,0.325,0,0.325,22.798,0,22.798
22/12/2020 22:30,19.502,0,19.502,3.182,0,3.182,16.32,0,16.32,24.2,0,24.2,3.182,0,3.182,21.018,0,21.018
22/12/2020 23:00,16.382,0,16.382,3.921,0,3.921,12.461,0,12.461,20.387,0,20.387,3.921,0,3.921,16.466,0,16.466
22/12/2020 23:30,12.396,0,12.396,1.915,0,1.915,10.481,0,10.481,16.044,0,16.044,1.915,0,1.915,14.129,0,14.129
23/12/2020 00:00,11.955,0,11.955,0.003,0,0.003,11.952,0,11.952,15.964,0,15.964,0.003,0,0.003,15.961,0,15.961
23/12/2020 00:30,22.1745,0,22.1745,8.6785,0,8.6785,13.496,0,13.496,26.0215,0,26.0215,8.6785,0,8.6785,17.343,0,17.343
23/12/2020 01:00,16.4261,0,16.4261,9.6075,0,9.6075,6.8186,0,6.8186,20.6175,0,20.6175,9.6075,0,9.6075,11.01,0,11.01
23/12/2020 01:30,13.0423,0,13.0423,6.9195,0,6.9195,6.1228,0,6.1228,17.3505,0,17.3505,6.9195,0,6.9195,10.431,0,10.431
23/12/2020 02:00,8.5455,0,8.5455,0.0015,0,0.0015,8.544,0,8.544,12.7905,0,12.7905,0.0015,0,0.0015,12.789,0,12.789
23/12/2020 02:30,18.3715,0,18.3715,3.7355,0,3.7355,14.636,0,14.636,22.4155,0,22.4155,3.7355,0,3.7355,18.68,0,18.68
23/12/2020 03:00,10.7755,0,10.7755,0.0045,0,0.0045,10.771,0,10.771,14.8135,0,14.8135,0.0045,0,0.0045,14.809,0,14.809
23/12/2020 03:30,17.2845,0,17.2845,3.5435,0,3.5435,13.741,0,13.741,21.2135,0,21.2135,3.5435,0,3.5435,17.67,0,17.67
23/12/2020 04:00,9.5949,0,9.5949,0.0055,0,0.0055,9.5894,0,9.5894,13.3875,0,13.3875,0.0055,0,0.0055,13.382,0,13.382
23/12/2020 04:30,15.149,0,15.149,2.775,0,2.775,12.374,0,12.374,18.807,0,18.807,2.775,0,2.775,16.032,0,16.032
23/12/2020 05:00,9.3646,0,9.3646,0.008,0,0.008,9.3566,0,9.3566,12.954,0,12.954,0.008,0,0.008,12.946,0,12.946
23/12/2020 05:30,11.9115,0,11.9115,0.0135,0,0.0135,11.898,0,11.898,15.4455,0,15.4455,0.0135,0,0.0135,15.432,0,15.432
23/12/2020 06:00,12.341,0,12.341,0.011,0,0.011,12.33,0,12.33,15.563,0,15.563,0.011,0,0.011,15.552,0,15.552
23/12/2020 06:30,12.868,0,12.868,0.012,0,0.012,12.856,0,12.856,16.109,0,16.109,0.012,0,0.012,16.097,0,16.097
23/12/2020 07:00,13.895,0,13.895,0.015,0,0.015,13.88,0,13.88,17.535,0,17.535,0.015,0,0.015,17.52,0,17.52
23/12/2020 07:30,15.0185,0.0058,15.01850112,0.0175,0,0.0175,15.001,0.0058,15.00100112,18.7045,0,18.7045,0.0175,0,0.0175,18.687,0,18.687
23/12/2020 08:00,15.4395,0.0096,15.43950298,0.0185,0,0.0185,15.421,0.0096,15.42100299,19.9905,0,19.9905,0.0185,0,0.0185,19.972,0,19.972
23/12/2020 08:30,16.273,0,16.273,0.022,0,0.022,16.251,0,16.251,21.242,0,21.242,0.022,0,0.022,21.22,0,21.22
23/12/2020 09:00,17.3245,0,17.3245,0.0635,0,0.0635,17.261,0,17.261,22.5905,0.0844,22.59065766,0.0635,0,0.0635,22.527,0.0844,22.52715811
23/12/2020 09:30,18.582,0.6278,18.59260221,0.077,0,0.077,18.505,0.6278,18.5156463,23.538,0.0172,23.53800628,0.077,0,0.077,23.461,0.0172,23.4610063
23/12/2020 10:00,23.403,0.7756,23.41584857,4.159,0,4.159,19.244,0.7756,19.25962334,28.341,0,28.341,4.159,0,4.159,24.182,0,24.182
23/12/2020 10:30,21.5435,0.0172,21.54350687,6.4005,0,6.4005,15.143,0.0172,15.14300977,27.2215,0.3572,27.22384348,6.4005,0,6.4005,20.821,0.3572,20.82406379
23/12/2020 11:00,14.1225,0,14.1225,0.7055,0,0.7055,13.417,0,13.417,19.8075,0.434,19.81225409,0.7055,0,0.7055,19.102,0.434,19.10692963
23/12/2020 11:30,19.394,0,19.394,0.246,0,0.246,19.148,0,19.148,25.196,0.7334,25.20667157,0.246,0,0.246,24.95,0.7334,24.96077674
23/12/2020 12:00,20.0205,0,20.0205,0.3075,0,0.3075,19.713,0,19.713,25.7225,0.7372,25.73306181,0.3075,0,0.3075,25.415,0.7372,25.42568955
23/12/2020 12:30,20.004,0,20.004,0.251,0,0.251,19.753,0,19.753,25.76,0.5396,25.76565094,0.251,0,0.251,25.509,0.5396,25.51470653
23/12/2020 13:00,20.513,0,20.513,0.221,0,0.221,20.292,0,20.292,26.383,0.5184,26.38809253,0.221,0,0.221,26.162,0.5184,26.16713554
23/12/2020 13:30,20.4175,0,20.4175,0.1595,0,0.1595,20.258,0,20.258,26.2925,0.455,26.29643666,0.1595,0,0.1595,26.133,0.455,26.13696069
23/12/2020 14:00,20.879,0.841,20.89593075,0.193,0,0.193,20.686,0.841,20.70308859,26.069,0.0826,26.06913086,0.193,0,0.193,25.876,0.0826,25.87613184
23/12/2020 14:30,20.854,1.2192,20.88960901,0.16,0,0.16,20.694,1.2192,20.72988385,25.859,0,25.859,0.16,0,0.16,25.699,0,25.699
23/12/2020 15:00,20.668,1.0752,20.69594837,0.055,0,0.055,20.613,1.0752,20.64102284,25.776,0,25.776,0.055,0,0.055,25.721,0,25.721
23/12/2020 15:30,20.4025,0.3322,20.40520431,0.0115,0,0.0115,20.391,0.3322,20.39370584,26.1515,0.1708,26.15205776,0.0115,0,0.0115,26.14,0.1708,26.140558
23/12/2020 16:00,20.4635,0,20.4635,0.0105,0,0.0105,20.453,0,20.453,26.5285,0.3648,26.53100811,0.0105,0,0.0105,26.518,0.3648,26.5205091
23/12/2020 16:30,21.2905,0.4224,21.29468976,0.0065,0,0.0065,21.284,0.4224,21.28819104,27.0705,0.2132,27.07133954,0.0065,0,0.0065,27.064,0.2132,27.06483974
23/12/2020 17:00,23.077,0.6662,23.08661412,0.001,0,0.001,23.076,0.6662,23.08561453,28.601,0.5818,28.60691686,0.001,0,0.001,28.6,0.5818,28.60591707
23/12/2020 17:30,24.3505,1.778,24.41532581,0.0025,0,0.0025,24.348,1.778,24.41283245,30.0125,0,30.0125,0.0025,0,0.0025,30.01,0,30.01
23/12/2020 18:00,25.29,1.682,25.34587193,0,0,0,25.29,1.682,25.34587193,31.196,0,31.196,0,0,0,31.196,0,31.196
23/12/2020 18:30,25.1655,1.6474,25.21936393,0.0005,0,0.0005,25.165,1.6474,25.218865,31.0525,0,31.0525,0.0005,0,0.0005,31.052,0,31.052
23/12/2020 19:00,24.748,1.0906,24.77201874,0.003,0,0.003,24.745,1.0906,24.76902165,30.61,0.2784,30.61126601,0.003,0,0.003,30.607,0.2784,30.60826613
23/12/2020 19:30,24.2115,0.5472,24.2176828,0.0095,0,0.0095,24.202,0.5472,24.20818522,28.9825,0.8122,28.99387823,0.0095,0,0.0095,28.973,0.8122,28.98438196
23/12/2020 20:00,23.066,2.5344,23.20481716,0.013,0,0.013,23.053,2.5344,23.19189497,27.549,0,27.549,0.013,0,0.013,27.536,0,27.536
23/12/2020 20:30,21.5665,0.19,21.56733693,0.0145,0,0.0145,21.552,0.19,21.55283749,26.6485,0,26.6485,0.0145,0,0.0145,26.634,0,26.634
23/12/2020 21:00,20.628,0,20.628,0.024,0,0.024,20.604,0,20.604,25.706,0,25.706,0.024,0,0.024,25.682,0,25.682
23/12/2020 21:30,27.6415,0,27.6415,7.7925,0,7.7925,19.849,0,19.849,32.4345,0,32.4345,7.7925,0,7.7925,24.642,0,24.642
23/12/2020 22:00,21.083,0,21.083,9.78,0,9.78,11.303,0,11.303,25.75,0,25.75,9.78,0,9.78,15.97,0,15.97
23/12/2020 22:30,17.9099,0,17.9099,9.7995,0,9.7995,8.1104,0,8.1104,22.2495,0,22.2495,9.7995,0,9.7995,12.45,0,12.45
23/12/2020 23:00,15.4803,0,15.4803,8.5855,0,8.5855,6.8948,0,6.8948,19.5965,0,19.5965,8.5855,0,8.5855,11.011,0,11.011
23/12/2020 23:30,6.9148,0,6.9148,0.022,0,0.022,6.8928,0,6.8928,10.816,0,10.816,0.022,0,0.022,10.794,0,10.794
24/12/2020 00:00,15.068,0,15.068,0.023,0,0.023,15.045,0,15.045,18.697,0,18.697,0.023,0,0.023,18.674,0,18.674
24/12/2020 00:30,14.611,0,14.611,0.021,0,0.021,14.59,0,14.59,18.119,0,18.119,0.021,0,0.021,18.098,0,18.098
24/12/2020 01:00,16.521,0,16.521,0.023,0,0.023,16.498,0,16.498,20.396,0,20.396,0.023,0,0.023,20.373,0,20.373
24/12/2020 01:30,16.752,0,16.752,0.021,0,0.021,16.731,0,16.731,20.669,0,20.669,0.021,0,0.021,20.648,0,20.648
24/12/2020 02:00,16.5075,0,16.5075,0.0185,0,0.0185,16.489,0,16.489,20.3275,0,20.3275,0.0185,0,0.0185,20.309,0,20.309
24/12/2020 02:30,15.983,0,15.983,0.022,0,0.022,15.961,0,15.961,19.635,0,19.635,0.022,0,0.022,19.613,0,19.613
24/12/2020 03:00,15.8875,0,15.8875,0.0125,0,0.0125,15.875,0,15.875,19.5505,0,19.5505,0.0125,0,0.0125,19.538,0,19.538
24/12/2020 03:30,15.25,0,15.25,0.019,0,0.019,15.231,0,15.231,18.779,0,18.779,0.019,0,0.019,18.76,0,18.76
24/12/2020 04:00,14.5865,0,14.5865,0.0115,0,0.0115,14.575,0,14.575,17.9905,0,17.9905,0.0115,0,0.0115,17.979,0,17.979
24/12/2020 04:30,14.0285,0,14.0285,0.0125,0,0.0125,14.016,0,14.016,17.3195,0,17.3195,0.0125,0,0.0125,17.307,0,17.307
24/12/2020 05:00,13.4415,0,13.4415,0.0135,0,0.0135,13.428,0,13.428,16.7985,0,16.7985,0.0135,0,0.0135,16.785,0,16.785
24/12/2020 05:30,12.875,0,12.875,0.018,0,0.018,12.857,0,12.857,16.61,0,16.61,0.018,0,0.018,16.592,0,16.592
24/12/2020 06:00,13.0445,0,13.0445,0.0085,0,0.0085,13.036,0,13.036,16.8395,0,16.8395,0.0085,0,0.0085,16.831,0,16.831
24/12/2020 06:30,13.4885,0,13.4885,0.0155,0,0.0155,13.473,0,13.473,17.3555,0,17.3555,0.0155,0,0.0155,17.34,0,17.34
24/12/2020 07:00,14.8665,0,14.8665,0.0135,0,0.0135,14.853,0,14.853,18.9985,0,18.9985,0.0135,0,0.0135,18.985,0,18.985
24/12/2020 07:30,16.155,0,16.155,0.011,0,0.011,16.144,0,16.144,20.151,0,20.151,0.011,0,0.011,20.14,0,20.14
24/12/2020 08:00,16.7785,0,16.7785,0.0095,0,0.0095,16.769,0,16.769,20.7195,0,20.7195,0.0095,0,0.0095,20.71,0,20.71
24/12/2020 08:30,17.6715,0,17.6715,0.0195,0,0.0195,17.652,0,17.652,22.1855,0.2112,22.18650526,0.0195,0,0.0195,22.166,0.2112,22.16700615
24/12/2020 09:00,18.962,0,18.962,0.199,0,0.199,18.763,0,18.763,24.234,0.6548,24.2428447,0.199,0,0.199,24.035,0.6548,24.0439179
24/12/2020 09:30,20.2105,0,20.2105,0.5755,0,0.5755,19.635,0,19.635,25.7345,0.7852,25.74647606,0.5755,0,0.5755,25.159,0.7852,25.17124987
24/12/2020 10:00,20.978,0,20.978,1.025,0,1.025,19.953,0,19.953,26.509,1.01,26.52823366,1.025,0,1.025,25.484,1.01,25.50400667
24/12/2020 10:30,20.295,0,20.295,0.857,0,0.857,19.438,0,19.438,25.792,0.9716,25.81029389,0.857,0,0.857,24.935,0.9716,24.95392217
24/12/2020 11:00,20.7895,0,20.7895,1.2845,0,1.2845,19.505,0,19.505,26.1735,0.985,26.19202793,1.2845,0,1.2845,24.889,0.985,24.90848341
24/12/2020 11:30,20.669,0,20.669,1.492,0,1.492,19.177,0,19.177,26.084,1.2538,26.11411631,1.492,0,1.492,24.592,1.2538,24.62394116
24/12/2020 12:00,20.3465,0,20.3465,1.6085,0,1.6085,18.738,0,18.738,25.7085,1.1002,25.73203086,1.6085,0,1.6085,24.1,1.1002,24.12509979
24/12/2020 12:30,20.4925,0,20.4925,1.9625,0,1.9625,18.53,0,18.53,25.4035,0.9812,25.42244217,1.9625,0,1.9625,23.441,0.9812,23.46152669
24/12/2020 13:00,19.846,0.0192,19.84600929,1.447,0,1.447,18.399,0.0192,18.39901002,24.343,0,24.343,1.447,0,1.447,22.896,0,22.896
24/12/2020 13:30,21.191,0.1248,21.19136749,2.116,0,2.116,19.075,0.1248,19.07540825,25.457,0,25.457,2.116,0,2.116,23.341,0,23.341
24/12/2020 14:00,19.9285,0.0268,19.92851802,1.8955,0,1.8955,18.033,0.0268,18.03301991,24.0625,0,24.0625,1.8955,0,1.8955,22.167,0,22.167
24/12/2020 14:30,18.9145,0,18.9145,1.2895,0,1.2895,17.625,0,17.625,23.2425,0,23.2425,1.2895,0,1.2895,21.953,0,21.953
24/12/2020 15:00,19.453,0,19.453,1.322,0,1.322,18.131,0,18.131,24.07,0,24.07,1.322,0,1.322,22.748,0,22.748
24/12/2020 15:30,19.015,0,19.015,0.614,0,0.614,18.401,0,18.401,23.869,0,23.869,0.614,0,0.614,23.255,0,23.255
24/12/2020 16:00,20.108,0,20.108,0.203,0,0.203,19.905,0,19.905,25.177,0,25.177,0.203,0,0.203,24.974,0,24.974
24/12/2020 16:30,20.9855,0,20.9855,0.0175,0,0.0175,20.968,0,20.968,26.1755,0,26.1755,0.0175,0,0.0175,26.158,0,26.158
24/12/2020 17:00,30.795,0,30.795,8.594,0,8.594,22.201,0,22.201,36.679,0.6778,36.68526208,8.594,0,8.594,28.085,0.6778,28.09317778
24/12/2020 17:30,25.4785,0,25.4785,9.7745,0,9.7745,15.704,0,15.704,32.0085,0.9254,32.02187436,9.7745,0,9.7745,22.234,0.9254,22.25324968
24/12/2020 18:00,25.724,0.002,25.72400008,9.806,0,9.806,15.918,0.002,15.91800013,32.222,0.5184,32.22616984,9.806,0,9.806,22.416,0.5184,22.42199355
24/12/2020 18:30,17.729,0,17.729,1.802,0,1.802,15.927,0,15.927,23.961,0,23.961,1.802,0,1.802,22.159,0,22.159
24/12/2020 19:00,23.33,0.2284,23.33111799,0.002,0,0.002,23.328,0.2284,23.32911808,29.574,0,29.574,0.002,0,0.002,29.572,0,29.572
24/12/2020 19:30,24.1405,0.0346,24.1405248,0.0005,0,0.0005,24.14,0.0346,24.1400248,30.2095,0.0058,30.20950056,0.0005,0,0.0005,30.209,0.0058,30.20900056
24/12/2020 20:00,23.272,0.0134,23.27200386,0,0,0,23.272,0.0134,23.27200386,29.044,0.0116,29.04400232,0,0,0,29.044,0.0116,29.04400232
24/12/2020 20:30,22.3365,0,22.3365,0.0005,0,0.0005,22.336,0,22.336,27.8405,0,27.8405,0.0005,0,0.0005,27.84,0,27.84
24/12/2020 21:00,21.5735,0,21.5735,0.0045,0,0.0045,21.569,0,21.569,26.6425,0,26.6425,0.0045,0,0.0045,26.638,0,26.638
24/12/2020 21:30,20.86,0,20.86,0.001,0,0.001,20.859,0,20.859,25.473,0,25.473,0.001,0,0.001,25.472,0,25.472
24/12/2020 22:00,19.868,0,19.868,0,0,0,19.868,0,19.868,24.277,0,24.277,0,0,0,24.277,0,24.277
24/12/2020 22:30,18.937,0,18.937,0,0,0,18.937,0,18.937,23.128,0,23.128,0,0,0,23.128,0,23.128
24/12/2020 23:00,17.5725,0,17.5725,0.0005,0,0.0005,17.572,0,17.572,21.8005,0,21.8005,0.0005,0,0.0005,21.8,0,21.8
24/12/2020 23:30,16.5265,0,16.5265,0.0015,0,0.0015,16.525,0,16.525,20.1465,0,20.1465,0.0015,0,0.0015,20.145,0,20.145
25/12/2020 00:00,16.297,0,16.297,0,0,0,16.297,0,16.297,19.766,0,19.766,0,0,0,19.766,0,19.766
25/12/2020 00:30,15.834,0,15.834,0,0,0,15.834,0,15.834,19.16,0,19.16,0,0,0,19.16,0,19.16
25/12/2020 01:00,17.33,0,17.33,0,0,0,17.33,0,17.33,21.69,0,21.69,0,0,0,21.69,0,21.69
25/12/2020 01:30,17.943,0,17.943,0,0,0,17.943,0,17.943,21.825,0,21.825,0,0,0,21.825,0,21.825
25/12/2020 02:00,17.693,0,17.693,0,0,0,17.693,0,17.693,21.54,0,21.54,0,0,0,21.54,0,21.54
25/12/2020 02:30,16.909,0,16.909,0,0,0,16.909,0,16.909,20.794,0,20.794,0,0,0,20.794,0,20.794
25/12/2020 03:00,17.18,0,17.18,0,0,0,17.18,0,17.18,20.678,0,20.678,0,0,0,20.678,0,20.678
25/12/2020 03:30,16.656,0,16.656,0,0,0,16.656,0,16.656,20.085,0,20.085,0,0,0,20.085,0,20.085
25/12/2020 04:00,16.026,0,16.026,0,0,0,16.026,0,16.026,19.317,0,19.317,0,0,0,19.317,0,19.317
25/12/2020 04:30,15.464,0,15.464,0,0,0,15.464,0,15.464,18.645,0,18.645,0,0,0,18.645,0,18.645
25/12/2020 05:00,14.982,0,14.982,0,0,0,14.982,0,14.982,18.075,0,18.075,0,0,0,18.075,0,18.075
25/12/2020 05:30,14.5525,0,14.5525,0.0005,0,0.0005,14.552,0,14.552,17.5665,0,17.5665,0.0005,0,0.0005,17.566,0,17.566
25/12/2020 06:00,14.4995,0,14.4995,0.0005,0,0.0005,14.499,0,14.499,17.5165,0,17.5165,0.0005,0,0.0005,17.516,0,17.516
25/12/2020 06:30,14.752,0,14.752,0,0,0,14.752,0,14.752,17.816,0,17.816,0,0,0,17.816,0,17.816
25/12/2020 07:00,21.776,0,21.776,6.138,0,6.138,15.638,0,15.638,25.025,0,25.025,6.138,0,6.138,18.887,0,18.887
25/12/2020 07:30,20.1215,0,20.1215,9.7825,0,9.7825,10.339,0,10.339,23.5795,0,23.5795,9.7825,0,9.7825,13.797,0,13.797
