Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/12/2020 08:00,8.0991,0,8.0991,0.9885,0,0.9885,7.1106,0,7.1106,11.7945,0,11.7945,0.9885,0,0.9885,10.806,0,10.806
25/12/2020 08:30,16.7905,0,16.7905,0.0215,0,0.0215,16.769,0,16.769,21.3435,0,21.3435,0.0215,0,0.0215,21.322,0,21.322
25/12/2020 09:00,19.354,0,19.354,0.141,0,0.141,19.213,0,19.213,24.066,0.0076,24.0660012,0.141,0,0.141,23.925,0.0076,23.92500121
25/12/2020 09:30,21.1175,0,21.1175,0.3925,0,0.3925,20.725,0,20.725,25.6365,0,25.6365,0.3925,0,0.3925,25.244,0,25.244
25/12/2020 10:00,22.4055,0,22.4055,0.9655,0,0.9655,21.44,0,21.44,27.1135,0,27.1135,0.9655,0,0.9655,26.148,0,26.148
25/12/2020 10:30,22.2775,0,22.2775,1.3035,0,1.3035,20.974,0,20.974,26.9475,0,26.9475,1.3035,0,1.3035,25.644,0,25.644
25/12/2020 11:00,22.402,0,22.402,1.65,0,1.65,20.752,0,20.752,27.217,0,27.217,1.65,0,1.65,25.567,0,25.567
25/12/2020 11:30,22.49,0,22.49,1.935,0,1.935,20.555,0,20.555,27.275,0,27.275,1.935,0,1.935,25.34,0,25.34
25/12/2020 12:00,22.2415,0,22.2415,2.0255,0,2.0255,20.216,0,20.216,27.1175,0,27.1175,2.0255,0,2.0255,25.092,0,25.092
25/12/2020 12:30,21.4475,0,21.4475,0.9745,0,0.9745,20.473,0,20.473,26.4975,0,26.4975,0.9745,0,0.9745,25.523,0,25.523
25/12/2020 13:00,28.6725,0,28.6725,5.9855,0,5.9855,22.687,0,22.687,34.3935,0,34.3935,5.9855,0,5.9855,28.408,0,28.408
25/12/2020 13:30,29.317,0,29.317,10.451,0,10.451,18.866,0,18.866,35.304,0,35.304,10.451,0,10.451,24.853,0,24.853
25/12/2020 14:00,24.5785,0,24.5785,10.0635,0,10.0635,14.515,0,14.515,30.7285,0,30.7285,10.0635,0,10.0635,20.665,0,20.665
25/12/2020 14:30,14.954,0,14.954,0.585,0,0.585,14.369,0,14.369,20.737,0,20.737,0.585,0,0.585,20.152,0,20.152
25/12/2020 15:00,23.334,0,23.334,0.517,0,0.517,22.817,0,22.817,28.499,0,28.499,0.517,0,0.517,27.982,0,27.982
25/12/2020 15:30,22.119,0,22.119,0.29,0,0.29,21.829,0,21.829,27.331,0.2516,27.33215805,0.29,0,0.29,27.041,0.2516,27.04217047
25/12/2020 16:00,20.927,0,20.927,0.064,0,0.064,20.863,0,20.863,26.51,0.5012,26.51473744,0.064,0,0.064,26.446,0.5012,26.4507489
25/12/2020 16:30,20.7305,0,20.7305,0.0215,0,0.0215,20.709,0,20.709,26.2525,0.2996,26.2542095,0.0215,0,0.0215,26.231,0.2996,26.2327109
25/12/2020 17:00,20.734,0,20.734,0,0,0,20.734,0,20.734,26.291,0.336,26.29314696,0,0,0,26.291,0.336,26.29314696
25/12/2020 17:30,21.177,0,21.177,0,0,0,21.177,0,21.177,26.815,0.4224,26.8183267,0,0,0,26.815,0.4224,26.8183267
25/12/2020 18:00,21.168,0,21.168,0,0,0,21.168,0,21.168,26.603,0.119,26.60326615,0,0,0,26.603,0.119,26.60326615
25/12/2020 18:30,20.696,0,20.696,0,0,0,20.696,0,20.696,26.009,0.0346,26.00902301,0,0,0,26.009,0.0346,26.00902301
25/12/2020 19:00,20.327,0,20.327,0,0,0,20.327,0,20.327,25.534,0,25.534,0,0,0,25.534,0,25.534
25/12/2020 19:30,19.978,0,19.978,0,0,0,19.978,0,19.978,24.766,0,24.766,0,0,0,24.766,0,24.766
25/12/2020 20:00,19.854,0,19.854,0,0,0,19.854,0,19.854,24.103,0,24.103,0,0,0,24.103,0,24.103
25/12/2020 20:30,19.222,0,19.222,0,0,0,19.222,0,19.222,23.651,0,23.651,0,0,0,23.651,0,23.651
25/12/2020 21:00,18.94,0,18.94,0,0,0,18.94,0,18.94,22.911,0,22.911,0,0,0,22.911,0,22.911
25/12/2020 21:30,18.398,0,18.398,0,0,0,18.398,0,18.398,22.265,0,22.265,0,0,0,22.265,0,22.265
25/12/2020 22:00,17.908,0,17.908,0,0,0,17.908,0,17.908,21.676,0,21.676,0,0,0,21.676,0,21.676
25/12/2020 22:30,17.385,0,17.385,0,0,0,17.385,0,17.385,21.024,0,21.024,0,0,0,21.024,0,21.024
25/12/2020 23:00,16.69,0,16.69,0.003,0,0.003,16.687,0,16.687,20.192,0,20.192,0.003,0,0.003,20.189,0,20.189
25/12/2020 23:30,15.7655,0,15.7655,0.0005,0,0.0005,15.765,0,15.765,19.0725,0,19.0725,0.0005,0,0.0005,19.072,0,19.072
26/12/2020 00:00,15.6005,0,15.6005,0.0005,0,0.0005,15.6,0,15.6,18.8565,0,18.8565,0.0005,0,0.0005,18.856,0,18.856
26/12/2020 00:30,15.1165,0,15.1165,0.0005,0,0.0005,15.116,0,15.116,18.2885,0,18.2885,0.0005,0,0.0005,18.288,0,18.288
26/12/2020 01:00,16.963,0,16.963,0,0,0,16.963,0,16.963,20.504,0,20.504,0,0,0,20.504,0,20.504
26/12/2020 01:30,17.136,0,17.136,0,0,0,17.136,0,17.136,21.191,0,21.191,0,0,0,21.191,0,21.191
26/12/2020 02:00,16.9,0,16.9,0,0,0,16.9,0,16.9,21.152,0,21.152,0,0,0,21.152,0,21.152
26/12/2020 02:30,16.326,0,16.326,0,0,0,16.326,0,16.326,20.439,0,20.439,0,0,0,20.439,0,20.439
26/12/2020 03:00,16.268,0,16.268,0,0,0,16.268,0,16.268,20.317,0,20.317,0,0,0,20.317,0,20.317
26/12/2020 03:30,16.193,0,16.193,0,0,0,16.193,0,16.193,19.538,0,19.538,0,0,0,19.538,0,19.538
26/12/2020 04:00,15.538,0,15.538,0.001,0,0.001,15.537,0,15.537,18.763,0,18.763,0.001,0,0.001,18.762,0,18.762
26/12/2020 04:30,14.5235,0,14.5235,0.0025,0,0.0025,14.521,0,14.521,18.0375,0,18.0375,0.0025,0,0.0025,18.035,0,18.035
26/12/2020 05:00,13.8595,0,13.8595,0.0105,0,0.0105,13.849,0,13.849,17.4135,0,17.4135,0.0105,0,0.0105,17.403,0,17.403
26/12/2020 05:30,13.469,0,13.469,0.006,0,0.006,13.463,0,13.463,16.9,0,16.9,0.006,0,0.006,16.894,0,16.894
26/12/2020 06:00,13.31,0,13.31,0.006,0,0.006,13.304,0,13.304,16.721,0,16.721,0.006,0,0.006,16.715,0,16.715
26/12/2020 06:30,13.3985,0,13.3985,0.0105,0,0.0105,13.388,0,13.388,16.8265,0,16.8265,0.0105,0,0.0105,16.816,0,16.816
26/12/2020 07:00,14.076,0,14.076,0.01,0,0.01,14.066,0,14.066,17.612,0,17.612,0.01,0,0.01,17.602,0,17.602
26/12/2020 07:30,14.798,0,14.798,0.01,0,0.01,14.788,0,14.788,17.926,0,17.926,0.01,0,0.01,17.916,0,17.916
26/12/2020 08:00,14.6385,0,14.6385,0.0105,0,0.0105,14.628,0,14.628,17.6875,0,17.6875,0.0105,0,0.0105,17.677,0,17.677
26/12/2020 08:30,15.1245,0,15.1245,0.0135,0,0.0135,15.111,0,15.111,18.3155,0,18.3155,0.0135,0,0.0135,18.302,0,18.302
26/12/2020 09:00,16.1015,0,16.1015,0.0585,0,0.0585,16.043,0,16.043,19.7175,0,19.7175,0.0585,0,0.0585,19.659,0,19.659
26/12/2020 09:30,16.9025,0,16.9025,0.1005,0,0.1005,16.802,0,16.802,21.3275,0,21.3275,0.1005,0,0.1005,21.227,0,21.227
26/12/2020 10:00,17.9935,0,17.9935,0.2295,0,0.2295,17.764,0,17.764,22.5515,0,22.5515,0.2295,0,0.2295,22.322,0,22.322
26/12/2020 10:30,19.1165,0,19.1165,0.3425,0,0.3425,18.774,0,18.774,23.2095,0,23.2095,0.3425,0,0.3425,22.867,0,22.867
26/12/2020 11:00,19.849,0,19.849,0.425,0,0.425,19.424,0,19.424,23.805,0,23.805,0.425,0,0.425,23.38,0,23.38
26/12/2020 11:30,19.6735,0,19.6735,0.3735,0,0.3735,19.3,0,19.3,23.8165,0,23.8165,0.3735,0,0.3735,23.443,0,23.443
26/12/2020 12:00,20.2935,0,20.2935,0.4045,0,0.4045,19.889,0,19.889,24.5415,0,24.5415,0.4045,0,0.4045,24.137,0,24.137
26/12/2020 12:30,20.666,0,20.666,0.358,0,0.358,20.308,0,20.308,24.887,0,24.887,0.358,0,0.358,24.529,0,24.529
26/12/2020 13:00,21.1415,0,21.1415,0.3555,0,0.3555,20.786,0,20.786,25.6135,0,25.6135,0.3555,0,0.3555,25.258,0,25.258
26/12/2020 13:30,21.452,0,21.452,0.388,0,0.388,21.064,0,21.064,25.951,0,25.951,0.388,0,0.388,25.563,0,25.563
26/12/2020 14:00,20.898,0,20.898,0.24,0,0.24,20.658,0,20.658,25.455,0,25.455,0.24,0,0.24,25.215,0,25.215
26/12/2020 14:30,20.595,0,20.595,0.216,0,0.216,20.379,0,20.379,25.155,0,25.155,0.216,0,0.216,24.939,0,24.939
26/12/2020 15:00,20.1665,0,20.1665,0.1895,0,0.1895,19.977,0,19.977,24.6905,0,24.6905,0.1895,0,0.1895,24.501,0,24.501
26/12/2020 15:30,20.163,0,20.163,0.118,0,0.118,20.045,0,20.045,24.669,0,24.669,0.118,0,0.118,24.551,0,24.551
26/12/2020 16:00,22.445,0,22.445,2.262,0,2.262,20.183,0,20.183,26.963,0,26.963,2.262,0,2.262,24.701,0,24.701
26/12/2020 16:30,19.5085,0,19.5085,1.2805,0,1.2805,18.228,0,18.228,24.0765,0,24.0765,1.2805,0,1.2805,22.796,0,22.796
26/12/2020 17:00,21.732,0,21.732,1.754,0,1.754,19.978,0,19.978,26.613,0,26.613,1.754,0,1.754,24.859,0,24.859
26/12/2020 17:30,30.1745,0,30.1745,9.8085,0,9.8085,20.366,0,20.366,35.2445,0,35.2445,9.8085,0,9.8085,25.436,0,25.436
26/12/2020 18:00,14.5005,0,14.5005,1.3985,0,1.3985,13.102,0,13.102,19.9895,0,19.9895,1.3985,0,1.3985,18.591,0,18.591
26/12/2020 18:30,29.265,0,29.265,7.927,0,7.927,21.338,0,21.338,34.64,0,34.64,7.927,0,7.927,26.713,0,26.713
26/12/2020 19:00,19.9815,0,19.9815,5.4335,0,5.4335,14.548,0,14.548,25.2245,0,25.2245,5.4335,0,5.4335,19.791,0,19.791
26/12/2020 19:30,16.195,0,16.195,0.023,0,0.023,16.172,0,16.172,21.376,0,21.376,0.023,0,0.023,21.353,0,21.353
26/12/2020 20:00,20.8455,0,20.8455,0.0225,0,0.0225,20.823,0,20.823,25.6365,0,25.6365,0.0225,0,0.0225,25.614,0,25.614
26/12/2020 20:30,20.013,0,20.013,0.024,0,0.024,19.989,0,19.989,24.604,0.0058,24.60400068,0.024,0,0.024,24.58,0.0058,24.58000068
26/12/2020 21:00,18.983,0,18.983,0.023,0,0.023,18.96,0,18.96,24.089,0.0844,24.08914785,0.023,0,0.023,24.066,0.0844,24.066148
26/12/2020 21:30,18.671,0,18.671,0.024,0,0.024,18.647,0,18.647,22.735,0.0038,22.73500032,0.024,0,0.024,22.711,0.0038,22.71100032
26/12/2020 22:00,17.9615,0,17.9615,0.0225,0,0.0225,17.939,0,17.939,21.7415,0,21.7415,0.0225,0,0.0225,21.719,0,21.719
26/12/2020 22:30,16.88,0,16.88,0.025,0,0.025,16.855,0,16.855,20.867,0,20.867,0.025,0,0.025,20.842,0,20.842
26/12/2020 23:00,15.6605,0,15.6605,0.0255,0,0.0255,15.635,0,15.635,19.7365,0,19.7365,0.0255,0,0.0255,19.711,0,19.711
26/12/2020 23:30,14.793,0,14.793,0.026,0,0.026,14.767,0,14.767,18.657,0,18.657,0.026,0,0.026,18.631,0,18.631
27/12/2020 00:00,14.6275,0,14.6275,0.0265,0,0.0265,14.601,0,14.601,18.3955,0,18.3955,0.0265,0,0.0265,18.369,0,18.369
27/12/2020 00:30,17.1145,0,17.1145,2.8625,0,2.8625,14.252,0,14.252,20.7335,0,20.7335,2.8625,0,2.8625,17.871,0,17.871
27/12/2020 01:00,23.0675,0,23.0675,9.4105,0,9.4105,13.657,0,13.657,26.5235,0,26.5235,9.4105,0,9.4105,17.113,0,17.113
27/12/2020 01:30,16.3209,0,16.3209,8.7055,0,8.7055,7.6154,0,7.6154,19.9725,0,19.9725,8.7055,0,8.7055,11.267,0,11.267
27/12/2020 02:00,8.2711,0,8.2711,0.0265,0,0.0265,8.2446,0,8.2446,11.9095,0,11.9095,0.0265,0,0.0265,11.883,0,11.883
27/12/2020 02:30,22.367,0,22.367,5.894,0,5.894,16.473,0,16.473,25.706,0,25.706,5.894,0,5.894,19.812,0,19.812
27/12/2020 03:00,20.4095,0,20.4095,9.7495,0,9.7495,10.66,0,10.66,23.8235,0,23.8235,9.7495,0,9.7495,14.074,0,14.074
27/12/2020 03:30,10.3191,0,10.3191,4.1285,0,4.1285,6.1906,0,6.1906,13.7633,0,13.7633,4.1285,0,4.1285,9.6348,0,9.6348
27/12/2020 04:00,11.2925,0,11.2925,0.0245,0,0.0245,11.268,0,11.268,14.6025,0,14.6025,0.0245,0,0.0245,14.578,0,14.578
27/12/2020 04:30,14.523,0,14.523,0.025,0,0.025,14.498,0,14.498,17.608,0,17.608,0.025,0,0.025,17.583,0,17.583
27/12/2020 05:00,13.959,0,13.959,0.024,0,0.024,13.935,0,13.935,16.967,0,16.967,0.024,0,0.024,16.943,0,16.943
27/12/2020 05:30,13.586,0,13.586,0.021,0,0.021,13.565,0,13.565,16.5,0,16.5,0.021,0,0.021,16.479,0,16.479
27/12/2020 06:00,13.427,0,13.427,0.018,0,0.018,13.409,0,13.409,16.309,0,16.309,0.018,0,0.018,16.291,0,16.291
27/12/2020 06:30,13.3715,0,13.3715,0.0135,0,0.0135,13.358,0,13.358,16.2665,0,16.2665,0.0135,0,0.0135,16.253,0,16.253
27/12/2020 07:00,14.0655,0,14.0655,0.0185,0,0.0185,14.047,0,14.047,17.0715,0,17.0715,0.0185,0,0.0185,17.053,0,17.053
27/12/2020 07:30,14.5835,0,14.5835,0.0165,0,0.0165,14.567,0,14.567,17.6845,0,17.6845,0.0165,0,0.0165,17.668,0,17.668
27/12/2020 08:00,14.56,0,14.56,0.013,0,0.013,14.547,0,14.547,17.677,0,17.677,0.013,0,0.013,17.664,0,17.664
27/12/2020 08:30,15.1955,0,15.1955,0.0155,0,0.0155,15.18,0,15.18,18.4345,0,18.4345,0.0155,0,0.0155,18.419,0,18.419
27/12/2020 09:00,16.182,0,16.182,0.054,0,0.054,16.128,0,16.128,19.642,0,19.642,0.054,0,0.054,19.588,0,19.588
27/12/2020 09:30,17.6265,0,17.6265,0.3275,0,0.3275,17.299,0,17.299,22.0135,0.0058,22.01350076,0.3275,0,0.3275,21.686,0.0058,21.68600078
27/12/2020 10:00,18.6395,0,18.6395,0.7195,0,0.7195,17.92,0,17.92,23.2275,0.0038,23.22750031,0.7195,0,0.7195,22.508,0.0038,22.50800032
27/12/2020 10:30,19.65,0,19.65,1.351,0,1.351,18.299,0,18.299,24.264,0.1306,24.26435147,1.351,0,1.351,22.913,0.1306,22.9133722
27/12/2020 11:00,19.6055,0,19.6055,1.7265,0,1.7265,17.879,0,17.879,24.1585,0.29,24.16024053,1.7265,0,1.7265,22.432,0.29,22.43387448
27/12/2020 11:30,19.583,0,19.583,2.057,0,2.057,17.526,0,17.526,23.956,0.2976,23.95784844,2.057,0,2.057,21.899,0.2976,21.90102205
27/12/2020 12:00,27.02,0,27.02,10.047,0,10.047,16.973,0,16.973,31.388,0.2534,31.38902285,10.047,0,10.047,21.341,0.2534,21.34250436
27/12/2020 12:30,15.2707,0,15.2707,6.3195,0,6.3195,8.9512,0,8.9512,19.6775,0.0422,19.67754525,6.3195,0,6.3195,13.358,0.0422,13.35806666
27/12/2020 13:00,14.42,0,14.42,1.551,0,1.551,12.869,0,12.869,18.823,0.1612,18.82369025,1.551,0,1.551,17.272,0.1612,17.27275223
27/12/2020 13:30,19.063,0,19.063,1.339,0,1.339,17.724,0,17.724,23.542,0.2074,23.54291356,1.339,0,1.339,22.203,0.2074,22.20396865
27/12/2020 14:00,19.5275,0,19.5275,1.6885,0,1.6885,17.839,0,17.839,24.1345,0.3552,24.13711369,1.6885,0,1.6885,22.446,0.3552,22.44881028
27/12/2020 14:30,18.6765,0,18.6765,1.4375,0,1.4375,17.239,0,17.239,23.0345,0.0998,23.0347162,1.4375,0,1.4375,21.597,0.0998,21.59723059
27/12/2020 15:00,17.786,0,17.786,0.719,0,0.719,17.067,0,17.067,22.436,0.0844,22.43615875,0.719,0,0.719,21.717,0.0844,21.717164
27/12/2020 15:30,25.077,0,25.077,7.284,0,7.284,17.793,0,17.793,29.742,0.0518,29.74204511,7.284,0,7.284,22.458,0.0518,22.45805974
27/12/2020 16:00,21.636,0,21.636,9.807,0,9.807,11.829,0,11.829,26.523,0.0692,26.52309027,9.807,0,9.807,16.716,0.0692,16.71614323
27/12/2020 16:30,17.1585,0,17.1585,6.7615,0,6.7615,10.397,0,10.397,22.2915,0.0404,22.29153661,6.7615,0,6.7615,15.53,0.0404,15.53005255
27/12/2020 17:00,24.3105,0,24.3105,9.0215,0,9.0215,15.289,0,15.289,29.3565,0.1612,29.35694258,9.0215,0,9.0215,20.335,0.1612,20.33563892
27/12/2020 17:30,22.988,0,22.988,7.82,0,7.82,15.168,0,15.168,28.024,0,28.024,7.82,0,7.82,20.204,0,20.204
27/12/2020 18:00,27.149,0.0058,27.14900062,9.631,0,9.631,17.518,0.0058,17.51800096,32.23,0,32.23,9.631,0,9.631,22.599,0,22.599
27/12/2020 18:30,21.3015,0,21.3015,5.5655,0,5.5655,15.736,0,15.736,26.5695,0,26.5695,5.5655,0,5.5655,21.004,0,21.004
27/12/2020 19:00,18.8625,0,18.8625,0.0005,0,0.0005,18.862,0,18.862,24.0045,0,24.0045,0.0005,0,0.0005,24.004,0,24.004
27/12/2020 19:30,23.5015,0,23.5015,0.0025,0,0.0025,23.499,0,23.499,28.5555,0,28.5555,0.0025,0,0.0025,28.553,0,28.553
27/12/2020 20:00,22.8405,0,22.8405,0.0045,0,0.0045,22.836,0,22.836,27.7195,0,27.7195,0.0045,0,0.0045,27.715,0,27.715
27/12/2020 20:30,21.595,0,21.595,0.006,0,0.006,21.589,0,21.589,26.442,0.0884,26.44214777,0.006,0,0.006,26.436,0.0884,26.4361478
27/12/2020 21:00,20.3635,0,20.3635,0.0005,0,0.0005,20.363,0,20.363,25.4445,0.3072,25.4463544,0.0005,0,0.0005,25.444,0.3072,25.44585443
27/12/2020 21:30,19.6255,0,19.6255,0.0005,0,0.0005,19.625,0,19.625,23.8375,0,23.8375,0.0005,0,0.0005,23.837,0,23.837
27/12/2020 22:00,18.684,0,18.684,0.003,0,0.003,18.681,0,18.681,22.736,0,22.736,0.003,0,0.003,22.733,0,22.733
27/12/2020 22:30,17.768,0,17.768,0,0,0,17.768,0,17.768,21.619,0,21.619,0,0,0,21.619,0,21.619
27/12/2020 23:00,16.657,0,16.657,0.001,0,0.001,16.656,0,16.656,20.315,0,20.315,0.001,0,0.001,20.314,0,20.314
27/12/2020 23:30,15.534,0,15.534,0.003,0,0.003,15.531,0,15.531,18.932,0,18.932,0.003,0,0.003,18.929,0,18.929
28/12/2020 00:00,15.183,0,15.183,0.004,0,0.004,15.179,0,15.179,18.492,0,18.492,0.004,0,0.004,18.488,0,18.488
28/12/2020 00:30,14.6865,0,14.6865,0.0015,0,0.0015,14.685,0,14.685,17.9055,0,17.9055,0.0015,0,0.0015,17.904,0,17.904
28/12/2020 01:00,16.722,0,16.722,0.001,0,0.001,16.721,0,16.721,20.349,0,20.349,0.001,0,0.001,20.348,0,20.348
28/12/2020 01:30,17.136,0,17.136,0.002,0,0.002,17.134,0,17.134,20.82,0,20.82,0.002,0,0.002,20.818,0,20.818
28/12/2020 02:00,17.044,0,17.044,0.002,0,0.002,17.042,0,17.042,20.646,0,20.646,0.002,0,0.002,20.644,0,20.644
28/12/2020 02:30,16.6565,0,16.6565,0.0045,0,0.0045,16.652,0,16.652,20.1545,0,20.1545,0.0045,0,0.0045,20.15,0,20.15
28/12/2020 03:00,16.777,0,16.777,0.008,0,0.008,16.769,0,16.769,20.32,0,20.32,0.008,0,0.008,20.312,0,20.312
28/12/2020 03:30,16.3065,0,16.3065,0.0095,0,0.0095,16.297,0,16.297,19.7565,0,19.7565,0.0095,0,0.0095,19.747,0,19.747
28/12/2020 04:00,15.6155,0,15.6155,0.0015,0,0.0015,15.614,0,15.614,18.9485,0,18.9485,0.0015,0,0.0015,18.947,0,18.947
28/12/2020 04:30,14.7425,0,14.7425,0.0025,0,0.0025,14.74,0,14.74,18.1615,0,18.1615,0.0025,0,0.0025,18.159,0,18.159
28/12/2020 05:00,14.0005,0,14.0005,0.0075,0,0.0075,13.993,0,13.993,17.6375,0,17.6375,0.0075,0,0.0075,17.63,0,17.63
28/12/2020 05:30,13.766,0,13.766,0.004,0,0.004,13.762,0,13.762,17.391,0,17.391,0.004,0,0.004,17.387,0,17.387
28/12/2020 06:00,13.7135,0,13.7135,0.0045,0,0.0045,13.709,0,13.709,17.3385,0,17.3385,0.0045,0,0.0045,17.334,0,17.334
28/12/2020 06:30,14.0195,0,14.0195,0.0055,0,0.0055,14.014,0,14.014,17.6965,0,17.6965,0.0055,0,0.0055,17.691,0,17.691
28/12/2020 07:00,15.0555,0,15.0555,0.0005,0,0.0005,15.055,0,15.055,18.3785,0,18.3785,0.0005,0,0.0005,18.378,0,18.378
28/12/2020 07:30,15.7305,0,15.7305,0.0005,0,0.0005,15.73,0,15.73,19.0965,0,19.0965,0.0005,0,0.0005,19.096,0,19.096
28/12/2020 08:00,15.6155,0,15.6155,0.0015,0,0.0015,15.614,0,15.614,19.0525,0,19.0525,0.0015,0,0.0015,19.051,0,19.051
28/12/2020 08:30,16.9545,0,16.9545,0.6985,0,0.6985,16.256,0,16.256,20.5605,0,20.5605,0.6985,0,0.6985,19.862,0,19.862
28/12/2020 09:00,26.035,0,26.035,9.617,0,9.617,16.418,0,16.418,30.345,0.0038,30.34500024,9.617,0,9.617,20.728,0.0038,20.72800035
28/12/2020 09:30,18.5596,0,18.5596,9.842,0,9.842,8.7176,0,8.7176,23.455,0,23.455,9.842,0,9.842,13.613,0,13.613
28/12/2020 10:00,19.5535,0,19.5535,10.1185,0,10.1185,9.435,0,9.435,24.7045,0,24.7045,10.1185,0,10.1185,14.586,0,14.586
28/12/2020 10:30,20.7166,0,20.7166,10.915,0,10.915,9.8016,0,9.8016,26.049,0.023,26.04901015,10.915,0,10.915,15.134,0.023,15.13401748
28/12/2020 11:00,20.2668,0,20.2668,11.116,0,11.116,9.1508,0,9.1508,25.608,0.0058,25.60800066,11.116,0,11.116,14.492,0.0058,14.49200116
28/12/2020 11:30,19.5474,0,19.5474,11.061,0,11.061,8.4864,0,8.4864,24.912,0.0844,24.91214297,11.061,0,11.061,13.851,0.0844,13.85125714
28/12/2020 12:00,20.3706,0,20.3706,11.337,0,11.337,9.0336,0,9.0336,25.768,0.1132,25.76824865,11.337,0,11.337,14.431,0.1132,14.43144398
28/12/2020 12:30,20.8308,0,20.8308,12.018,0,12.018,8.8128,0,8.8128,25.993,0.1632,25.99351233,12.018,0,12.018,13.975,0.1632,13.97595289
28/12/2020 13:00,19.5945,0,19.5945,11.5035,0,11.5035,8.091,0,8.091,24.7285,0.0576,24.72856708,11.5035,0,11.5035,13.225,0.0576,13.22512543
28/12/2020 13:30,19.5714,0,19.5714,10.966,0,10.966,8.6054,0,8.6054,24.65,0.1036,24.65021771,10.966,0,10.966,13.684,0.1036,13.68439217
28/12/2020 14:00,16.9072,0,16.9072,7.672,0,7.672,9.2352,0,9.2352,22.301,0.0692,22.30110736,7.672,0,7.672,14.629,0.0692,14.62916367
28/12/2020 14:30,21.715,0,21.715,9.222,0,9.222,12.493,0,12.493,27.352,0.1286,27.35230232,9.222,0,9.222,18.13,0.1286,18.13045609
28/12/2020 15:00,22.3365,0,22.3365,10.8935,0,10.8935,11.443,0,11.443,27.7285,0.0538,27.72855219,10.8935,0,10.8935,16.835,0.0538,16.83508596
28/12/2020 15:30,19.7191,0,19.7191,10.2355,0,10.2355,9.4836,0,9.4836,25.2615,0.002,25.26150008,10.2355,0,10.2355,15.026,0.002,15.02600013
28/12/2020 16:00,20.122,0,20.122,9.964,0,9.964,10.158,0,10.158,25.779,0,25.779,9.964,0,9.964,15.815,0,15.815
28/12/2020 16:30,20.8595,0,20.8595,9.7925,0,9.7925,11.067,0,11.067,26.4825,0.0038,26.48250027,9.7925,0,9.7925,16.69,0.0038,16.69000043
28/12/2020 17:00,22.3385,0,22.3385,9.7735,0,9.7735,12.565,0,12.565,28.3095,0.1248,28.30977508,9.7735,0,9.7735,18.536,0.1248,18.53642012
28/12/2020 17:30,24.999,0,24.999,9.776,0,9.776,15.223,0,15.223,31.011,0.0826,31.01111001,9.776,0,9.776,21.235,0.0826,21.23516065
28/12/2020 18:00,26.632,0,26.632,9.784,0,9.784,16.848,0,16.848,32.935,0,32.935,9.784,0,9.784,23.151,0,23.151
28/12/2020 18:30,26.8,0,26.8,9.796,0,9.796,17.004,0,17.004,33.128,0,33.128,9.796,0,9.796,23.332,0,23.332
28/12/2020 19:00,25.79,0,25.79,9.593,0,9.593,16.197,0,16.197,31.879,0,31.879,9.593,0,9.593,22.286,0,22.286
28/12/2020 19:30,15.7165,0,15.7165,0.1975,0,0.1975,15.519,0,15.519,21.6725,0,21.6725,0.1975,0,0.1975,21.475,0,21.475
28/12/2020 20:00,28.8035,0,28.8035,4.9815,0,4.9815,23.822,0,23.822,34.3615,0,34.3615,4.9815,0,4.9815,29.38,0,29.38
28/12/2020 20:30,17.6415,0,17.6415,0.0005,0,0.0005,17.641,0,17.641,23.0385,0,23.0385,0.0005,0,0.0005,23.038,0,23.038
28/12/2020 21:00,21.527,0,21.527,0,0,0,21.527,0,21.527,26.431,0,26.431,0,0,0,26.431,0,26.431
28/12/2020 21:30,20.5945,0,20.5945,0.0005,0,0.0005,20.594,0,20.594,25.3055,0,25.3055,0.0005,0,0.0005,25.305,0,25.305
28/12/2020 22:00,19.078,0,19.078,0.001,0,0.001,19.077,0,19.077,23.974,0,23.974,0.001,0,0.001,23.973,0,23.973
28/12/2020 22:30,17.818,0,17.818,0.001,0,0.001,17.817,0,17.817,22.663,0,22.663,0.001,0,0.001,22.662,0,22.662
28/12/2020 23:00,16.8715,0,16.8715,0.0035,0,0.0035,16.868,0,16.868,20.8255,0,20.8255,0.0035,0,0.0035,20.822,0,20.822
28/12/2020 23:30,15.5275,0,15.5275,0.0005,0,0.0005,15.527,0,15.527,19.0285,0,19.0285,0.0005,0,0.0005,19.028,0,19.028
29/12/2020 00:00,15.254,0,15.254,0.002,0,0.002,15.252,0,15.252,18.633,0,18.633,0.002,0,0.002,18.631,0,18.631
29/12/2020 00:30,14.7735,0,14.7735,0.0085,0,0.0085,14.765,0,14.765,18.0335,0,18.0335,0.0085,0,0.0085,18.025,0,18.025
29/12/2020 01:00,16.818,0,16.818,0.007,0,0.007,16.811,0,16.811,20.726,0,20.726,0.007,0,0.007,20.719,0,20.719
29/12/2020 01:30,17.119,0,17.119,0.009,0,0.009,17.11,0,17.11,21.647,0,21.647,0.009,0,0.009,21.638,0,21.638
29/12/2020 02:00,16.913,0,16.913,0.004,0,0.004,16.909,0,16.909,21.322,0,21.322,0.004,0,0.004,21.318,0,21.318
29/12/2020 02:30,16.5285,0,16.5285,0.0045,0,0.0045,16.524,0,16.524,20.8075,0,20.8075,0.0045,0,0.0045,20.803,0,20.803
29/12/2020 03:00,16.5635,0,16.5635,0.0035,0,0.0035,16.56,0,16.56,20.8625,0,20.8625,0.0035,0,0.0035,20.859,0,20.859
29/12/2020 03:30,16.1065,0,16.1065,0.0055,0,0.0055,16.101,0,16.101,20.0985,0,20.0985,0.0055,0,0.0055,20.093,0,20.093
29/12/2020 04:00,15.7255,0,15.7255,0.0015,0,0.0015,15.724,0,15.724,19.0725,0,19.0725,0.0015,0,0.0015,19.071,0,19.071
29/12/2020 04:30,15.225,0,15.225,0.007,0,0.007,15.218,0,15.218,18.487,0,18.487,0.007,0,0.007,18.48,0,18.48
29/12/2020 05:00,14.733,0,14.733,0.006,0,0.006,14.727,0,14.727,17.943,0,17.943,0.006,0,0.006,17.937,0,17.937
29/12/2020 05:30,14.372,0,14.372,0.003,0,0.003,14.369,0,14.369,17.517,0,17.517,0.003,0,0.003,17.514,0,17.514
29/12/2020 06:00,14.341,0,14.341,0,0,0,14.341,0,14.341,17.509,0,17.509,0,0,0,17.509,0,17.509
29/12/2020 06:30,14.563,0,14.563,0,0,0,14.563,0,14.563,17.785,0,17.785,0,0,0,17.785,0,17.785
29/12/2020 07:00,15.622,0,15.622,0.003,0,0.003,15.619,0,15.619,19.045,0,19.045,0.003,0,0.003,19.042,0,19.042
29/12/2020 07:30,16.3385,0,16.3385,0.0035,0,0.0035,16.335,0,16.335,19.9625,0,19.9625,0.0035,0,0.0035,19.959,0,19.959
29/12/2020 08:00,16.6455,0,16.6455,0.0085,0,0.0085,16.637,0,16.637,20.3655,0,20.3655,0.0085,0,0.0085,20.357,0,20.357
29/12/2020 08:30,17.299,0,17.299,0.015,0,0.015,17.284,0,17.284,21.243,0,21.243,0.015,0,0.015,21.228,0,21.228
29/12/2020 09:00,18.659,0,18.659,0.189,0,0.189,18.47,0,18.47,22.828,0,22.828,0.189,0,0.189,22.639,0,22.639
29/12/2020 09:30,19.725,0,19.725,0.613,0,0.613,19.112,0,19.112,24.899,0.2458,24.90021322,0.613,0,0.613,24.286,0.2458,24.28724385
29/12/2020 10:00,20.8055,0,20.8055,1.1695,0,1.1695,19.636,0,19.636,25.5225,0.0826,25.52263366,1.1695,0,1.1695,24.353,0.0826,24.35314008
29/12/2020 10:30,20.411,0,20.411,1.15,0,1.15,19.261,0,19.261,25.021,0,25.021,1.15,0,1.15,23.871,0,23.871
29/12/2020 11:00,26.0935,0,26.0935,6.6345,0,6.6345,19.459,0,19.459,30.7735,0,30.7735,6.6345,0,6.6345,24.139,0,24.139
29/12/2020 11:30,21.775,0,21.775,7.48,0,7.48,14.295,0,14.295,26.62,0.2726,26.62139573,7.48,0,7.48,19.14,0.2726,19.14194114
29/12/2020 12:00,13.679,0,13.679,0.944,0,0.944,12.735,0,12.735,18.892,0.8276,18.91011861,0.944,0,0.944,17.948,0.8276,17.96707059
29/12/2020 12:30,19.767,0,19.767,0.644,0,0.644,19.123,0,19.123,25.076,1.1904,25.10423925,0.644,0,0.644,24.432,1.1904,24.46098273
29/12/2020 13:00,20.5965,0,20.5965,0.4515,0,0.4515,20.145,0,20.145,26.1105,0.983,26.12899729,0.4515,0,0.4515,25.659,0.983,25.67782253
29/12/2020 13:30,22.108,0,22.108,0.702,0,0.702,21.406,0,21.406,27.227,0,27.227,0.702,0,0.702,26.525,0,26.525
29/12/2020 14:00,22.149,0.0038,22.14900033,0.785,0,0.785,21.364,0.0038,21.36400034,27.102,0,27.102,0.785,0,0.785,26.317,0,26.317
29/12/2020 14:30,28.5675,0,28.5675,7.8855,0,7.8855,20.682,0,20.682,33.3665,0,33.3665,7.8855,0,7.8855,25.481,0,25.481
29/12/2020 15:00,13.5725,0,13.5725,0.5985,0,0.5985,12.974,0,12.974,18.4235,0,18.4235,0.5985,0,0.5985,17.825,0,17.825
29/12/2020 15:30,20.6665,0,20.6665,0.3705,0,0.3705,20.296,0,20.296,25.3725,0,25.3725,0.3705,0,0.3705,25.002,0,25.002
29/12/2020 16:00,26.088,0,26.088,5.538,0,5.538,20.55,0,20.55,30.959,0,30.959,5.538,0,5.538,25.421,0,25.421
29/12/2020 16:30,25.783,0,25.783,9.772,0,9.772,16.011,0,16.011,30.898,0,30.898,9.772,0,9.772,21.126,0,21.126
29/12/2020 17:00,23.101,0,23.101,9.759,0,9.759,13.342,0,13.342,28.728,0,28.728,9.759,0,9.759,18.969,0,18.969
29/12/2020 17:30,25.501,0,25.501,9.786,0,9.786,15.715,0,15.715,31.534,0,31.534,9.786,0,9.786,21.748,0,21.748
29/12/2020 18:00,27.2485,0,27.2485,9.7725,0,9.7725,17.476,0,17.476,33.5075,0,33.5075,9.7725,0,9.7725,23.735,0,23.735
29/12/2020 18:30,27.4285,0,27.4285,9.7835,0,9.7835,17.645,0,17.645,33.7745,0,33.7745,9.7835,0,9.7835,23.991,0,23.991
29/12/2020 19:00,26.732,0,26.732,9.785,0,9.785,16.947,0,16.947,32.926,0,32.926,9.785,0,9.785,23.141,0,23.141
29/12/2020 19:30,25.949,0,25.949,9.788,0,9.788,16.161,0,16.161,31.819,0,31.819,9.788,0,9.788,22.031,0,22.031
29/12/2020 20:00,24.524,0,24.524,9.803,0,9.803,14.721,0,14.721,30.325,0.0422,30.32502936,9.803,0,9.803,20.522,0.0422,20.52204339
29/12/2020 20:30,22.7345,0,22.7345,9.7955,0,9.7955,12.939,0,12.939,28.6585,0.1594,28.65894329,9.7955,0,9.7955,18.863,0.1594,18.86367349
29/12/2020 21:00,21.954,0,21.954,9.81,0,9.81,12.144,0,12.144,27.573,0,27.573,9.81,0,9.81,17.763,0,17.763
29/12/2020 21:30,20.858,0,20.858,9.811,0,9.811,11.047,0,11.047,26.648,0,26.648,9.811,0,9.811,16.837,0,16.837
29/12/2020 22:00,19.6329,0,19.6329,9.8075,0,9.8075,9.8254,0,9.8254,25.0965,0,25.0965,9.8075,0,9.8075,15.289,0,15.289
29/12/2020 22:30,10.5816,0,10.5816,1.93,0,1.93,8.6516,0,8.6516,15.775,0,15.775,1.93,0,1.93,13.845,0,13.845
29/12/2020 23:00,15.138,0,15.138,0.001,0,0.001,15.137,0,15.137,20.109,0,20.109,0.001,0,0.001,20.108,0,20.108
29/12/2020 23:30,15.872,0,15.872,0,0,0,15.872,0,15.872,19.843,0,19.843,0,0,0,19.843,0,19.843
30/12/2020 00:00,15.581,0,15.581,0,0,0,15.581,0,15.581,19.106,0,19.106,0,0,0,19.106,0,19.106
30/12/2020 00:30,15.134,0,15.134,0,0,0,15.134,0,15.134,18.536,0,18.536,0,0,0,18.536,0,18.536
30/12/2020 01:00,17.172,0,17.172,0,0,0,17.172,0,17.172,20.984,0,20.984,0,0,0,20.984,0,20.984
30/12/2020 01:30,17.392,0,17.392,0,0,0,17.392,0,17.392,22.016,0,22.016,0,0,0,22.016,0,22.016
30/12/2020 02:00,17.22,0,17.22,0,0,0,17.22,0,17.22,21.767,0,21.767,0,0,0,21.767,0,21.767
30/12/2020 02:30,16.71,0,16.71,0,0,0,16.71,0,16.71,21.105,0,21.105,0,0,0,21.105,0,21.105
30/12/2020 03:00,16.754,0,16.754,0,0,0,16.754,0,16.754,21.197,0,21.197,0,0,0,21.197,0,21.197
30/12/2020 03:30,16.544,0,16.544,0,0,0,16.544,0,16.544,20.292,0,20.292,0,0,0,20.292,0,20.292
30/12/2020 04:00,16.073,0,16.073,0,0,0,16.073,0,16.073,19.571,0,19.571,0,0,0,19.571,0,19.571
30/12/2020 04:30,15.561,0,15.561,0,0,0,15.561,0,15.561,18.942,0,18.942,0,0,0,18.942,0,18.942
30/12/2020 05:00,15.12,0,15.12,0,0,0,15.12,0,15.12,18.425,0,18.425,0,0,0,18.425,0,18.425
30/12/2020 05:30,14.727,0,14.727,0,0,0,14.727,0,14.727,17.94,0,17.94,0,0,0,17.94,0,17.94
30/12/2020 06:00,14.645,0,14.645,0,0,0,14.645,0,14.645,17.877,0,17.877,0,0,0,17.877,0,17.877
30/12/2020 06:30,14.794,0,14.794,0,0,0,14.794,0,14.794,18.108,0,18.108,0,0,0,18.108,0,18.108
30/12/2020 07:00,24.644,0,24.644,8.865,0,8.865,15.779,0,15.779,28.147,0,28.147,8.865,0,8.865,19.282,0,19.282
30/12/2020 07:30,8.3093,0,8.3093,0.5775,0,0.5775,7.7318,0,7.7318,12.0495,0,12.0495,0.5775,0,0.5775,11.472,0,11.472
30/12/2020 08:00,19.772,0,19.772,3.625,0,3.625,16.147,0,16.147,23.593,0,23.593,3.625,0,3.625,19.968,0,19.968
30/12/2020 08:30,13.9225,0,13.9225,0.0025,0,0.0025,13.92,0,13.92,18.0645,0,18.0645,0.0025,0,0.0025,18.062,0,18.062
30/12/2020 09:00,18.585,0,18.585,0.071,0,0.071,18.514,0,18.514,22.982,0,22.982,0.071,0,0.071,22.911,0,22.911
30/12/2020 09:30,19.6405,0,19.6405,0.1945,0,0.1945,19.446,0,19.446,24.2545,0,24.2545,0.1945,0,0.1945,24.06,0,24.06
30/12/2020 10:00,20.4845,0,20.4845,0.2395,0,0.2395,20.245,0,20.245,25.8885,0.5818,25.89503666,0.2395,0,0.2395,25.649,0.5818,25.65559768
30/12/2020 10:30,20.757,0,20.757,0.263,0,0.263,20.494,0,20.494,26.49,0.9408,26.50670113,0.263,0,0.263,26.227,0.9408,26.2438685
30/12/2020 11:00,21.1175,0,21.1175,0.2205,0,0.2205,20.897,0,20.897,27.0105,1.15,27.03497014,0.2205,0,0.2205,26.79,1.15,26.81467136
30/12/2020 11:30,21.3695,0,21.3695,0.2995,0,0.2995,21.07,0,21.07,27.2255,1.1386,27.24929834,0.2995,0,0.2995,26.926,1.1386,26.95006282
30/12/2020 12:00,21.5955,0,21.5955,0.4255,0,0.4255,21.17,0,21.17,27.5115,1.2346,27.53918789,0.4255,0,0.4255,27.086,1.2346,27.11412239
30/12/2020 12:30,21.5725,0,21.5725,0.3915,0,0.3915,21.181,0,21.181,27.6665,1.296,27.69683806,0.3915,0,0.3915,27.275,1.296,27.30577303
30/12/2020 13:00,21.906,0,21.906,0.306,0,0.306,21.6,0,21.6,28.087,1.296,28.11688434,0.306,0,0.306,27.781,1.296,27.81121315
30/12/2020 13:30,30.873,0,30.873,9.2,0,9.2,21.673,0,21.673,37.13,1.2364,37.15057987,9.2,0,9.2,27.93,1.2364,27.95735297
30/12/2020 14:00,13.4215,0,13.4215,0.2015,0,0.2015,13.22,0,13.22,19.6895,0.7776,19.70484895,0.2015,0,0.2015,19.488,0.7776,19.50350752
30/12/2020 14:30,22.0785,0,22.0785,0.1645,0,0.1645,21.914,0,21.914,28.2825,1.1482,28.30579745,0.1645,0,0.1645,28.118,1.1482,28.14143364
30/12/2020 15:00,21.8945,0,21.8945,0.0735,0,0.0735,21.821,0,21.821,28.0155,1.129,28.03823962,0.0735,0,0.0735,27.942,1.129,27.96479939
30/12/2020 15:30,22.162,0,22.162,0.064,0,0.064,22.098,0,22.098,28.319,1.1424,28.34203307,0.064,0,0.064,28.255,1.1424,28.2780852
30/12/2020 16:00,22.0695,0,22.0695,0.0245,0,0.0245,22.045,0,22.045,28.3135,1.1252,28.33584933,0.0245,0,0.0245,28.289,1.1252,28.31136867
30/12/2020 16:30,22.706,0.0596,22.70607822,0,0,0,22.706,0.0596,22.70607822,28.715,0.7008,28.72355037,0,0,0,28.715,0.7008,28.72355037
30/12/2020 17:00,33.509,0.286,33.51022049,9.167,0,9.167,24.342,0.286,24.34368008,38.881,0,38.881,9.167,0,9.167,29.714,0,29.714
30/12/2020 17:30,26.5655,0.0076,26.56550109,9.7775,0,9.7775,16.788,0.0076,16.78800172,32.4935,0,32.4935,9.7775,0,9.7775,22.716,0,22.716
30/12/2020 18:00,26.821,0,26.821,9.802,0,9.802,17.019,0,17.019,33.02,0,33.02,9.802,0,9.802,23.218,0,23.218
30/12/2020 18:30,27.1235,0,27.1235,9.8105,0,9.8105,17.313,0,17.313,33.3405,0,33.3405,9.8105,0,9.8105,23.53,0,23.53
30/12/2020 19:00,26.7965,0,26.7965,9.8205,0,9.8205,16.976,0,16.976,32.8605,0,32.8605,9.8205,0,9.8205,23.04,0,23.04
30/12/2020 19:30,25.754,0,25.754,9.837,0,9.837,15.917,0,15.917,31.708,0,31.708,9.837,0,9.837,21.871,0,21.871
30/12/2020 20:00,24.6265,0,24.6265,9.8325,0,9.8325,14.794,0,14.794,30.4745,0,30.4745,9.8325,0,9.8325,20.642,0,20.642
30/12/2020 20:30,22.7105,0,22.7105,9.8355,0,9.8355,12.875,0,12.875,29.0905,0.1996,29.09118475,9.8355,0,9.8355,19.255,0.1996,19.25603451
30/12/2020 21:00,21.099,0,21.099,9.179,0,9.179,11.92,0,11.92,27.25,0.0172,27.25000543,9.179,0,9.179,18.071,0.0172,18.07100819
30/12/2020 21:30,11.5265,0,11.5265,0.0065,0,0.0065,11.52,0,11.52,17.4925,0,17.4925,0.0065,0,0.0065,17.486,0,17.486
30/12/2020 22:00,19.441,0,19.441,0,0,0,19.441,0,19.441,25.242,0,25.242,0,0,0,25.242,0,25.242
30/12/2020 22:30,18.486,0,18.486,0,0,0,18.486,0,18.486,23.733,0,23.733,0,0,0,23.733,0,23.733
30/12/2020 23:00,17.493,0,17.493,0,0,0,17.493,0,17.493,21.79,0,21.79,0,0,0,21.79,0,21.79
30/12/2020 23:30,16.303,0,16.303,0,0,0,16.303,0,16.303,19.907,0,19.907,0,0,0,19.907,0,19.907
31/12/2020 00:00,15.909,0,15.909,0,0,0,15.909,0,15.909,19.394,0,19.394,0,0,0,19.394,0,19.394
31/12/2020 00:30,15.335,0,15.335,0,0,0,15.335,0,15.335,18.67,0,18.67,0,0,0,18.67,0,18.67
31/12/2020 01:00,17.284,0,17.284,0,0,0,17.284,0,17.284,21.659,0,21.659,0,0,0,21.659,0,21.659
31/12/2020 01:30,18.092,0,18.092,0,0,0,18.092,0,18.092,22.14,0,22.14,0,0,0,22.14,0,22.14
31/12/2020 02:00,18.019,0,18.019,0,0,0,18.019,0,18.019,21.888,0,21.888,0,0,0,21.888,0,21.888
31/12/2020 02:30,17.376,0,17.376,0,0,0,17.376,0,17.376,21.141,0,21.141,0,0,0,21.141,0,21.141
31/12/2020 03:00,17.463,0,17.463,0,0,0,17.463,0,17.463,21.277,0,21.277,0,0,0,21.277,0,21.277
31/12/2020 03:30,17.113,0,17.113,0,0,0,17.113,0,17.113,20.852,0,20.852,0,0,0,20.852,0,20.852
31/12/2020 04:00,16.176,0,16.176,0,0,0,16.176,0,16.176,20.329,0,20.329,0,0,0,20.329,0,20.329
31/12/2020 04:30,15.976,0,15.976,0,0,0,15.976,0,15.976,19.363,0,19.363,0,0,0,19.363,0,19.363
31/12/2020 05:00,15.47,0,15.47,0,0,0,15.47,0,15.47,18.835,0,18.835,0,0,0,18.835,0,18.835
31/12/2020 05:30,15.068,0,15.068,0,0,0,15.068,0,15.068,18.376,0,18.376,0,0,0,18.376,0,18.376
31/12/2020 06:00,15.056,0,15.056,0,0,0,15.056,0,15.056,18.388,0,18.388,0,0,0,18.388,0,18.388
31/12/2020 06:30,15.272,0,15.272,0,0,0,15.272,0,15.272,18.638,0,18.638,0,0,0,18.638,0,18.638
31/12/2020 07:00,16.095,0,16.095,0,0,0,16.095,0,16.095,20.025,0,20.025,0,0,0,20.025,0,20.025
31/12/2020 07:30,16.606,0,16.606,0,0,0,16.606,0,16.606,20.974,0,20.974,0,0,0,20.974,0,20.974
31/12/2020 08:00,16.729,0,16.729,0,0,0,16.729,0,16.729,21.18,0,21.18,0,0,0,21.18,0,21.18
31/12/2020 08:30,17.829,0,17.829,0.009,0,0.009,17.82,0,17.82,22.106,0,22.106,0.009,0,0.009,22.097,0,22.097
31/12/2020 09:00,21.0785,0,21.0785,2.1795,0,2.1795,18.899,0,18.899,25.6955,0.0058,25.69550065,2.1795,0,2.1795,23.516,0.0058,23.51600072
31/12/2020 09:30,23.7945,0,23.7945,5.7045,0,5.7045,18.09,0,18.09,28.3835,0,28.3835,5.7045,0,5.7045,22.679,0,22.679
31/12/2020 10:00,16.272,0,16.272,1.077,0,1.077,15.195,0,15.195,21.082,0,21.082,1.077,0,1.077,20.005,0,20.005
31/12/2020 10:30,21.4135,0,21.4135,1.3885,0,1.3885,20.025,0,20.025,26.0565,0,26.0565,1.3885,0,1.3885,24.668,0,24.668
31/12/2020 11:00,21.577,0.0058,21.57700078,1.451,0,1.451,20.126,0.0058,20.12600084,26.134,0,26.134,1.451,0,1.451,24.683,0,24.683
31/12/2020 11:30,21.6455,0,21.6455,1.7205,0,1.7205,19.925,0,19.925,25.9245,0,25.9245,1.7205,0,1.7205,24.204,0,24.204
31/12/2020 12:00,20.1855,0,20.1855,0.9195,0,0.9195,19.266,0,19.266,24.3285,0,24.3285,0.9195,0,0.9195,23.409,0,23.409
31/12/2020 12:30,21.4805,0,21.4805,1.2705,0,1.2705,20.21,0,20.21,25.5565,0,25.5565,1.2705,0,1.2705,24.286,0,24.286
31/12/2020 13:00,21.882,0,21.882,2.258,0,2.258,19.624,0,19.624,26.133,0.1594,26.13348613,2.258,0,2.258,23.875,0.1594,23.87553211
31/12/2020 13:30,19.618,0,19.618,1.797,0,1.797,17.821,0,17.821,24.752,0.7796,24.76427427,1.797,0,1.797,22.955,0.7796,22.96823461
31/12/2020 14:00,20.406,0,20.406,1.509,0,1.509,18.897,0,18.897,25.473,0.7084,25.48284834,1.509,0,1.509,23.964,0.7084,23.97446822
31/12/2020 14:30,20.1245,0,20.1245,1.6865,0,1.6865,18.438,0,18.438,25.0795,0.768,25.09125633,1.6865,0,1.6865,23.393,0.768,23.40560345
31/12/2020 15:00,21.385,0,21.385,3.641,0,3.641,17.744,0,17.744,26.217,0.5376,26.22251137,3.641,0,3.641,22.576,0.5376,22.5824
31/12/2020 15:30,20.586,0,20.586,4.602,0,4.602,15.984,0,15.984,25.601,0.48,25.60549943,4.602,0,4.602,20.999,0.48,21.00448526
31/12/2020 16:00,15.627,0,15.627,0.157,0,0.157,15.47,0,15.47,20.927,0.1708,20.927697,0.157,0,0.157,20.77,0.1708,20.77070227
31/12/2020 16:30,30.986,0,30.986,9.734,0,9.734,21.252,0,21.252,35.952,0,35.952,9.734,0,9.734,26.218,0,26.218
31/12/2020 17:00,22.8195,0,22.8195,9.7785,0,9.7785,13.041,0,13.041,28.1625,0,28.1625,9.7785,0,9.7785,18.384,0,18.384
31/12/2020 17:30,25.3775,0,25.3775,9.7945,0,9.7945,15.583,0,15.583,31.2255,0,31.2255,9.7945,0,9.7945,21.431,0,21.431
31/12/2020 18:00,26.774,0,26.774,9.809,0,9.809,16.965,0,16.965,32.96,0,32.96,9.809,0,9.809,23.151,0,23.151
31/12/2020 18:30,27.287,0,27.287,9.815,0,9.815,17.472,0,17.472,33.587,0,33.587,9.815,0,9.815,23.772,0,23.772
31/12/2020 19:00,26.834,0,26.834,9.829,0,9.829,17.005,0,17.005,33.274,0,33.274,9.829,0,9.829,23.445,0,23.445
31/12/2020 19:30,25.539,0,25.539,9.827,0,9.827,15.712,0,15.712,31.709,0.073,31.70908403,9.827,0,9.827,21.882,0.073,21.88212177
31/12/2020 20:00,24.4315,0,24.4315,9.8285,0,9.8285,14.603,0,14.603,30.2175,0,30.2175,9.8285,0,9.8285,20.389,0,20.389
31/12/2020 20:30,23.0455,0,23.0455,9.8245,0,9.8245,13.221,0,13.221,28.5075,0,28.5075,9.8245,0,9.8245,18.683,0,18.683
31/12/2020 21:00,16.5585,0,16.5585,4.4185,0,4.4185,12.14,0,12.14,21.6855,0,21.6855,4.4185,0,4.4185,17.267,0,17.267
31/12/2020 21:30,16.524,0,16.524,0,0,0,16.524,0,16.524,21.385,0,21.385,0,0,0,21.385,0,21.385
31/12/2020 22:00,20.118,0,20.118,0,0,0,20.118,0,20.118,24.635,0,24.635,0,0,0,24.635,0,24.635
31/12/2020 22:30,19.207,0,19.207,0,0,0,19.207,0,19.207,23.532,0,23.532,0,0,0,23.532,0,23.532
31/12/2020 23:00,18.256,0,18.256,0,0,0,18.256,0,18.256,22.243,0,22.243,0,0,0,22.243,0,22.243
31/12/2020 23:30,17.422,0,17.422,0,0,0,17.422,0,17.422,21.145,0,21.145,0,0,0,21.145,0,21.145
01/01/2021 00:00,17.535,0,17.535,0,0,0,17.535,0,17.535,21.285,0,21.285,0,0,0,21.285,0,21.285
01/01/2021 00:30,17.315,0,17.315,0,0,0,17.315,0,17.315,21.012,0,21.012,0,0,0,21.012,0,21.012
01/01/2021 01:00,19.173,0,19.173,0,0,0,19.173,0,19.173,23.975,0,23.975,0,0,0,23.975,0,23.975
01/01/2021 01:30,19.668,0,19.668,0,0,0,19.668,0,19.668,24.006,0,24.006,0,0,0,24.006,0,24.006
01/01/2021 02:00,19.2,0,19.2,0,0,0,19.2,0,19.2,23.334,0,23.334,0,0,0,23.334,0,23.334
01/01/2021 02:30,18.448,0,18.448,0,0,0,18.448,0,18.448,22.422,0,22.422,0,0,0,22.422,0,22.422
01/01/2021 03:00,18.366,0,18.366,0,0,0,18.366,0,18.366,22.362,0,22.362,0,0,0,22.362,0,22.362
01/01/2021 03:30,24.5625,0,24.5625,6.8115,0,6.8115,17.751,0,17.751,28.7075,0,28.7075,6.8115,0,6.8115,21.896,0,21.896
01/01/2021 04:00,14.9515,0,14.9515,4.5585,0,4.5585,10.393,0,10.393,18.6915,0,18.6915,4.5585,0,4.5585,14.133,0,14.133
01/01/2021 04:30,11.729,0,11.729,0,0,0,11.729,0,11.729,15.725,0,15.725,0,0,0,15.725,0,15.725
01/01/2021 05:00,15.713,0,15.713,0,0,0,15.713,0,15.713,19.766,0,19.766,0,0,0,19.766,0,19.766
01/01/2021 05:30,15.266,0,15.266,0,0,0,15.266,0,15.266,19.219,0,19.219,0,0,0,19.219,0,19.219
01/01/2021 06:00,15.153,0,15.153,0,0,0,15.153,0,15.153,19.05,0,19.05,0,0,0,19.05,0,19.05
01/01/2021 06:30,15.201,0,15.201,0,0,0,15.201,0,15.201,19.099,0,19.099,0,0,0,19.099,0,19.099
01/01/2021 07:00,15.548,0,15.548,0,0,0,15.548,0,15.548,19.559,0,19.559,0,0,0,19.559,0,19.559
01/01/2021 07:30,15.965,0,15.965,0,0,0,15.965,0,15.965,20.039,0,20.039,0,0,0,20.039,0,20.039
01/01/2021 08:00,15.55,0,15.55,0,0,0,15.55,0,15.55,19.543,0,19.543,0,0,0,19.543,0,19.543
01/01/2021 08:30,16.0075,0,16.0075,0.0205,0,0.0205,15.987,0,15.987,20.0845,0,20.0845,0.0205,0,0.0205,20.064,0,20.064
01/01/2021 09:00,17.099,0,17.099,0.185,0,0.185,16.914,0,16.914,21.121,0,21.121,0.185,0,0.185,20.936,0,20.936
01/01/2021 09:30,18.2965,0,18.2965,0.4045,0,0.4045,17.892,0,17.892,22.1405,0,22.1405,0.4045,0,0.4045,21.736,0,21.736
01/01/2021 10:00,19.166,0,19.166,0.594,0,0.594,18.572,0,18.572,23.191,0,23.191,0.594,0,0.594,22.597,0,22.597
01/01/2021 10:30,20.1475,0,20.1475,0.7705,0,0.7705,19.377,0,19.377,24.3135,0,24.3135,0.7705,0,0.7705,23.543,0,23.543
01/01/2021 11:00,20.452,0,20.452,1.016,0,1.016,19.436,0,19.436,25.565,0,25.565,1.016,0,1.016,24.549,0,24.549
01/01/2021 11:30,21.1195,0,21.1195,1.5355,0,1.5355,19.584,0,19.584,26.3415,0.0806,26.34162331,1.5355,0,1.5355,24.806,0.0806,24.80613094
01/01/2021 12:00,20.37,0,20.37,1.206,0,1.206,19.164,0,19.164,25.717,0.0922,25.71716528,1.206,0,1.206,24.511,0.0922,24.51117341
01/01/2021 12:30,21.1785,0,21.1785,1.1835,0,1.1835,19.995,0,19.995,26.6385,0.2324,26.63951373,1.1835,0,1.1835,25.455,0.2324,25.45606086
01/01/2021 13:00,21.4485,0,21.4485,1.0665,0,1.0665,20.382,0,20.382,27.0795,0.3014,27.08117727,1.0665,0,1.0665,26.013,0.3014,26.01474603
01/01/2021 13:30,22.0955,0,22.0955,1.3615,0,1.3615,20.734,0,20.734,27.6905,0.3072,27.69220399,1.3615,0,1.3615,26.329,0.3072,26.3307921
01/01/2021 14:00,21.6855,0,21.6855,1.2425,0,1.2425,20.443,0,20.443,27.2545,0.3092,27.25625387,1.2425,0,1.2425,26.012,0.3092,26.01383764
01/01/2021 14:30,20.758,0,20.758,0.892,0,0.892,19.866,0,19.866,26.153,0.0652,26.15308127,0.892,0,0.892,25.261,0.0652,25.26108414
01/01/2021 15:00,20.4605,0,20.4605,0.3175,0,0.3175,20.143,0,20.143,25.9115,0,25.9115,0.3175,0,0.3175,25.594,0,25.594
01/01/2021 15:30,21.3385,0,21.3385,0.1765,0,0.1765,21.162,0,21.162,26.8185,0.0442,26.81853642,0.1765,0,0.1765,26.642,0.0442,26.64203666
01/01/2021 16:00,21.872,0,21.872,0.082,0,0.082,21.79,0,21.79,27.2,0.002,27.20000007,0.082,0,0.082,27.118,0.002,27.11800007
01/01/2021 16:30,22.704,0,22.704,0.015,0,0.015,22.689,0,22.689,27.659,0,27.659,0.015,0,0.015,27.644,0,27.644
01/01/2021 17:00,24.005,0,24.005,0,0,0,24.005,0,24.005,29.236,0.048,29.2360394,0,0,0,29.236,0.048,29.2360394
01/01/2021 17:30,33.8515,0,33.8515,7.9735,0,7.9735,25.878,0,25.878,39.3245,0.839,39.33344914,7.9735,0,7.9735,31.351,0.839,31.36222444
01/01/2021 18:00,29.048,0,29.048,9.689,0,9.689,19.359,0,19.359,34.246,0.2534,34.24693749,9.689,0,9.689,24.557,0.2534,24.55830736
01/01/2021 18:30,27.4175,0,27.4175,9.7285,0,9.7285,17.689,0,17.689,32.5015,0,32.5015,9.7285,0,9.7285,22.773,0,22.773
01/01/2021 19:00,17.199,0.6124,17.20989932,1.013,0,1.013,16.186,0.6124,16.19758098,22.951,0,22.951,1.013,0,1.013,21.938,0,21.938
01/01/2021 19:30,23.56,0.1056,23.56023666,0,0,0,23.56,0.1056,23.56023666,29.361,0,29.361,0,0,0,29.361,0,29.361
01/01/2021 20:00,23.553,0,23.553,0,0,0,23.553,0,23.553,28.911,0,28.911,0,0,0,28.911,0,28.911
01/01/2021 20:30,22.155,0,22.155,0,0,0,22.155,0,22.155,27.228,0,27.228,0,0,0,27.228,0,27.228
01/01/2021 21:00,21.256,0,21.256,0,0,0,21.256,0,21.256,26.096,0,26.096,0,0,0,26.096,0,26.096
01/01/2021 21:30,20.306,0,20.306,0,0,0,20.306,0,20.306,24.878,0,24.878,0,0,0,24.878,0,24.878
01/01/2021 22:00,19.442,0,19.442,0,0,0,19.442,0,19.442,23.827,0,23.827,0,0,0,23.827,0,23.827
01/01/2021 22:30,18.28,0,18.28,0,0,0,18.28,0,18.28,22.408,0,22.408,0,0,0,22.408,0,22.408
01/01/2021 23:00,17.223,0,17.223,0,0,0,17.223,0,17.223,21.138,0,21.138,0,0,0,21.138,0,21.138
01/01/2021 23:30,18.58,0,18.58,2.848,0,2.848,15.732,0,15.732,22.543,0,22.543,2.848,0,2.848,19.695,0,19.695
02/01/2021 00:00,12.805,0,12.805,0,0,0,12.805,0,12.805,16.253,0,16.253,0,0,0,16.253,0,16.253
02/01/2021 00:30,15.095,0,15.095,0,0,0,15.095,0,15.095,18.395,0,18.395,0,0,0,18.395,0,18.395
02/01/2021 01:00,23.0185,0,23.0185,5.7655,0,5.7655,17.253,0,17.253,26.7725,0,26.7725,5.7655,0,5.7655,21.007,0,21.007
02/01/2021 01:30,17.6045,0,17.6045,5.5525,0,5.5525,12.052,0,12.052,21.4885,0,21.4885,5.5525,0,5.5525,15.936,0,15.936
02/01/2021 02:00,11.984,0,11.984,0,0,0,11.984,0,11.984,16.107,0,16.107,0,0,0,16.107,0,16.107
02/01/2021 02:30,17,0,17,0,0,0,17,0,17,21.396,0,21.396,0,0,0,21.396,0,21.396
02/01/2021 03:00,24.0105,0,24.0105,6.9495,0,6.9495,17.061,0,17.061,28.4575,0,28.4575,6.9495,0,6.9495,21.508,0,21.508
02/01/2021 03:30,15.1195,0,15.1195,5.2885,0,5.2885,9.831,0,9.831,19.5125,0,19.5125,5.2885,0,5.2885,14.224,0,14.224
02/01/2021 04:00,11.041,0,11.041,0,0,0,11.041,0,11.041,14.956,0,14.956,0,0,0,14.956,0,14.956
02/01/2021 04:30,16.0595,0,16.0595,0.0005,0,0.0005,16.059,0,16.059,19.5215,0,19.5215,0.0005,0,0.0005,19.521,0,19.521
02/01/2021 05:00,15.564,0,15.564,0,0,0,15.564,0,15.564,18.951,0,18.951,0,0,0,18.951,0,18.951
02/01/2021 05:30,15.131,0,15.131,0,0,0,15.131,0,15.131,18.449,0,18.449,0,0,0,18.449,0,18.449
02/01/2021 06:00,14.967,0,14.967,0,0,0,14.967,0,14.967,18.305,0,18.305,0,0,0,18.305,0,18.305
02/01/2021 06:30,16.1905,0,16.1905,1.5665,0,1.5665,14.624,0,14.624,20.1025,0,20.1025,1.5665,0,1.5665,18.536,0,18.536
02/01/2021 07:00,15.2595,0,15.2595,1.2645,0,1.2645,13.995,0,13.995,19.2755,0,19.2755,1.2645,0,1.2645,18.011,0,18.011
02/01/2021 07:30,14.598,0,14.598,0,0,0,14.598,0,14.598,18.82,0,18.82,0,0,0,18.82,0,18.82
02/01/2021 08:00,15.95,0,15.95,0,0,0,15.95,0,15.95,20.129,0,20.129,0,0,0,20.129,0,20.129
02/01/2021 08:30,16.4175,0,16.4175,0.0135,0,0.0135,16.404,0,16.404,20.7925,0,20.7925,0.0135,0,0.0135,20.779,0,20.779
02/01/2021 09:00,18.149,0,18.149,0.205,0,0.205,17.944,0,17.944,22.252,0,22.252,0.205,0,0.205,22.047,0,22.047
02/01/2021 09:30,19.3475,0,19.3475,0.6655,0,0.6655,18.682,0,18.682,24.2375,0,24.2375,0.6655,0,0.6655,23.572,0,23.572
02/01/2021 10:00,20.5395,0,20.5395,1.2125,0,1.2125,19.327,0,19.327,25.0045,0,25.0045,1.2125,0,1.2125,23.792,0,23.792
02/01/2021 10:30,20.6435,0,20.6435,1.4385,0,1.4385,19.205,0,19.205,24.9305,0,24.9305,1.4385,0,1.4385,23.492,0,23.492
02/01/2021 11:00,19.6935,0,19.6935,0.8235,0,0.8235,18.87,0,18.87,24.0455,0,24.0455,0.8235,0,0.8235,23.222,0,23.222
02/01/2021 11:30,22.4845,0,22.4845,2.2475,0,2.2475,20.237,0,20.237,26.5875,0,26.5875,2.2475,0,2.2475,24.34,0,24.34
02/01/2021 12:00,19.8165,0,19.8165,1.9145,0,1.9145,17.902,0,17.902,23.6185,0,23.6185,1.9145,0,1.9145,21.704,0,21.704
02/01/2021 12:30,23.7445,0,23.7445,5.7985,0,5.7985,17.946,0,17.946,28.2585,0,28.2585,5.7985,0,5.7985,22.46,0,22.46
02/01/2021 13:00,21.3585,0,21.3585,6.3705,0,6.3705,14.988,0,14.988,26.1595,0,26.1595,6.3705,0,6.3705,19.789,0,19.789
02/01/2021 13:30,15.075,0.3014,15.0780127,0.37,0,0.37,14.705,0.3014,14.70808849,19.847,0,19.847,0.37,0,0.37,19.477,0,19.477
02/01/2021 14:00,21.9115,0.8006,21.92612124,0.4345,0,0.4345,21.477,0.8006,21.49191684,26.0625,0,26.0625,0.4345,0,0.4345,25.628,0,25.628
02/01/2021 14:30,21.2285,0.238,21.22983411,0.3175,0,0.3175,20.911,0.238,20.91235436,25.7475,0,25.7475,0.3175,0,0.3175,25.43,0,25.43
02/01/2021 15:00,20.844,0,20.844,0.34,0,0.34,20.504,0,20.504,25.638,0,25.638,0.34,0,0.34,25.298,0,25.298
02/01/2021 15:30,20.8705,0,20.8705,0.1005,0,0.1005,20.77,0,20.77,25.7655,0.0576,25.76556438,0.1005,0,0.1005,25.665,0.0576,25.66506464
02/01/2021 16:00,21.465,0,21.465,0.078,0,0.078,21.387,0,21.387,26.334,0,26.334,0.078,0,0.078,26.256,0,26.256
02/01/2021 16:30,21.882,0,21.882,0.007,0,0.007,21.875,0,21.875,26.973,0,26.973,0.007,0,0.007,26.966,0,26.966
02/01/2021 17:00,29.308,0,29.308,5.996,0,5.996,23.312,0,23.312,34.777,0,34.777,5.996,0,5.996,28.781,0,28.781
02/01/2021 17:30,29.202,0,29.202,9.716,0,9.716,19.486,0,19.486,35.048,0,35.048,9.716,0,9.716,25.332,0,25.332
02/01/2021 18:00,26.7585,0,26.7585,9.7455,0,9.7455,17.013,0,17.013,33.0545,0,33.0545,9.7455,0,9.7455,23.309,0,23.309
02/01/2021 18:30,27.0395,0,27.0395,9.7785,0,9.7785,17.261,0,17.261,33.3645,0,33.3645,9.7785,0,9.7785,23.586,0,23.586
02/01/2021 19:00,17.5395,0,17.5395,0.9715,0,0.9715,16.568,0,16.568,23.7385,0,23.7385,0.9715,0,0.9715,22.767,0,22.767
02/01/2021 19:30,24.2325,0,24.2325,0.0005,0,0.0005,24.232,0,24.232,30.0735,0,30.0735,0.0005,0,0.0005,30.073,0,30.073
02/01/2021 20:00,24.06,0,24.06,0,0,0,24.06,0,24.06,29.666,0,29.666,0,0,0,29.666,0,29.666
02/01/2021 20:30,22.542,0,22.542,0,0,0,22.542,0,22.542,27.786,0,27.786,0,0,0,27.786,0,27.786
02/01/2021 21:00,21.5765,0,21.5765,0.0005,0,0.0005,21.576,0,21.576,26.5335,0,26.5335,0.0005,0,0.0005,26.533,0,26.533
02/01/2021 21:30,20.738,0,20.738,0.001,0,0.001,20.737,0,20.737,25.513,0,25.513,0.001,0,0.001,25.512,0,25.512
02/01/2021 22:00,19.7605,0,19.7605,0.0015,0,0.0015,19.759,0,19.759,24.3575,0,24.3575,0.0015,0,0.0015,24.356,0,24.356
02/01/2021 22:30,18.812,0,18.812,0,0,0,18.812,0,18.812,23.27,0,23.27,0,0,0,23.27,0,23.27
02/01/2021 23:00,17.269,0,17.269,0,0,0,17.269,0,17.269,21.984,0,21.984,0,0,0,21.984,0,21.984
02/01/2021 23:30,16.176,0,16.176,0,0,0,16.176,0,16.176,20.254,0,20.254,0,0,0,20.254,0,20.254
03/01/2021 00:00,16.075,0,16.075,0.001,0,0.001,16.074,0,16.074,19.687,0,19.687,0.001,0,0.001,19.686,0,19.686
03/01/2021 00:30,15.6905,0,15.6905,0.0005,0,0.0005,15.69,0,15.69,19.2005,0,19.2005,0.0005,0,0.0005,19.2,0,19.2
03/01/2021 01:00,17.7055,0,17.7055,0.0005,0,0.0005,17.705,0,17.705,21.6465,0,21.6465,0.0005,0,0.0005,21.646,0,21.646
03/01/2021 01:30,18.23,0,18.23,0,0,0,18.23,0,18.23,22.247,0,22.247,0,0,0,22.247,0,22.247
03/01/2021 02:00,18.165,0,18.165,0,0,0,18.165,0,18.165,22.103,0,22.103,0,0,0,22.103,0,22.103
03/01/2021 02:30,17.737,0,17.737,0,0,0,17.737,0,17.737,21.56,0,21.56,0,0,0,21.56,0,21.56
03/01/2021 03:00,17.818,0,17.818,0,0,0,17.818,0,17.818,21.684,0,21.684,0,0,0,21.684,0,21.684
03/01/2021 03:30,17.568,0,17.568,0,0,0,17.568,0,17.568,21.37,0,21.37,0,0,0,21.37,0,21.37
