Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/01/2021 04:00,16.978,0,16.978,0,0,0,16.978,0,16.978,20.672,0,20.672,0,0,0,20.672,0,20.672
03/01/2021 04:30,16.33,0,16.33,0,0,0,16.33,0,16.33,19.876,0,19.876,0,0,0,19.876,0,19.876
03/01/2021 05:00,15.8095,0,15.8095,0.0005,0,0.0005,15.809,0,15.809,19.2735,0,19.2735,0.0005,0,0.0005,19.273,0,19.273
03/01/2021 05:30,15.3935,0,15.3935,0.0005,0,0.0005,15.393,0,15.393,18.7615,0,18.7615,0.0005,0,0.0005,18.761,0,18.761
03/01/2021 06:00,15.0705,0,15.0705,0.0005,0,0.0005,15.07,0,15.07,18.4245,0,18.4245,0.0005,0,0.0005,18.424,0,18.424
03/01/2021 06:30,15.107,0,15.107,0.006,0,0.006,15.101,0,15.101,18.451,0,18.451,0.006,0,0.006,18.445,0,18.445
03/01/2021 07:00,18.374,0,18.374,2.813,0,2.813,15.561,0,15.561,21.804,0,21.804,2.813,0,2.813,18.991,0,18.991
03/01/2021 07:30,13.153,0,13.153,0.007,0,0.007,13.146,0,13.146,16.715,0,16.715,0.007,0,0.007,16.708,0,16.708
03/01/2021 08:00,15.7525,0,15.7525,0.0045,0,0.0045,15.748,0,15.748,19.2485,0,19.2485,0.0045,0,0.0045,19.244,0,19.244
03/01/2021 08:30,16.2605,0,16.2605,0.0055,0,0.0055,16.255,0,16.255,19.8735,0,19.8735,0.0055,0,0.0055,19.868,0,19.868
03/01/2021 09:00,17.209,0,17.209,0.033,0,0.033,17.176,0,17.176,21.007,0,21.007,0.033,0,0.033,20.974,0,20.974
03/01/2021 09:30,18.4505,0,18.4505,0.1585,0,0.1585,18.292,0,18.292,22.6205,0,22.6205,0.1585,0,0.1585,22.462,0,22.462
03/01/2021 10:00,19.916,0,19.916,0.272,0,0.272,19.644,0,19.644,24.518,0,24.518,0.272,0,0.272,24.246,0,24.246
03/01/2021 10:30,20.997,0,20.997,0.415,0,0.415,20.582,0,20.582,25.771,0,25.771,0.415,0,0.415,25.356,0,25.356
03/01/2021 11:00,21.754,0,21.754,0.636,0,0.636,21.118,0,21.118,26.602,0,26.602,0.636,0,0.636,25.966,0,25.966
03/01/2021 11:30,22.034,0,22.034,0.729,0,0.729,21.305,0,21.305,26.852,0,26.852,0.729,0,0.729,26.123,0,26.123
03/01/2021 12:00,21.972,0,21.972,0.38,0,0.38,21.592,0,21.592,26.859,0,26.859,0.38,0,0.38,26.479,0,26.479
03/01/2021 12:30,22.7775,0.0076,22.77750127,0.3775,0,0.3775,22.4,0.0076,22.40000129,27.6085,0,27.6085,0.3775,0,0.3775,27.231,0,27.231
03/01/2021 13:00,23.7665,0.0096,23.76650194,0.6335,0,0.6335,23.133,0.0096,23.13300199,28.6965,0,28.6965,0.6335,0,0.6335,28.063,0,28.063
03/01/2021 13:30,23.5385,0,23.5385,0.8595,0,0.8595,22.679,0,22.679,28.4995,0,28.4995,0.8595,0,0.8595,27.64,0,27.64
03/01/2021 14:00,22.758,0,22.758,0.625,0,0.625,22.133,0,22.133,27.707,0,27.707,0.625,0,0.625,27.082,0,27.082
03/01/2021 14:30,22.4125,0,22.4125,0.1705,0,0.1705,22.242,0,22.242,27.3735,0,27.3735,0.1705,0,0.1705,27.203,0,27.203
03/01/2021 15:00,22.7585,0,22.7585,0.0975,0,0.0975,22.661,0,22.661,27.6835,0,27.6835,0.0975,0,0.0975,27.586,0,27.586
03/01/2021 15:30,22.971,0,22.971,0.061,0,0.061,22.91,0,22.91,27.92,0,27.92,0.061,0,0.061,27.859,0,27.859
03/01/2021 16:00,23.43,0,23.43,0.025,0,0.025,23.405,0,23.405,28.495,0,28.495,0.025,0,0.025,28.47,0,28.47
03/01/2021 16:30,23.7635,0,23.7635,0.0035,0,0.0035,23.76,0,23.76,29.3985,0.3956,29.40116157,0.0035,0,0.0035,29.395,0.3956,29.39766189
03/01/2021 17:00,24.8555,0,24.8555,0.0015,0,0.0015,24.854,0,24.854,31.3825,0.9716,31.39753673,0.0015,0,0.0015,31.381,0.9716,31.39603745
03/01/2021 17:30,26.6265,0,26.6265,0.0015,0,0.0015,26.625,0,26.625,33.6795,1.225,33.70177065,0.0015,0,0.0015,33.678,1.225,33.70027165
03/01/2021 18:00,27.4255,0,27.4255,0.0005,0,0.0005,27.425,0,27.425,34.8315,1.3652,34.85824384,0.0005,0,0.0005,34.831,1.3652,34.85774422
03/01/2021 18:30,27.297,0,27.297,0,0,0,27.297,0,27.297,34.679,1.4112,34.70770126,0,0,0,34.679,1.4112,34.70770126
03/01/2021 19:00,26.304,0,26.304,0,0,0,26.304,0,26.304,33.6,1.2424,33.62296176,0,0,0,33.6,1.2424,33.62296176
03/01/2021 19:30,25.1615,0,25.1615,0.0005,0,0.0005,25.161,0,25.161,31.3045,0.2938,31.30587866,0.0005,0,0.0005,31.304,0.2938,31.30537868
03/01/2021 20:00,24.038,0,24.038,0.001,0,0.001,24.037,0,24.037,29.978,0.1748,29.97850962,0.001,0,0.001,29.977,0.1748,29.97750964
03/01/2021 20:30,22.3985,0,22.3985,0.0015,0,0.0015,22.397,0,22.397,28.3505,0.1612,28.35095829,0.0015,0,0.0015,28.349,0.1612,28.34945831
03/01/2021 21:00,21.3025,0,21.3025,0.0005,0,0.0005,21.302,0,21.302,27.0035,0.0212,27.00350832,0.0005,0,0.0005,27.003,0.0212,27.00300832
03/01/2021 21:30,20.289,0,20.289,0,0,0,20.289,0,20.289,25.741,0,25.741,0,0,0,25.741,0,25.741
03/01/2021 22:00,19.359,0,19.359,0,0,0,19.359,0,19.359,24.543,0,24.543,0,0,0,24.543,0,24.543
03/01/2021 22:30,18.223,0,18.223,0,0,0,18.223,0,18.223,23.134,0,23.134,0,0,0,23.134,0,23.134
03/01/2021 23:00,17.134,0,17.134,0,0,0,17.134,0,17.134,21.163,0,21.163,0,0,0,21.163,0,21.163
03/01/2021 23:30,20.002,0,20.002,4.204,0,4.204,15.798,0,15.798,23.523,0,23.523,4.204,0,4.204,19.319,0,19.319
04/01/2021 00:00,11.251,0,11.251,0.121,0,0.121,11.13,0,11.13,14.717,0,14.717,0.121,0,0.121,14.596,0,14.596
04/01/2021 00:30,24.5375,0,24.5375,9.7285,0,9.7285,14.809,0,14.809,27.7725,0,27.7725,9.7285,0,9.7285,18.044,0,18.044
04/01/2021 01:00,17.1033,0,17.1033,9.7495,0,9.7495,7.3538,0,7.3538,21.0155,0,21.0155,9.7495,0,9.7495,11.266,0,11.266
04/01/2021 01:30,16.8519,0,16.8519,8.8935,0,8.8935,7.9584,0,7.9584,20.8685,0,20.8685,8.8935,0,8.8935,11.975,0,11.975
04/01/2021 02:00,13.4662,0,13.4662,4.78,0,4.78,8.6862,0,8.6862,17.441,0,17.441,4.78,0,4.78,12.661,0,12.661
04/01/2021 02:30,22.118,0,22.118,9.598,0,9.598,12.52,0,12.52,25.82,0,25.82,9.598,0,9.598,16.222,0,16.222
04/01/2021 03:00,17.6706,0,17.6706,9.756,0,9.756,7.9146,0,7.9146,21.564,0,21.564,9.756,0,9.756,11.808,0,11.808
04/01/2021 03:30,16.3489,0,16.3489,9.0105,0,9.0105,7.3384,0,7.3384,20.1795,0,20.1795,9.0105,0,9.0105,11.169,0,11.169
04/01/2021 04:00,7.5718,0,7.5718,0.007,0,0.007,7.5648,0,7.5648,11.365,0,11.365,0.007,0,0.007,11.358,0,11.358
04/01/2021 04:30,23.5845,0,23.5845,7.6165,0,7.6165,15.968,0,15.968,27.0985,0,27.0985,7.6165,0,7.6165,19.482,0,19.482
04/01/2021 05:00,7.9245,0,7.9245,0.0135,0,0.0135,7.911,0,7.911,11.6645,0,11.6645,0.0135,0,0.0135,11.651,0,11.651
04/01/2021 05:30,14.921,0,14.921,0.009,0,0.009,14.912,0,14.912,18.908,0,18.908,0.009,0,0.009,18.899,0,18.899
04/01/2021 06:00,15.0675,0,15.0675,0.0105,0,0.0105,15.057,0,15.057,19.0855,0,19.0855,0.0105,0,0.0105,19.075,0,19.075
04/01/2021 06:30,15.512,0,15.512,0.012,0,0.012,15.5,0,15.5,19.659,0,19.659,0.012,0,0.012,19.647,0,19.647
04/01/2021 07:00,17.0845,0,17.0845,0.0085,0,0.0085,17.076,0,17.076,21.4355,0,21.4355,0.0085,0,0.0085,21.427,0,21.427
04/01/2021 07:30,17.8305,0,17.8305,0.0065,0,0.0065,17.824,0,17.824,22.8705,0,22.8705,0.0065,0,0.0065,22.864,0,22.864
04/01/2021 08:00,18.657,0,18.657,0.002,0,0.002,18.655,0,18.655,23.431,0,23.431,0.002,0,0.002,23.429,0,23.429
04/01/2021 08:30,19.8805,0,19.8805,0.0075,0,0.0075,19.873,0,19.873,24.8185,0,24.8185,0.0075,0,0.0075,24.811,0,24.811
04/01/2021 09:00,20.9525,0,20.9525,0.0545,0,0.0545,20.898,0,20.898,26.2465,0,26.2465,0.0545,0,0.0545,26.192,0,26.192
04/01/2021 09:30,21.9075,0,21.9075,0.1715,0,0.1715,21.736,0,21.736,27.5415,0.0192,27.54150669,0.1715,0,0.1715,27.37,0.0192,27.37000673
04/01/2021 10:00,22.9855,0.9908,23.00684452,0.6365,0,0.6365,22.349,0.9908,22.37095183,28.8395,0.0268,28.83951245,0.6365,0,0.6365,28.203,0.0268,28.20301273
04/01/2021 10:30,30.1365,0.6932,30.14447144,8.0965,0,8.0965,22.04,0.6932,22.05089854,36.1705,0,36.1705,8.0965,0,8.0965,28.074,0,28.074
04/01/2021 11:00,16.6335,0.2804,16.63586326,1.7675,0,1.7675,14.866,0.2804,14.86864419,22.6975,0,22.6975,1.7675,0,1.7675,20.93,0,20.93
04/01/2021 11:30,22.005,0.5798,22.01263712,1.273,0,1.273,20.732,0.5798,20.74010588,28.101,0,28.101,1.273,0,1.273,26.828,0,26.828
04/01/2021 12:00,24.2615,0.6336,24.26977196,2.8145,0,2.8145,21.447,0.6336,21.45635705,30.4245,0,30.4245,2.8145,0,2.8145,27.61,0,27.61
04/01/2021 12:30,30.729,0.574,30.73436053,10.585,0,10.585,20.144,0.574,20.15217636,37.004,0,37.004,10.585,0,10.585,26.419,0,26.419
04/01/2021 13:00,23.2155,0.0922,23.21568308,10.1765,0,10.1765,13.039,0.0922,13.03932597,29.7705,0,29.7705,10.1765,0,10.1765,19.594,0,19.594
04/01/2021 13:30,14.7275,0.1844,14.72865437,1.0435,0,1.0435,13.684,0.1844,13.68524239,21.3935,0,21.3935,1.0435,0,1.0435,20.35,0,20.35
04/01/2021 14:00,23.347,0.5876,23.35439322,0.545,0,0.545,22.802,0.5876,22.80956987,29.779,0,29.779,0.545,0,0.545,29.234,0,29.234
04/01/2021 14:30,23.2395,0.8486,23.25498833,0.2385,0,0.2385,23.001,0.8486,23.01664882,29.3935,0,29.3935,0.2385,0,0.2385,29.155,0,29.155
04/01/2021 15:00,23.4475,0.9868,23.4682558,0.1515,0,0.1515,23.296,0.9868,23.31689066,29.5615,0,29.5615,0.1515,0,0.1515,29.41,0,29.41
04/01/2021 15:30,23.196,0.9158,23.21407129,0.085,0,0.085,23.111,0.9158,23.1291377,29.413,0,29.413,0.085,0,0.085,29.328,0,29.328
04/01/2021 16:00,23.201,0.864,23.21708201,0.029,0,0.029,23.172,0.864,23.18810212,29.469,0,29.469,0.029,0,0.029,29.44,0,29.44
04/01/2021 16:30,23.7995,0.9082,23.81682236,0.0065,0,0.0065,23.793,0.9082,23.81032709,30.2075,0,30.2075,0.0065,0,0.0065,30.201,0,30.201
04/01/2021 17:00,30.896,0.9964,30.91206284,6.067,0,6.067,24.829,0.9964,24.84898497,37.574,0,37.574,6.067,0,6.067,31.507,0,31.507
04/01/2021 17:30,30.329,0.169,30.32947085,9.746,0,9.746,20.583,0.169,20.58369379,38.086,0.9158,38.09700888,9.746,0,9.746,28.34,0.9158,28.35479306
04/01/2021 18:00,27.712,0,27.712,9.768,0,9.768,17.944,0,17.944,35.826,0.9734,35.8392213,9.768,0,9.768,26.058,0.9734,26.0761744
04/01/2021 18:30,23.136,0,23.136,5.249,0,5.249,17.887,0,17.887,31.102,0.8506,31.11362924,5.249,0,5.249,25.853,0.8506,25.86698918
04/01/2021 19:00,21.684,0,21.684,0.004,0,0.004,21.68,0,21.68,29.62,0.8698,29.63276821,0.004,0,0.004,29.616,0.8698,29.62876994
04/01/2021 19:30,25.7325,0,25.7325,0.0055,0,0.0055,25.727,0,25.727,33.3595,0.7258,33.36739465,0.0055,0,0.0055,33.354,0.7258,33.36189595
04/01/2021 20:00,24.561,0,24.561,0.007,0,0.007,24.554,0,24.554,31.965,0.4166,31.96771466,0.007,0,0.007,31.958,0.4166,31.96071525
04/01/2021 20:30,23.5035,0,23.5035,0.0045,0,0.0045,23.499,0,23.499,30.4235,0.1402,30.42382304,0.0045,0,0.0045,30.419,0.1402,30.41932309
04/01/2021 21:00,21.871,0.1132,21.87129295,0.01,0,0.01,21.861,0.1132,21.86129308,27.717,0.0096,27.71700166,0.01,0,0.01,27.707,0.0096,27.70700166
04/01/2021 21:30,21.4525,0.1766,21.45322689,0.0075,0,0.0075,21.445,0.1766,21.44572714,26.7685,0,26.7685,0.0075,0,0.0075,26.761,0,26.761
04/01/2021 22:00,20.529,0.409,20.53307386,0.01,0,0.01,20.519,0.409,20.52307584,25.675,0,25.675,0.01,0,0.01,25.665,0,25.665
04/01/2021 22:30,19.208,1.5532,19.27069522,0.006,0,0.006,19.202,1.5532,19.26471475,24.256,0,24.256,0.006,0,0.006,24.25,0,24.25
04/01/2021 23:00,17.6335,0,17.6335,0.0045,0,0.0045,17.629,0,17.629,23.0175,0,23.0175,0.0045,0,0.0045,23.013,0,23.013
04/01/2021 23:30,16.146,0,16.146,0.008,0,0.008,16.138,0,16.138,21.222,0,21.222,0.008,0,0.008,21.214,0,21.214
05/01/2021 00:00,15.637,0,15.637,0.008,0,0.008,15.629,0,15.629,20.556,0,20.556,0.008,0,0.008,20.548,0,20.548
05/01/2021 00:30,15.114,0,15.114,0.006,0,0.006,15.108,0,15.108,19.905,0,19.905,0.006,0,0.006,19.899,0,19.899
05/01/2021 01:00,17.2195,0,17.2195,0.0045,0,0.0045,17.215,0,17.215,22.4935,0,22.4935,0.0045,0,0.0045,22.489,0,22.489
05/01/2021 01:30,18.185,0,18.185,0.007,0,0.007,18.178,0,18.178,23.223,0,23.223,0.007,0,0.007,23.216,0,23.216
05/01/2021 02:00,22.6595,0,22.6595,4.5095,0,4.5095,18.15,0,18.15,27.5435,0,27.5435,4.5095,0,4.5095,23.034,0,23.034
05/01/2021 02:30,13.145,0,13.145,0.002,0,0.002,13.143,0,13.143,17.876,0,17.876,0.002,0,0.002,17.874,0,17.874
05/01/2021 03:00,17.632,0,17.632,0.003,0,0.003,17.629,0,17.629,22.434,0,22.434,0.003,0,0.003,22.431,0,22.431
05/01/2021 03:30,17.418,0,17.418,0.004,0,0.004,17.414,0,17.414,22.159,0,22.159,0.004,0,0.004,22.155,0,22.155
05/01/2021 04:00,17.0875,0,17.0875,0.0025,0,0.0025,17.085,0,17.085,21.6715,0,21.6715,0.0025,0,0.0025,21.669,0,21.669
05/01/2021 04:30,16.7575,0,16.7575,0.0025,0,0.0025,16.755,0,16.755,20.5025,0,20.5025,0.0025,0,0.0025,20.5,0,20.5
05/01/2021 05:00,16.402,0,16.402,0.003,0,0.003,16.399,0,16.399,20.078,0,20.078,0.003,0,0.003,20.075,0,20.075
05/01/2021 05:30,16.0085,0,16.0085,0.0015,0,0.0015,16.007,0,16.007,19.6585,0,19.6585,0.0015,0,0.0015,19.657,0,19.657
05/01/2021 06:00,16.195,0,16.195,0,0,0,16.195,0,16.195,19.874,0,19.874,0,0,0,19.874,0,19.874
05/01/2021 06:30,16.3865,0,16.3865,0.0005,0,0.0005,16.386,0,16.386,20.1625,0,20.1625,0.0005,0,0.0005,20.162,0,20.162
05/01/2021 07:00,17.77,0,17.77,0.001,0,0.001,17.769,0,17.769,21.841,0,21.841,0.001,0,0.001,21.84,0,21.84
05/01/2021 07:30,27.0305,0,27.0305,8.4155,0,8.4155,18.615,0,18.615,31.3615,0,31.3615,8.4155,0,8.4155,22.946,0,22.946
05/01/2021 08:00,11.5845,0,11.5845,1.0455,0,1.0455,10.539,0,10.539,16.2655,0,16.2655,1.0455,0,1.0455,15.22,0,15.22
05/01/2021 08:30,22.0825,0,22.0825,3.3495,0,3.3495,18.733,0,18.733,27.2885,0.0154,27.28850435,3.3495,0,3.3495,23.939,0.0154,23.93900495
05/01/2021 09:00,21.81,0,21.81,4.09,0,4.09,17.72,0,17.72,26.759,0.0902,26.75915202,4.09,0,4.09,22.669,0.0902,22.66917945
05/01/2021 09:30,28.247,0,28.247,10,0,10,18.247,0,18.247,32.938,0,32.938,10,0,10,22.938,0,22.938
05/01/2021 10:00,15.362,0,15.362,2.34,0,2.34,13.022,0,13.022,20.202,0,20.202,2.34,0,2.34,17.862,0,17.862
05/01/2021 10:30,31.456,0.1804,31.45651729,10.787,0,10.787,20.669,0.1804,20.66978725,36.102,0,36.102,10.787,0,10.787,25.315,0,25.315
05/01/2021 11:00,16.4625,1.8586,16.56708484,4.6335,0,4.6335,11.829,1.8586,11.97412356,21.7085,0,21.7085,4.6335,0,4.6335,17.075,0,17.075
05/01/2021 11:30,19.6095,1.0292,19.63649009,2.1305,0,2.1305,17.479,1.0292,17.5092745,24.9745,0,24.9745,2.1305,0,2.1305,22.844,0,22.844
05/01/2021 12:00,26.6085,0.0904,26.60865356,7.0205,0,7.0205,19.588,0.0904,19.5882086,31.8475,0,31.8475,7.0205,0,7.0205,24.827,0,24.827
05/01/2021 12:30,26.7655,0,26.7655,12.2215,0,12.2215,14.544,0,14.544,32.1395,0,32.1395,12.2215,0,12.2215,19.918,0,19.918
05/01/2021 13:00,20.3705,0,20.3705,10.3385,0,10.3385,10.032,0,10.032,25.8625,0,25.8625,10.3385,0,10.3385,15.524,0,15.524
05/01/2021 13:30,13.9015,0,13.9015,2.4065,0,2.4065,11.495,0,11.495,19.5955,0,19.5955,2.4065,0,2.4065,17.189,0,17.189
05/01/2021 14:00,21.345,0,21.345,2.202,0,2.202,19.143,0,19.143,26.817,0,26.817,2.202,0,2.202,24.615,0,24.615
05/01/2021 14:30,21.0325,0.002,21.0325001,1.9135,0,1.9135,19.119,0.002,19.1190001,26.4495,0,26.4495,1.9135,0,1.9135,24.536,0,24.536
05/01/2021 15:00,20.191,0,20.191,1.306,0,1.306,18.885,0,18.885,25.837,0,25.837,1.306,0,1.306,24.531,0,24.531
05/01/2021 15:30,20.3855,0,20.3855,0.9725,0,0.9725,19.413,0,19.413,26.3805,0,26.3805,0.9725,0,0.9725,25.408,0,25.408
05/01/2021 16:00,20.6205,0.002,20.6205001,0.5465,0,0.5465,20.074,0.002,20.0740001,26.7085,0,26.7085,0.5465,0,0.5465,26.162,0,26.162
05/01/2021 16:30,21.3685,0.1056,21.36876093,0.1045,0,0.1045,21.264,0.1056,21.26426221,27.6235,0,27.6235,0.1045,0,0.1045,27.519,0,27.519
05/01/2021 17:00,32.8825,0.2284,32.88329322,9.4565,0,9.4565,23.426,0.2284,23.42711341,39.7155,0.6394,39.72064668,9.4565,0,9.4565,30.259,0.6394,30.2657548
05/01/2021 17:30,26.0105,0,26.0105,9.7505,0,9.7505,16.26,0,16.26,33.7895,1.0772,33.80666606,9.7505,0,9.7505,24.039,1.0772,24.06312284
05/01/2021 18:00,27.256,0,27.256,9.782,0,9.782,17.474,0,17.474,35.433,1.0214,35.4477185,9.782,0,9.782,25.651,1.0214,25.67132757
05/01/2021 18:30,27.646,0,27.646,9.794,0,9.794,17.852,0,17.852,35.908,1.1328,35.92586394,9.794,0,9.794,26.114,1.1328,26.13855834
05/01/2021 19:00,27.185,0,27.185,9.797,0,9.797,17.388,0,17.388,35.315,0.9466,35.32768428,9.797,0,9.797,25.518,0.9466,25.53555121
05/01/2021 19:30,17.5135,0.025,17.51351784,1.1955,0,1.1955,16.318,0.025,16.31801915,24.9215,0.2822,24.9230977,1.1955,0,1.1955,23.726,0.2822,23.7276782
05/01/2021 20:00,23.6135,0.359,23.61622881,0.0055,0,0.0055,23.608,0.359,23.61072945,30.1725,0,30.1725,0.0055,0,0.0055,30.167,0,30.167
05/01/2021 20:30,23.475,0.2074,23.47591616,0.003,0,0.003,23.472,0.2074,23.47291628,29.646,0,29.646,0.003,0,0.003,29.643,0,29.643
05/01/2021 21:00,22.3985,0.048,22.39855143,0.0055,0,0.0055,22.393,0.048,22.39305144,28.2905,0,28.2905,0.0055,0,0.0055,28.285,0,28.285
05/01/2021 21:30,21.3055,0,21.3055,0.0025,0,0.0025,21.303,0,21.303,26.9675,0,26.9675,0.0025,0,0.0025,26.965,0,26.965
05/01/2021 22:00,19.725,0,19.725,0.003,0,0.003,19.722,0,19.722,25.644,0,25.644,0.003,0,0.003,25.641,0,25.641
05/01/2021 22:30,18.3905,0,18.3905,0.0045,0,0.0045,18.386,0,18.386,24.2505,0,24.2505,0.0045,0,0.0045,24.246,0,24.246
05/01/2021 23:00,17.0085,0,17.0085,0.0035,0,0.0035,17.005,0,17.005,22.5385,0,22.5385,0.0035,0,0.0035,22.535,0,22.535
05/01/2021 23:30,15.5325,0,15.5325,0.0035,0,0.0035,15.529,0,15.529,20.6955,0,20.6955,0.0035,0,0.0035,20.692,0,20.692
06/01/2021 00:00,15.114,0,15.114,0.003,0,0.003,15.111,0,15.111,20.136,0,20.136,0.003,0,0.003,20.133,0,20.133
06/01/2021 00:30,14.7475,0,14.7475,0.0025,0,0.0025,14.745,0,14.745,19.6485,0,19.6485,0.0025,0,0.0025,19.646,0,19.646
06/01/2021 01:00,16.827,0,16.827,0.004,0,0.004,16.823,0,16.823,22.222,0,22.222,0.004,0,0.004,22.218,0,22.218
06/01/2021 01:30,17.3665,0,17.3665,0.0035,0,0.0035,17.363,0,17.363,22.9125,0,22.9125,0.0035,0,0.0035,22.909,0,22.909
06/01/2021 02:00,17.3635,0,17.3635,0.0035,0,0.0035,17.36,0,17.36,22.8535,0,22.8535,0.0035,0,0.0035,22.85,0,22.85
06/01/2021 02:30,19.1675,0,19.1675,2.2305,0,2.2305,16.937,0,16.937,24.5545,0,24.5545,2.2305,0,2.2305,22.324,0,22.324
06/01/2021 03:00,15.5825,0,15.5825,0.6685,0,0.6685,14.914,0,14.914,20.9555,0,20.9555,0.6685,0,0.6685,20.287,0,20.287
06/01/2021 03:30,16.0735,0,16.0735,0.0005,0,0.0005,16.073,0,16.073,21.3945,0,21.3945,0.0005,0,0.0005,21.394,0,21.394
06/01/2021 04:00,16.253,0,16.253,0.001,0,0.001,16.252,0,16.252,21.471,0,21.471,0.001,0,0.001,21.47,0,21.47
06/01/2021 04:30,15.877,0,15.877,0,0,0,15.877,0,15.877,20.949,0,20.949,0,0,0,20.949,0,20.949
06/01/2021 05:00,15.467,0,15.467,0,0,0,15.467,0,15.467,20.525,0,20.525,0,0,0,20.525,0,20.525
06/01/2021 05:30,18.405,0,18.405,3.223,0,3.223,15.182,0,15.182,23.385,0,23.385,3.223,0,3.223,20.162,0,20.162
06/01/2021 06:00,11.9055,0,11.9055,0.0075,0,0.0075,11.898,0,11.898,16.9745,0,16.9745,0.0075,0,0.0075,16.967,0,16.967
06/01/2021 06:30,19.108,0,19.108,3.681,0,3.681,15.427,0,15.427,24.223,0,24.223,3.681,0,3.681,20.542,0,20.542
06/01/2021 07:00,16.895,0,16.895,3.814,0,3.814,13.081,0,13.081,22.392,0,22.392,3.814,0,3.814,18.578,0,18.578
06/01/2021 07:30,13.969,0,13.969,0.003,0,0.003,13.966,0,13.966,19.75,0,19.75,0.003,0,0.003,19.747,0,19.747
06/01/2021 08:00,19.877,0,19.877,1.577,0,1.577,18.3,0,18.3,25.823,0.167,25.82354,1.577,0,1.577,24.246,0.167,24.24657512
06/01/2021 08:30,27.7045,0,27.7045,9.7665,0,9.7665,17.938,0,17.938,33.6085,0.242,33.60937126,9.7665,0,9.7665,23.842,0.242,23.84322814
06/01/2021 09:00,20.539,0,20.539,9.85,0,9.85,10.689,0,10.689,26.811,0.2822,26.81248511,9.85,0,9.85,16.961,0.2822,16.96334748
06/01/2021 09:30,12.688,0,12.688,1.327,0,1.327,11.361,0,11.361,19.11,0.7334,19.12406797,1.327,0,1.327,17.783,0.7334,17.79811688
06/01/2021 10:00,21.086,0,21.086,0.78,0,0.78,20.306,0,20.306,27.184,0.0884,27.18414373,0.78,0,0.78,26.404,0.0884,26.40414798
06/01/2021 10:30,22.3515,0,22.3515,1.1645,0,1.1645,21.187,0,21.187,28.2655,0,28.2655,1.1645,0,1.1645,27.101,0,27.101
06/01/2021 11:00,21.866,0,21.866,1.036,0,1.036,20.83,0,20.83,27.839,0,27.839,1.036,0,1.036,26.803,0,26.803
06/01/2021 11:30,22.3065,0,22.3065,1.2245,0,1.2245,21.082,0,21.082,28.0775,0,28.0775,1.2245,0,1.2245,26.853,0,26.853
06/01/2021 12:00,25.0705,0,25.0705,3.9245,0,3.9245,21.146,0,21.146,30.6935,0,30.6935,3.9245,0,3.9245,26.769,0,26.769
06/01/2021 12:30,28.3915,0,28.3915,9.9205,0,9.9205,18.471,0,18.471,34.0545,0,34.0545,9.9205,0,9.9205,24.134,0,24.134
06/01/2021 13:00,17.398,0,17.398,4.59,0,4.59,12.808,0,12.808,23.116,0,23.116,4.59,0,4.59,18.526,0,18.526
06/01/2021 13:30,19.3615,0,19.3615,1.0775,0,1.0775,18.284,0,18.284,25.1335,0,25.1335,1.0775,0,1.0775,24.056,0,24.056
06/01/2021 14:00,22.7355,0,22.7355,0.9005,0,0.9005,21.835,0,21.835,28.5795,0,28.5795,0.9005,0,0.9005,27.679,0,27.679
06/01/2021 14:30,22.3895,0,22.3895,0.6015,0,0.6015,21.788,0,21.788,28.3085,0,28.3085,0.6015,0,0.6015,27.707,0,27.707
06/01/2021 15:00,22.18,0,22.18,0.21,0,0.21,21.97,0,21.97,27.974,0,27.974,0.21,0,0.21,27.764,0,27.764
06/01/2021 15:30,22.499,0,22.499,0.206,0,0.206,22.293,0,22.293,28.345,0,28.345,0.206,0,0.206,28.139,0,28.139
06/01/2021 16:00,22.6025,0,22.6025,0.1345,0,0.1345,22.468,0,22.468,28.4165,0,28.4165,0.1345,0,0.1345,28.282,0,28.282
06/01/2021 16:30,23.129,0,23.129,0.068,0,0.068,23.061,0,23.061,29.062,0,29.062,0.068,0,0.068,28.994,0,28.994
06/01/2021 17:00,34.0215,0.0192,34.02150542,9.6895,0,9.6895,24.332,0.0192,24.33200758,39.9175,0,39.9175,9.6895,0,9.6895,30.228,0,30.228
06/01/2021 17:30,26.65,0,26.65,9.761,0,9.761,16.889,0,16.889,32.985,0,32.985,9.761,0,9.761,23.224,0,23.224
06/01/2021 18:00,28.2765,0,28.2765,9.7905,0,9.7905,18.486,0,18.486,34.8315,0,34.8315,9.7905,0,9.7905,25.041,0,25.041
06/01/2021 18:30,28.24,0,28.24,9.807,0,9.807,18.433,0,18.433,34.825,0,34.825,9.807,0,9.807,25.018,0,25.018
06/01/2021 19:00,20.0035,0,20.0035,2.2315,0,2.2315,17.772,0,17.772,26.3135,0,26.3135,2.2315,0,2.2315,24.082,0,24.082
06/01/2021 19:30,23.952,0,23.952,0,0,0,23.952,0,23.952,29.97,0,29.97,0,0,0,29.97,0,29.97
06/01/2021 20:00,24.764,0,24.764,0,0,0,24.764,0,24.764,30.854,0,30.854,0,0,0,30.854,0,30.854
06/01/2021 20:30,23.449,0.0192,23.44900786,0,0,0,23.449,0.0192,23.44900786,29.213,0,29.213,0,0,0,29.213,0,29.213
06/01/2021 21:00,22.111,0,22.111,0,0,0,22.111,0,22.111,27.79,0.0844,27.79012816,0,0,0,27.79,0.0844,27.79012816
06/01/2021 21:30,20.803,0,20.803,0,0,0,20.803,0,20.803,26.801,0.19,26.80167347,0,0,0,26.801,0.19,26.80167347
06/01/2021 22:00,19.972,0,19.972,0,0,0,19.972,0,19.972,25.029,0.025,25.02901249,0,0,0,25.029,0.025,25.02901249
06/01/2021 22:30,18.996,0,18.996,0,0,0,18.996,0,18.996,23.543,0,23.543,0,0,0,23.543,0,23.543
06/01/2021 23:00,17.561,0,17.561,0,0,0,17.561,0,17.561,21.8,0,21.8,0,0,0,21.8,0,21.8
06/01/2021 23:30,16.118,0,16.118,0,0,0,16.118,0,16.118,20.1,0,20.1,0,0,0,20.1,0,20.1
07/01/2021 00:00,15.548,0,15.548,0,0,0,15.548,0,15.548,19.425,0,19.425,0,0,0,19.425,0,19.425
07/01/2021 00:30,15.235,0,15.235,0,0,0,15.235,0,15.235,18.972,0,18.972,0,0,0,18.972,0,18.972
07/01/2021 01:00,17.298,0,17.298,0,0,0,17.298,0,17.298,21.484,0,21.484,0,0,0,21.484,0,21.484
07/01/2021 01:30,18.004,0,18.004,0,0,0,18.004,0,18.004,22.365,0,22.365,0,0,0,22.365,0,22.365
07/01/2021 02:00,17.944,0,17.944,0,0,0,17.944,0,17.944,22.254,0,22.254,0,0,0,22.254,0,22.254
07/01/2021 02:30,17.633,0,17.633,0,0,0,17.633,0,17.633,21.825,0,21.825,0,0,0,21.825,0,21.825
07/01/2021 03:00,17.791,0,17.791,0,0,0,17.791,0,17.791,22.051,0,22.051,0,0,0,22.051,0,22.051
07/01/2021 03:30,17.595,0,17.595,0,0,0,17.595,0,17.595,21.765,0,21.765,0,0,0,21.765,0,21.765
07/01/2021 04:00,17.084,0,17.084,0,0,0,17.084,0,17.084,21.176,0,21.176,0,0,0,21.176,0,21.176
07/01/2021 04:30,16.546,0,16.546,0,0,0,16.546,0,16.546,20.54,0,20.54,0,0,0,20.54,0,20.54
07/01/2021 05:00,16.294,0,16.294,0,0,0,16.294,0,16.294,20.221,0,20.221,0,0,0,20.221,0,20.221
07/01/2021 05:30,15.801,0,15.801,0,0,0,15.801,0,15.801,19.723,0,19.723,0,0,0,19.723,0,19.723
07/01/2021 06:00,15.896,0,15.896,0,0,0,15.896,0,15.896,19.86,0,19.86,0,0,0,19.86,0,19.86
07/01/2021 06:30,16.295,0,16.295,0,0,0,16.295,0,16.295,20.3,0,20.3,0,0,0,20.3,0,20.3
07/01/2021 07:00,17.516,0,17.516,0,0,0,17.516,0,17.516,21.877,0,21.877,0,0,0,21.877,0,21.877
07/01/2021 07:30,18.348,0,18.348,0,0,0,18.348,0,18.348,23.067,0,23.067,0,0,0,23.067,0,23.067
07/01/2021 08:00,18.842,0,18.842,0,0,0,18.842,0,18.842,23.973,0.0076,23.9730012,0,0,0,23.973,0.0076,23.9730012
07/01/2021 08:30,19.9335,0,19.9335,0.0145,0,0.0145,19.919,0,19.919,25.2795,0,25.2795,0.0145,0,0.0145,25.265,0,25.265
07/01/2021 09:00,21.1795,0,21.1795,0.1925,0,0.1925,20.987,0,20.987,26.8245,0,26.8245,0.1925,0,0.1925,26.632,0,26.632
07/01/2021 09:30,27.7025,0,27.7025,6.0565,0,6.0565,21.646,0,21.646,33.2655,0,33.2655,6.0565,0,6.0565,27.209,0,27.209
07/01/2021 10:00,24.837,0,24.837,8.818,0,8.818,16.019,0,16.019,30.354,0,30.354,8.818,0,8.818,21.536,0,21.536
07/01/2021 10:30,22.3925,0,22.3925,9.2925,0,9.2925,13.1,0,13.1,28.2125,0.8084,28.22407956,9.2925,0,9.2925,18.92,0.8084,18.93726249
07/01/2021 11:00,19.4565,0,19.4565,6.8405,0,6.8405,12.616,0,12.616,24.5985,0.313,24.60049128,6.8405,0,6.8405,17.758,0.313,17.76075823
07/01/2021 11:30,17.203,0,17.203,2.551,0,2.551,14.652,0,14.652,21.889,0,21.889,2.551,0,2.551,19.338,0,19.338
07/01/2021 12:00,21.247,0,21.247,2.619,0,2.619,18.628,0,18.628,25.633,0,25.633,2.619,0,2.619,23.014,0,23.014
07/01/2021 12:30,21.342,0,21.342,2.914,0,2.914,18.428,0,18.428,25.715,0,25.715,2.914,0,2.914,22.801,0,22.801
07/01/2021 13:00,22.8335,0,22.8335,4.6015,0,4.6015,18.232,0,18.232,27.2985,0,27.2985,4.6015,0,4.6015,22.697,0,22.697
07/01/2021 13:30,27.2495,0,27.2495,10.6395,0,10.6395,16.61,0,16.61,31.5865,0,31.5865,10.6395,0,10.6395,20.947,0,20.947
07/01/2021 14:00,12.3175,0,12.3175,2.1995,0,2.1995,10.118,0,10.118,16.9965,0,16.9965,2.1995,0,2.1995,14.797,0,14.797
07/01/2021 14:30,19.8725,0,19.8725,1.8525,0,1.8525,18.02,0,18.02,24.4555,0,24.4555,1.8525,0,1.8525,22.603,0,22.603
07/01/2021 15:00,19.5115,0,19.5115,1.4045,0,1.4045,18.107,0,18.107,24.3695,0,24.3695,1.4045,0,1.4045,22.965,0,22.965
07/01/2021 15:30,19.512,0,19.512,0.938,0,0.938,18.574,0,18.574,24.412,0,24.412,0.938,0,0.938,23.474,0,23.474
07/01/2021 16:00,25.7215,0,25.7215,6.1525,0,6.1525,19.569,0,19.569,30.7975,0,30.7975,6.1525,0,6.1525,24.645,0,24.645
07/01/2021 16:30,21.3265,0,21.3265,6.2065,0,6.2065,15.12,0,15.12,26.6945,0.023,26.69450991,6.2065,0,6.2065,20.488,0.023,20.48801291
07/01/2021 17:00,26.7765,0.0038,26.77650027,9.7635,0,9.7635,17.013,0.0038,17.01300042,32.2735,0,32.2735,9.7635,0,9.7635,22.51,0,22.51
07/01/2021 17:30,25.448,0,25.448,9.773,0,9.773,15.675,0,15.675,31.598,0,31.598,9.773,0,9.773,21.825,0,21.825
07/01/2021 18:00,27.5295,0,27.5295,9.7965,0,9.7965,17.733,0,17.733,34.0745,0,34.0745,9.7965,0,9.7965,24.278,0,24.278
07/01/2021 18:30,28.16,0,28.16,9.813,0,9.813,18.347,0,18.347,34.814,0,34.814,9.813,0,9.813,25.001,0,25.001
07/01/2021 19:00,27.406,0,27.406,9.711,0,9.711,17.695,0,17.695,33.901,0,33.901,9.711,0,9.711,24.19,0,24.19
07/01/2021 19:30,26.5195,0,26.5195,9.8195,0,9.8195,16.7,0,16.7,32.5945,0,32.5945,9.8195,0,9.8195,22.775,0,22.775
07/01/2021 20:00,25.0275,0,25.0275,9.8305,0,9.8305,15.197,0,15.197,31.2305,0,31.2305,9.8305,0,9.8305,21.4,0,21.4
07/01/2021 20:30,23.392,0,23.392,9.821,0,9.821,13.571,0,13.571,29.376,0.0268,29.37601222,9.821,0,9.821,19.555,0.0268,19.55501836
07/01/2021 21:00,12.992,0,12.992,0.687,0,0.687,12.305,0,12.305,18.632,0,18.632,0.687,0,0.687,17.945,0,17.945
07/01/2021 21:30,20.532,0,20.532,0,0,0,20.532,0,20.532,25.745,0,25.745,0,0,0,25.745,0,25.745
07/01/2021 22:00,20.111,0,20.111,0,0,0,20.111,0,20.111,24.856,0,24.856,0,0,0,24.856,0,24.856
07/01/2021 22:30,19.059,0,19.059,0,0,0,19.059,0,19.059,23.459,0,23.459,0,0,0,23.459,0,23.459
07/01/2021 23:00,17.806,0,17.806,0,0,0,17.806,0,17.806,21.901,0,21.901,0,0,0,21.901,0,21.901
07/01/2021 23:30,16.079,0,16.079,0,0,0,16.079,0,16.079,19.882,0,19.882,0,0,0,19.882,0,19.882
08/01/2021 00:00,15.534,0,15.534,0,0,0,15.534,0,15.534,19.238,0,19.238,0,0,0,19.238,0,19.238
08/01/2021 00:30,15.066,0,15.066,0,0,0,15.066,0,15.066,18.655,0,18.655,0,0,0,18.655,0,18.655
08/01/2021 01:00,17.282,0,17.282,0,0,0,17.282,0,17.282,21.306,0,21.306,0,0,0,21.306,0,21.306
08/01/2021 01:30,17.78,0,17.78,0,0,0,17.78,0,17.78,22.541,0,22.541,0,0,0,22.541,0,22.541
08/01/2021 02:00,17.644,0,17.644,0,0,0,17.644,0,17.644,22.577,0,22.577,0,0,0,22.577,0,22.577
08/01/2021 02:30,17.1,0,17.1,0,0,0,17.1,0,17.1,21.859,0,21.859,0,0,0,21.859,0,21.859
08/01/2021 03:00,17.29,0,17.29,0,0,0,17.29,0,17.29,22.123,0,22.123,0,0,0,22.123,0,22.123
08/01/2021 03:30,17.005,0,17.005,0,0,0,17.005,0,17.005,21.778,0,21.778,0,0,0,21.778,0,21.778
08/01/2021 04:00,16.452,0,16.452,0,0,0,16.452,0,16.452,21.122,0,21.122,0,0,0,21.122,0,21.122
08/01/2021 04:30,15.919,0,15.919,0,0,0,15.919,0,15.919,20.46,0,20.46,0,0,0,20.46,0,20.46
08/01/2021 05:00,15.439,0,15.439,0,0,0,15.439,0,15.439,19.902,0,19.902,0,0,0,19.902,0,19.902
08/01/2021 05:30,15.137,0,15.137,0,0,0,15.137,0,15.137,19.546,0,19.546,0,0,0,19.546,0,19.546
08/01/2021 06:00,15.139,0,15.139,0,0,0,15.139,0,15.139,19.44,0,19.44,0,0,0,19.44,0,19.44
08/01/2021 06:30,15.796,0,15.796,0,0,0,15.796,0,15.796,19.638,0,19.638,0,0,0,19.638,0,19.638
08/01/2021 07:00,16.898,0,16.898,0,0,0,16.898,0,16.898,21.033,0,21.033,0,0,0,21.033,0,21.033
08/01/2021 07:30,18.046,0,18.046,0,0,0,18.046,0,18.046,22.501,0,22.501,0,0,0,22.501,0,22.501
08/01/2021 08:00,18.411,0,18.411,0,0,0,18.411,0,18.411,23.168,0,23.168,0,0,0,23.168,0,23.168
08/01/2021 08:30,19.2425,0,19.2425,0.0175,0,0.0175,19.225,0,19.225,24.7555,0.2438,24.75670048,0.0175,0,0.0175,24.738,0.2438,24.73920133
08/01/2021 09:00,20.5525,0,20.5525,0.2275,0,0.2275,20.325,0,20.325,26.4275,0.2726,26.4289059,0.2275,0,0.2275,26.2,0.2726,26.20141811
08/01/2021 09:30,21.8525,0,21.8525,0.5695,0,0.5695,21.283,0,21.283,27.4975,0,27.4975,0.5695,0,0.5695,26.928,0,26.928
08/01/2021 10:00,22.4645,0,22.4645,1.0355,0,1.0355,21.429,0,21.429,28.1325,0,28.1325,1.0355,0,1.0355,27.097,0,27.097
08/01/2021 10:30,26.557,0,26.557,5.454,0,5.454,21.103,0,21.103,32.073,0,32.073,5.454,0,5.454,26.619,0,26.619
08/01/2021 11:00,28.2765,0,28.2765,11.0555,0,11.0555,17.221,0,17.221,33.4365,0,33.4365,11.0555,0,11.0555,22.381,0,22.381
08/01/2021 11:30,23.1985,0,23.1985,11.7765,0,11.7765,11.422,0,11.422,28.3095,0,28.3095,11.7765,0,11.7765,16.533,0,16.533
08/01/2021 12:00,22.4595,0,22.4595,11.6525,0,11.6525,10.807,0,10.807,27.5675,0,27.5675,11.6525,0,11.6525,15.915,0,15.915
08/01/2021 12:30,21.6665,0,21.6665,11.2945,0,11.2945,10.372,0,10.372,26.8565,0,26.8565,11.2945,0,11.2945,15.562,0,15.562
08/01/2021 13:00,22.0535,0,22.0535,11.1915,0,11.1915,10.862,0,10.862,27.5115,0,27.5115,11.1915,0,11.1915,16.32,0,16.32
08/01/2021 13:30,18.4095,0,18.4095,7.1665,0,7.1665,11.243,0,11.243,23.8665,0,23.8665,7.1665,0,7.1665,16.7,0,16.7
08/01/2021 14:00,16.3315,0,16.3315,0.6835,0,0.6835,15.648,0,15.648,21.7865,0,21.7865,0.6835,0,0.6835,21.103,0,21.103
08/01/2021 14:30,22.642,0,22.642,0.761,0,0.761,21.881,0,21.881,27.721,0,27.721,0.761,0,0.761,26.96,0,26.96
08/01/2021 15:00,22.3285,0,22.3285,0.8845,0,0.8845,21.444,0,21.444,27.1375,0,27.1375,0.8845,0,0.8845,26.253,0,26.253
08/01/2021 15:30,21.856,0,21.856,0.772,0,0.772,21.084,0,21.084,26.661,0,26.661,0.772,0,0.772,25.889,0,25.889
08/01/2021 16:00,21.169,0,21.169,0.301,0,0.301,20.868,0,20.868,26.063,0,26.063,0.301,0,0.301,25.762,0,25.762
08/01/2021 16:30,31.5905,0,31.5905,9.6675,0,9.6675,21.923,0,21.923,36.8225,0.3302,36.82398048,9.6675,0,9.6675,27.155,0.3302,27.15700751
08/01/2021 17:00,23.521,0,23.521,9.767,0,9.767,13.754,0,13.754,29.33,0.695,29.33823316,9.767,0,9.767,19.563,0.695,19.57534148
08/01/2021 17:30,25.105,0,25.105,9.783,0,9.783,15.322,0,15.322,31.469,0.6836,31.47642403,9.783,0,9.783,21.686,0.6836,21.69677176
08/01/2021 18:00,27.3425,0,27.3425,9.8015,0,9.8015,17.541,0,17.541,33.5465,0,33.5465,9.8015,0,9.8015,23.745,0,23.745
08/01/2021 18:30,27.445,0,27.445,9.8,0,9.8,17.645,0,17.645,33.715,0,33.715,9.8,0,9.8,23.915,0,23.915
08/01/2021 19:00,27.0525,0,27.0525,9.8125,0,9.8125,17.24,0,17.24,33.0905,0,33.0905,9.8125,0,9.8125,23.278,0,23.278
08/01/2021 19:30,25.985,0,25.985,9.815,0,9.815,16.17,0,16.17,31.751,0,31.751,9.815,0,9.815,21.936,0,21.936
08/01/2021 20:00,24.547,0,24.547,9.803,0,9.803,14.744,0,14.744,30.255,0,30.255,9.803,0,9.803,20.452,0,20.452
08/01/2021 20:30,17.461,0,17.461,4.444,0,4.444,13.017,0,13.017,23.322,0,23.322,4.444,0,4.444,18.878,0,18.878
08/01/2021 21:00,18.4105,0,18.4105,1.5355,0,1.5355,16.875,0,16.875,24.3625,0,24.3625,1.5355,0,1.5355,22.827,0,22.827
08/01/2021 21:30,28.6195,0,28.6195,9.7655,0,9.7655,18.854,0,18.854,34.2185,0,34.2185,9.7655,0,9.7655,24.453,0,24.453
08/01/2021 22:00,18.5039,0,18.5039,8.5995,0,8.5995,9.9044,0,9.9044,23.5195,0,23.5195,8.5995,0,8.5995,14.92,0,14.92
08/01/2021 22:30,9.9736,0,9.9736,0.001,0,0.001,9.9726,0,9.9726,14.63,0,14.63,0.001,0,0.001,14.629,0,14.629
08/01/2021 23:00,23.013,0,23.013,5.762,0,5.762,17.251,0,17.251,27.2,0,27.2,5.762,0,5.762,21.438,0,21.438
08/01/2021 23:30,13.3105,0,13.3105,3.1025,0,3.1025,10.208,0,10.208,17.1785,0,17.1785,3.1025,0,3.1025,14.076,0,14.076
09/01/2021 00:00,12.469,0,12.469,0,0,0,12.469,0,12.469,16.258,0,16.258,0,0,0,16.258,0,16.258
09/01/2021 00:30,15.124,0,15.124,0,0,0,15.124,0,15.124,18.695,0,18.695,0,0,0,18.695,0,18.695
09/01/2021 01:00,16.986,0,16.986,0,0,0,16.986,0,16.986,21.633,0,21.633,0,0,0,21.633,0,21.633
09/01/2021 01:30,17.378,0,17.378,0,0,0,17.378,0,17.378,22.278,0,22.278,0,0,0,22.278,0,22.278
09/01/2021 02:00,17.37,0,17.37,0,0,0,17.37,0,17.37,22.153,0,22.153,0,0,0,22.153,0,22.153
09/01/2021 02:30,16.965,0,16.965,0,0,0,16.965,0,16.965,21.615,0,21.615,0,0,0,21.615,0,21.615
09/01/2021 03:00,17.044,0,17.044,0,0,0,17.044,0,17.044,21.781,0,21.781,0,0,0,21.781,0,21.781
09/01/2021 03:30,16.7635,0,16.7635,0.0015,0,0.0015,16.762,0,16.762,21.4415,0,21.4415,0.0015,0,0.0015,21.44,0,21.44
09/01/2021 04:00,16.2375,0,16.2375,0.0005,0,0.0005,16.237,0,16.237,20.7985,0,20.7985,0.0005,0,0.0005,20.798,0,20.798
09/01/2021 04:30,15.7065,0,15.7065,0.0005,0,0.0005,15.706,0,15.706,20.1405,0,20.1405,0.0005,0,0.0005,20.14,0,20.14
09/01/2021 05:00,15.4085,0,15.4085,0.0005,0,0.0005,15.408,0,15.408,19.2585,0,19.2585,0.0005,0,0.0005,19.258,0,19.258
09/01/2021 05:30,15.148,0,15.148,0,0,0,15.148,0,15.148,18.686,0,18.686,0,0,0,18.686,0,18.686
09/01/2021 06:00,15.109,0,15.109,0,0,0,15.109,0,15.109,18.625,0,18.625,0,0,0,18.625,0,18.625
09/01/2021 06:30,15.097,0,15.097,0,0,0,15.097,0,15.097,18.634,0,18.634,0,0,0,18.634,0,18.634
09/01/2021 07:00,15.807,0,15.807,0,0,0,15.807,0,15.807,19.484,0,19.484,0,0,0,19.484,0,19.484
09/01/2021 07:30,16.144,0,16.144,0,0,0,16.144,0,16.144,19.932,0,19.932,0,0,0,19.932,0,19.932
09/01/2021 08:00,18.281,0,18.281,2.236,0,2.236,16.045,0,16.045,22.113,0,22.113,2.236,0,2.236,19.877,0,19.877
09/01/2021 08:30,14.943,0,14.943,0.512,0,0.512,14.431,0,14.431,18.935,0,18.935,0.512,0,0.512,18.423,0,18.423
09/01/2021 09:00,16.8,0,16.8,0.006,0,0.006,16.794,0,16.794,21.696,0,21.696,0.006,0,0.006,21.69,0,21.69
09/01/2021 09:30,18.662,0,18.662,0.046,0,0.046,18.616,0,18.616,23.654,0,23.654,0.046,0,0.046,23.608,0,23.608
09/01/2021 10:00,20.1805,0,20.1805,0.2625,0,0.2625,19.918,0,19.918,25.1215,0,25.1215,0.2625,0,0.2625,24.859,0,24.859
09/01/2021 10:30,27.869,0,27.869,7.476,0,7.476,20.393,0,20.393,32.935,0,32.935,7.476,0,7.476,25.459,0,25.459
09/01/2021 11:00,14.131,0,14.131,0.24,0,0.24,13.891,0,13.891,19.478,0,19.478,0.24,0,0.24,19.238,0,19.238
09/01/2021 11:30,25.457,0,25.457,3.972,0,3.972,21.485,0,21.485,30.718,0,30.718,3.972,0,3.972,26.746,0,26.746
09/01/2021 12:00,20.1985,0,20.1985,2.0205,0,2.0205,18.178,0,18.178,25.5175,0,25.5175,2.0205,0,2.0205,23.497,0,23.497
09/01/2021 12:30,30.5035,0,30.5035,10.0495,0,10.0495,20.454,0,20.454,35.7385,0,35.7385,10.0495,0,10.0495,25.689,0,25.689
09/01/2021 13:00,23.76,0,23.76,10.89,0,10.89,12.87,0,12.87,29.246,0,29.246,10.89,0,10.89,18.356,0,18.356
09/01/2021 13:30,14.827,0,14.827,2.937,0,2.937,11.89,0,11.89,20.437,0,20.437,2.937,0,2.937,17.5,0,17.5
09/01/2021 14:00,20.0215,0,20.0215,0.4815,0,0.4815,19.54,0,19.54,25.5205,0,25.5205,0.4815,0,0.4815,25.039,0,25.039
09/01/2021 14:30,22.3125,0,22.3125,0.3325,0,0.3325,21.98,0,21.98,27.4585,0,27.4585,0.3325,0,0.3325,27.126,0,27.126
09/01/2021 15:00,22.0075,0,22.0075,0.2515,0,0.2515,21.756,0,21.756,27.0205,0,27.0205,0.2515,0,0.2515,26.769,0,26.769
09/01/2021 15:30,21.9725,0,21.9725,0.1655,0,0.1655,21.807,0,21.807,26.9985,0,26.9985,0.1655,0,0.1655,26.833,0,26.833
09/01/2021 16:00,22.1145,0,22.1145,0.1895,0,0.1895,21.925,0,21.925,27.2005,0,27.2005,0.1895,0,0.1895,27.011,0,27.011
09/01/2021 16:30,21.94,0,21.94,0.046,0,0.046,21.894,0,21.894,27.135,0,27.135,0.046,0,0.046,27.089,0,27.089
09/01/2021 17:00,27.355,0,27.355,3.96,0,3.96,23.395,0,23.395,32.806,0,32.806,3.96,0,3.96,28.846,0,28.846
09/01/2021 17:30,30.9495,0,30.9495,9.7525,0,9.7525,21.197,0,21.197,36.7325,0,36.7325,9.7525,0,9.7525,26.98,0,26.98
09/01/2021 18:00,26.8265,0,26.8265,9.7755,0,9.7755,17.051,0,17.051,32.8545,0,32.8545,9.7755,0,9.7755,23.079,0,23.079
09/01/2021 18:30,26.753,0,26.753,9.331,0,9.331,17.422,0,17.422,32.876,0,32.876,9.331,0,9.331,23.545,0,23.545
09/01/2021 19:00,17.3835,0,17.3835,0.0455,0,0.0455,17.338,0,17.338,23.4675,0,23.4675,0.0455,0,0.0455,23.422,0,23.422
09/01/2021 19:30,25.43,0,25.43,0,0,0,25.43,0,25.43,31.154,0,31.154,0,0,0,31.154,0,31.154
09/01/2021 20:00,24.119,0,24.119,0,0,0,24.119,0,24.119,29.533,0,29.533,0,0,0,29.533,0,29.533
09/01/2021 20:30,22.702,0,22.702,0,0,0,22.702,0,22.702,28.032,0,28.032,0,0,0,28.032,0,28.032
09/01/2021 21:00,21.648,0,21.648,0,0,0,21.648,0,21.648,26.657,0,26.657,0,0,0,26.657,0,26.657
09/01/2021 21:30,23.623,0,23.623,2.987,0,2.987,20.636,0,20.636,28.443,0,28.443,2.987,0,2.987,25.456,0,25.456
09/01/2021 22:00,22.971,0,22.971,6.194,0,6.194,16.777,0,16.777,27.619,0,27.619,6.194,0,6.194,21.425,0,21.425
09/01/2021 22:30,12.469,0,12.469,0,0,0,12.469,0,12.469,16.833,0,16.833,0,0,0,16.833,0,16.833
09/01/2021 23:00,17.712,0,17.712,0,0,0,17.712,0,17.712,21.69,0,21.69,0,0,0,21.69,0,21.69
09/01/2021 23:30,16.264,0,16.264,0,0,0,16.264,0,16.264,20.01,0,20.01,0,0,0,20.01,0,20.01
10/01/2021 00:00,15.904,0,15.904,0,0,0,15.904,0,15.904,19.561,0,19.561,0,0,0,19.561,0,19.561
10/01/2021 00:30,15.626,0,15.626,0,0,0,15.626,0,15.626,19.16,0,19.16,0,0,0,19.16,0,19.16
10/01/2021 01:00,20.9145,0,20.9145,3.4995,0,3.4995,17.415,0,17.415,25.5425,0,25.5425,3.4995,0,3.4995,22.043,0,22.043
10/01/2021 01:30,14.404,0,14.404,0,0,0,14.404,0,14.404,19.241,0,19.241,0,0,0,19.241,0,19.241
10/01/2021 02:00,17.706,0,17.706,0,0,0,17.706,0,17.706,22.429,0,22.429,0,0,0,22.429,0,22.429
10/01/2021 02:30,17.336,0,17.336,0,0,0,17.336,0,17.336,21.944,0,21.944,0,0,0,21.944,0,21.944
10/01/2021 03:00,17.479,0,17.479,0,0,0,17.479,0,17.479,22.13,0,22.13,0,0,0,22.13,0,22.13
10/01/2021 03:30,17.196,0,17.196,0,0,0,17.196,0,17.196,21.78,0,21.78,0,0,0,21.78,0,21.78
10/01/2021 04:00,16.792,0,16.792,0,0,0,16.792,0,16.792,21.276,0,21.276,0,0,0,21.276,0,21.276
10/01/2021 04:30,16.151,0,16.151,0,0,0,16.151,0,16.151,20.411,0,20.411,0,0,0,20.411,0,20.411
10/01/2021 05:00,15.863,0,15.863,0,0,0,15.863,0,15.863,19.409,0,19.409,0,0,0,19.409,0,19.409
10/01/2021 05:30,15.456,0,15.456,0,0,0,15.456,0,15.456,18.935,0,18.935,0,0,0,18.935,0,18.935
10/01/2021 06:00,15.8715,0,15.8715,0.6435,0,0.6435,15.228,0,15.228,19.3275,0,19.3275,0.6435,0,0.6435,18.684,0,18.684
10/01/2021 06:30,20.789,0,20.789,6.103,0,6.103,14.686,0,14.686,24.193,0,24.193,6.103,0,6.103,18.09,0,18.09
10/01/2021 07:00,17.8736,0,17.8736,8.235,0,8.235,9.6386,0,9.6386,21.524,0,21.524,8.235,0,8.235,13.289,0,13.289
10/01/2021 07:30,9.914,0,9.914,2.207,0,2.207,7.707,0,7.707,13.844,0,13.844,2.207,0,2.207,11.637,0,11.637
10/01/2021 08:00,13.317,0,13.317,0,0,0,13.317,0,13.317,17.537,0,17.537,0,0,0,17.537,0,17.537
10/01/2021 08:30,18.3595,0,18.3595,2.1395,0,2.1395,16.22,0,16.22,22.3815,0,22.3815,2.1395,0,2.1395,20.242,0,20.242
10/01/2021 09:00,16.343,0,16.343,1.25,0,1.25,15.093,0,15.093,20.176,0,20.176,1.25,0,1.25,18.926,0,18.926
10/01/2021 09:30,17.484,0,17.484,0.678,0,0.678,16.806,0,16.806,22,0,22,0.678,0,0.678,21.322,0,21.322
10/01/2021 10:00,19.0935,0,19.0935,0.8265,0,0.8265,18.267,0,18.267,24.2325,0,24.2325,0.8265,0,0.8265,23.406,0,23.406
10/01/2021 10:30,22.5375,0,22.5375,3.5375,0,3.5375,19,0,19,27.6435,0.002,27.64350007,3.5375,0,3.5375,24.106,0.002,24.10600008
10/01/2021 11:00,20.8395,0,20.8395,4.3675,0,4.3675,16.472,0,16.472,26.0785,0.0058,26.07850064,4.3675,0,4.3675,21.711,0.0058,21.71100077
10/01/2021 11:30,17.4225,0,17.4225,1.1565,0,1.1565,16.266,0,16.266,22.8855,0.1114,22.88577113,1.1565,0,1.1565,21.729,0.1114,21.72928556
10/01/2021 12:00,21.752,0,21.752,1.967,0,1.967,19.785,0,19.785,27.1,0.2516,27.10116792,1.967,0,1.967,25.133,0.2516,25.13425932
10/01/2021 12:30,26.625,0,26.625,7.768,0,7.768,18.857,0,18.857,31.576,0.2304,31.57684057,7.768,0,7.768,23.808,0.2304,23.80911481
10/01/2021 13:00,24.255,0,24.255,11.514,0,11.514,12.741,0,12.741,29.329,0.098,29.32916373,11.514,0,11.514,17.815,0.098,17.81526955
10/01/2021 13:30,16.3927,0,16.3927,6.9825,0,6.9825,9.4102,0,9.4102,21.5465,0,21.5465,6.9825,0,6.9825,14.564,0,14.564
10/01/2021 14:00,15.508,0,15.508,2.299,0,2.299,13.209,0,13.209,20.706,0.0192,20.7060089,2.299,0,2.299,18.407,0.0192,18.40701001
10/01/2021 14:30,19.0395,0,19.0395,1.9495,0,1.9495,17.09,0,17.09,24.2615,0,24.2615,1.9495,0,1.9495,22.312,0,22.312
10/01/2021 15:00,18.912,0,18.912,1.547,0,1.547,17.365,0,17.365,24.383,0.0038,24.3830003,1.547,0,1.547,22.836,0.0038,22.83600032
10/01/2021 15:30,19.2095,0,19.2095,0.9985,0,0.9985,18.211,0,18.211,24.4155,0,24.4155,0.9985,0,0.9985,23.417,0,23.417
10/01/2021 16:00,19.898,0,19.898,0.199,0,0.199,19.699,0,19.699,24.959,0,24.959,0.199,0,0.199,24.76,0,24.76
10/01/2021 16:30,22.257,0,22.257,0.02,0,0.02,22.237,0,22.237,27.587,0,27.587,0.02,0,0.02,27.567,0,27.567
10/01/2021 17:00,31.6025,0,31.6025,7.3605,0,7.3605,24.242,0,24.242,37.2725,0,37.2725,7.3605,0,7.3605,29.912,0,29.912
10/01/2021 17:30,22.373,0.0038,22.37300032,3.28,0,3.28,19.093,0.0038,19.09300038,28.937,0.4916,28.9411755,3.28,0,3.28,25.657,0.4916,25.66170921
10/01/2021 18:00,24.56,0.1268,24.56032732,0,0,0,24.56,0.1268,24.56032732,30.733,0,30.733,0,0,0,30.733,0,30.733
10/01/2021 18:30,27.414,0.0422,27.41403248,0,0,0,27.414,0.0422,27.41403248,33.414,0,33.414,0,0,0,33.414,0,33.414
10/01/2021 19:00,26.16,0.0076,26.1600011,0,0,0,26.16,0.0076,26.1600011,32.202,0,32.202,0,0,0,32.202,0,32.202
10/01/2021 19:30,24.553,0,24.553,0,0,0,24.553,0,24.553,30.379,0,30.379,0,0,0,30.379,0,30.379
10/01/2021 20:00,23.305,0.5836,23.31230606,0,0,0,23.305,0.5836,23.31230606,28.55,0,28.55,0,0,0,28.55,0,28.55
10/01/2021 20:30,21.761,0.9638,21.78233301,0,0,0,21.761,0.9638,21.78233301,26.974,0.0748,26.97410371,0,0,0,26.974,0.0748,26.97410371
10/01/2021 21:00,20.919,0,20.919,0,0,0,20.919,0,20.919,25.425,0,25.425,0,0,0,25.425,0,25.425
10/01/2021 21:30,20.168,0,20.168,0.001,0,0.001,20.167,0,20.167,23.932,0,23.932,0.001,0,0.001,23.931,0,23.931
10/01/2021 22:00,18.9375,0,18.9375,0.0005,0,0.0005,18.937,0,18.937,23.0015,0,23.0015,0.0005,0,0.0005,23.001,0,23.001
10/01/2021 22:30,17.661,0,17.661,0,0,0,17.661,0,17.661,21.616,0,21.616,0,0,0,21.616,0,21.616
10/01/2021 23:00,16.022,0,16.022,0,0,0,16.022,0,16.022,20.584,0,20.584,0,0,0,20.584,0,20.584
10/01/2021 23:30,15.65,0,15.65,1.108,0,1.108,14.542,0,14.542,20.139,0,20.139,1.108,0,1.108,19.031,0,19.031
11/01/2021 00:00,18.2275,0,18.2275,5.0405,0,5.0405,13.187,0,13.187,22.5165,0,22.5165,5.0405,0,5.0405,17.476,0,17.476
11/01/2021 00:30,11.7102,0,11.7102,2.83,0,2.83,8.8802,0,8.8802,15.976,0,15.976,2.83,0,2.83,13.146,0,13.146
11/01/2021 01:00,15.8965,0,15.8965,2.7585,0,2.7585,13.138,0,13.138,20.6335,0,20.6335,2.7585,0,2.7585,17.875,0,17.875
11/01/2021 01:30,13.979,0,13.979,0.001,0,0.001,13.978,0,13.978,18.585,0,18.585,0.001,0,0.001,18.584,0,18.584
11/01/2021 02:00,17.0085,0,17.0085,0.0015,0,0.0015,17.007,0,17.007,21.1845,0,21.1845,0.0015,0,0.0015,21.183,0,21.183
11/01/2021 02:30,16.582,0,16.582,0.003,0,0.003,16.579,0,16.579,20.672,0,20.672,0.003,0,0.003,20.669,0,20.669
11/01/2021 03:00,16.6695,0,16.6695,0.0075,0,0.0075,16.662,0,16.662,20.8475,0,20.8475,0.0075,0,0.0075,20.84,0,20.84
11/01/2021 03:30,16.3025,0,16.3025,0.0115,0,0.0115,16.291,0,16.291,20.4285,0,20.4285,0.0115,0,0.0115,20.417,0,20.417
11/01/2021 04:00,15.6575,0,15.6575,0.0115,0,0.0115,15.646,0,15.646,19.7545,0,19.7545,0.0115,0,0.0115,19.743,0,19.743
11/01/2021 04:30,14.838,0,14.838,0.011,0,0.011,14.827,0,14.827,19.369,0,19.369,0.011,0,0.011,19.358,0,19.358
11/01/2021 05:00,14.377,0,14.377,0.012,0,0.012,14.365,0,14.365,18.818,0,18.818,0.012,0,0.012,18.806,0,18.806
11/01/2021 05:30,14.0675,0,14.0675,0.0095,0,0.0095,14.058,0,14.058,18.4245,0,18.4245,0.0095,0,0.0095,18.415,0,18.415
11/01/2021 06:00,14.121,0,14.121,0.005,0,0.005,14.116,0,14.116,18.216,0,18.216,0.005,0,0.005,18.211,0,18.211
11/01/2021 06:30,22.3435,0,22.3435,7.5595,0,7.5595,14.784,0,14.784,26.1185,0,26.1185,7.5595,0,7.5595,18.559,0,18.559
11/01/2021 07:00,8.5093,0,8.5093,0.0165,0,0.0165,8.4928,0,8.4928,12.7555,0,12.7555,0.0165,0,0.0165,12.739,0,12.739
11/01/2021 07:30,25.2435,0,25.2435,8.1715,0,8.1715,17.072,0,17.072,29.6855,0,29.6855,8.1715,0,8.1715,21.514,0,21.514
11/01/2021 08:00,9.8946,0,9.8946,0.363,0,0.363,9.5316,0,9.5316,14.899,0,14.899,0.363,0,0.363,14.536,0,14.536
11/01/2021 08:30,20.4605,0.119,20.46084605,2.3595,0,2.3595,18.101,0.119,18.10139116,25.7205,0.0076,25.72050112,2.3595,0,2.3595,23.361,0.0076,23.36100124
11/01/2021 09:00,26.686,0,26.686,9.849,0,9.849,16.837,0,16.837,32.827,0.0308,32.82701445,9.849,0,9.849,22.978,0.0308,22.97802064
11/01/2021 09:30,11.489,0.1018,11.489451,1.112,0,1.112,10.377,0.1018,10.37749932,17.202,0,17.202,1.112,0,1.112,16.09,0,16.09
11/01/2021 10:00,19.6885,0.4436,19.69349672,0.4325,0,0.4325,19.256,0.4436,19.26110892,25.3925,0,25.3925,0.4325,0,0.4325,24.96,0,24.96
11/01/2021 10:30,20.5355,0.5338,20.54243663,0.5865,0,0.5865,19.949,0.5338,19.95614049,26.3255,0,26.3255,0.5865,0,0.5865,25.739,0,25.739
11/01/2021 11:00,21.1065,0.814,21.12219066,1.0985,0,1.0985,20.008,0.814,20.02455143,26.8725,0,26.8725,1.0985,0,1.0985,25.774,0,25.774
11/01/2021 11:30,20.4815,0.9772,20.50479851,1.1335,0,1.1335,19.348,0.9772,19.37266176,26.1015,0,26.1015,1.1335,0,1.1335,24.968,0,24.968
11/01/2021 12:00,20.399,0.7392,20.41238883,1.391,0,1.391,19.008,0.7392,19.0223679,26.169,0,26.169,1.391,0,1.391,24.778,0,24.778
11/01/2021 12:30,24.289,0.6778,24.29845538,5.627,0,5.627,18.662,0.6778,18.67430472,29.74,0,29.74,5.627,0,5.627,24.113,0,24.113
11/01/2021 13:00,17.8695,0.5146,17.87690811,2.8875,0,2.8875,14.982,0.5146,14.99083511,23.2775,0,23.2775,2.8875,0,2.8875,20.39,0,20.39
11/01/2021 13:30,18.9075,0.5068,18.91429096,0.7945,0,0.7945,18.113,0.5068,18.12008872,24.5475,0,24.5475,0.7945,0,0.7945,23.753,0,23.753
11/01/2021 14:00,20.7985,0.599,20.80712386,0.5615,0,0.5615,20.237,0.599,20.24586303,26.1875,0,26.1875,0.5615,0,0.5615,25.626,0,25.626
11/01/2021 14:30,20.063,0.2266,20.06427962,0.417,0,0.417,19.646,0.2266,19.64730678,25.89,0.1172,25.89026527,0.417,0,0.417,25.473,0.1172,25.47326961
11/01/2021 15:00,20.029,0,20.029,0.397,0,0.397,19.632,0,19.632,26.161,0.478,26.16536652,0.397,0,0.397,25.764,0.478,25.76843379
11/01/2021 15:30,19.893,0,19.893,0.238,0,0.238,19.655,0,19.655,26.07,0.478,26.07438176,0.238,0,0.238,25.832,0.478,25.83642212
11/01/2021 16:00,20.061,0,20.061,0.164,0,0.164,19.897,0,19.897,26.285,0.3034,26.28675097,0.164,0,0.164,26.121,0.3034,26.12276196
11/01/2021 16:30,20.399,0,20.399,0.032,0,0.032,20.367,0,20.367,26.728,0.3686,26.73054152,0.032,0,0.032,26.696,0.3686,26.69854457
11/01/2021 17:00,22.1085,0.4896,22.11392051,0.0095,0,0.0095,22.099,0.4896,22.10442284,28.1855,0.1574,28.18593949,0.0095,0,0.0095,28.176,0.1574,28.17643964
11/01/2021 17:30,24.3555,0,24.3555,0.0115,0,0.0115,24.344,0,24.344,30.6525,1.5226,30.69029272,0.0115,0,0.0115,30.641,1.5226,30.67880688
11/01/2021 18:00,26.4215,0,26.4215,0.0065,0,0.0065,26.415,0,26.415,32.2665,0.6048,32.27216766,0.0065,0,0.0065,32.26,0.6048,32.2656688
11/01/2021 18:30,33.362,0,33.362,6.639,0,6.639,26.723,0,26.723,39.377,0.5472,39.38080188,6.639,0,6.639,32.738,0.5472,32.74257277
11/01/2021 19:00,20.03,0.3476,20.03301589,0.014,0,0.014,20.016,0.3476,20.019018,25.4,0.1844,25.40066935,0.014,0,0.014,25.386,0.1844,25.38666972
11/01/2021 19:30,25.4495,0.935,25.46666989,0.0135,0,0.0135,25.436,0.935,25.453179,30.0405,0,30.0405,0.0135,0,0.0135,30.027,0,30.027
11/01/2021 20:00,24.0345,0.4532,24.03877244,0.0175,0,0.0175,24.017,0.4532,24.02127555,28.4625,0,28.4625,0.0175,0,0.0175,28.445,0,28.445
11/01/2021 20:30,22.5645,1.3172,22.602913,0.0195,0,0.0195,22.545,1.3172,22.58344617,26.9265,0,26.9265,0.0195,0,0.0195,26.907,0,26.907
11/01/2021 21:00,20.853,0.5126,20.85929931,0.021,0,0.021,20.832,0.5126,20.83830566,25.956,0,25.956,0.021,0,0.021,25.935,0,25.935
