Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/01/2021 21:30,28.1525,0,28.1525,8.5245,0,8.5245,19.628,0,19.628,33.1715,0,33.1715,8.5245,0,8.5245,24.647,0,24.647
11/01/2021 22:00,19.6741,0,19.6741,9.7855,0,9.7855,9.8886,0,9.8886,24.9465,0,24.9465,9.7855,0,9.7855,15.161,0,15.161
11/01/2021 22:30,10.903,0,10.903,3.561,0,3.561,7.342,0,7.342,16.031,0,16.031,3.561,0,3.561,12.47,0,12.47
11/01/2021 23:00,12.2955,0,12.2955,0.0195,0,0.0195,12.276,0,12.276,17.1385,0,17.1385,0.0195,0,0.0195,17.119,0,17.119
11/01/2021 23:30,14.485,0,14.485,0.022,0,0.022,14.463,0,14.463,18.928,0,18.928,0.022,0,0.022,18.906,0,18.906
12/01/2021 00:00,14.297,0,14.297,0.023,0,0.023,14.274,0,14.274,18.213,0,18.213,0.023,0,0.023,18.19,0,18.19
12/01/2021 00:30,14.069,0,14.069,0.026,0,0.026,14.043,0,14.043,17.607,0,17.607,0.026,0,0.026,17.581,0,17.581
12/01/2021 01:00,16.1255,0,16.1255,0.0245,0,0.0245,16.101,0,16.101,20.0755,0,20.0755,0.0245,0,0.0245,20.051,0,20.051
12/01/2021 01:30,16.5015,0,16.5015,0.0245,0,0.0245,16.477,0,16.477,21.1795,0,21.1795,0.0245,0,0.0245,21.155,0,21.155
12/01/2021 02:00,16.3375,0,16.3375,0.0265,0,0.0265,16.311,0,16.311,21.0985,0,21.0985,0.0265,0,0.0265,21.072,0,21.072
12/01/2021 02:30,15.9845,0,15.9845,0.0255,0,0.0255,15.959,0,15.959,20.6035,0,20.6035,0.0255,0,0.0255,20.578,0,20.578
12/01/2021 03:00,16.039,0,16.039,0.025,0,0.025,16.014,0,16.014,20.692,0,20.692,0.025,0,0.025,20.667,0,20.667
12/01/2021 03:30,15.61,0,15.61,0.023,0,0.023,15.587,0,15.587,20.181,0,20.181,0.023,0,0.023,20.158,0,20.158
12/01/2021 04:00,15.027,0,15.027,0.024,0,0.024,15.003,0,15.003,19.481,0,19.481,0.024,0,0.024,19.457,0,19.457
12/01/2021 04:30,14.549,0,14.549,0.023,0,0.023,14.526,0,14.526,18.574,0,18.574,0.023,0,0.023,18.551,0,18.551
12/01/2021 05:00,14.2055,0,14.2055,0.0235,0,0.0235,14.182,0,14.182,17.7345,0,17.7345,0.0235,0,0.0235,17.711,0,17.711
12/01/2021 05:30,13.8705,0,13.8705,0.0235,0,0.0235,13.847,0,13.847,17.3375,0,17.3375,0.0235,0,0.0235,17.314,0,17.314
12/01/2021 06:00,13.828,0,13.828,0.022,0,0.022,13.806,0,13.806,17.323,0,17.323,0.022,0,0.022,17.301,0,17.301
12/01/2021 06:30,14.231,0,14.231,0.023,0,0.023,14.208,0,14.208,17.843,0,17.843,0.023,0,0.023,17.82,0,17.82
12/01/2021 07:00,15.222,0,15.222,0.021,0,0.021,15.201,0,15.201,19.39,0,19.39,0.021,0,0.021,19.369,0,19.369
12/01/2021 07:30,16.073,0,16.073,0.02,0,0.02,16.053,0,16.053,21.065,0,21.065,0.02,0,0.02,21.045,0,21.045
12/01/2021 08:00,16.7985,0,16.7985,0.0195,0,0.0195,16.779,0,16.779,22.0935,0,22.0935,0.0195,0,0.0195,22.074,0,22.074
12/01/2021 08:30,20.479,0,20.479,2.957,0,2.957,17.522,0,17.522,26.08,0,26.08,2.957,0,2.957,23.123,0,23.123
12/01/2021 09:00,25.0675,0,25.0675,9.5805,0,9.5805,15.487,0,15.487,30.9425,0.1306,30.94277561,9.5805,0,9.5805,21.362,0.1306,21.36239922
12/01/2021 09:30,10.1738,0,10.1738,0.543,0,0.543,9.6308,0,9.6308,16.25,0.0076,16.25000178,0.543,0,0.543,15.707,0.0076,15.70700184
12/01/2021 10:00,18.758,0,18.758,0.148,0,0.148,18.61,0,18.61,24.885,0.4282,24.88868378,0.148,0,0.148,24.737,0.4282,24.74070582
12/01/2021 10:30,19.304,0,19.304,0.361,0,0.361,18.943,0,18.943,25.452,0.4454,25.45589686,0.361,0,0.361,25.091,0.4454,25.09495292
12/01/2021 11:00,23.4755,0,23.4755,4.6305,0,4.6305,18.845,0,18.845,29.5595,0.4474,29.56288563,4.6305,0,4.6305,24.929,0.4474,24.93301441
12/01/2021 11:30,15.2465,0,15.2465,0.4875,0,0.4875,14.759,0,14.759,21.4235,0.3418,21.42622644,0.4875,0,0.4875,20.936,0.3418,20.93878992
12/01/2021 12:00,19.139,0,19.139,0.611,0,0.611,18.528,0,18.528,25.45,0.5702,25.45638678,0.611,0,0.611,24.839,0.5702,24.84554385
12/01/2021 12:30,19.0585,0,19.0585,0.5345,0,0.5345,18.524,0,18.524,25.2425,0.5702,25.24893927,0.5345,0,0.5345,24.708,0.5702,24.71457853
12/01/2021 13:00,19.4545,0,19.4545,0.5065,0,0.5065,18.948,0,18.948,25.7975,0.6298,25.80518658,0.5065,0,0.5065,25.291,0.6298,25.29884047
12/01/2021 13:30,19.3305,0,19.3305,0.5445,0,0.5445,18.786,0,18.786,25.7195,0.5414,25.72519765,0.5445,0,0.5445,25.175,0.5414,25.18082086
12/01/2021 14:00,20.9945,0,20.9945,2.0315,0,2.0315,18.963,0,18.963,27.2085,0.4416,27.2120834,2.0315,0,2.0315,25.177,0.4416,25.18087249
12/01/2021 14:30,27.018,0,27.018,10.219,0,10.219,16.799,0,16.799,32.988,0.2592,32.9890183,10.219,0,10.219,22.769,0.2592,22.77047531
12/01/2021 15:00,12.7067,0,12.7067,4.2165,0,4.2165,8.4902,0,8.4902,18.6495,0,18.6495,4.2165,0,4.2165,14.433,0,14.433
12/01/2021 15:30,14.6125,0,14.6125,0.2645,0,0.2645,14.348,0,14.348,20.5525,0.0998,20.55274231,0.2645,0,0.2645,20.288,0.0998,20.28824546
12/01/2021 16:00,18.649,0,18.649,0.123,0,0.123,18.526,0,18.526,24.54,0.1824,24.54067786,0.123,0,0.123,24.417,0.1824,24.41768127
12/01/2021 16:30,19.1215,0,19.1215,0.0295,0,0.0295,19.092,0,19.092,25.2005,0.167,25.20105334,0.0295,0,0.0295,25.171,0.167,25.17155398
12/01/2021 17:00,29.5745,0.1094,29.57470234,8.8225,0,8.8225,20.752,0.1094,20.75228836,35.6755,0.3188,35.67692439,8.8225,0,8.8225,26.853,0.3188,26.85489234
12/01/2021 17:30,24.1575,0.2266,24.15856274,9.7655,0,9.7655,14.392,0.2266,14.39378378,29.7145,0,29.7145,9.7655,0,9.7655,19.949,0,19.949
12/01/2021 18:00,24.917,0.2054,24.91784658,9.78,0,9.78,15.137,0.2054,15.13839351,30.879,0,30.879,9.78,0,9.78,21.099,0,21.099
12/01/2021 18:30,25.3675,0.1862,25.36818335,9.8015,0,9.8015,15.566,0.1862,15.56711362,31.3115,0,31.3115,9.8015,0,9.8015,21.51,0,21.51
12/01/2021 19:00,24.7125,0.071,24.71260199,9.8055,0,9.8055,14.907,0.071,14.90716908,30.4395,0,30.4395,9.8055,0,9.8055,20.634,0,20.634
12/01/2021 19:30,23.6215,0.0116,23.62150285,9.7885,0,9.7885,13.833,0.0116,13.83300486,29.0155,0,29.0155,9.7885,0,9.7885,19.227,0,19.227
12/01/2021 20:00,13.2075,0,13.2075,0.5585,0,0.5585,12.649,0,12.649,18.5855,0,18.5855,0.5585,0,0.5585,18.027,0,18.027
12/01/2021 20:30,20.4155,0.0212,20.41551101,0.0035,0,0.0035,20.412,0.0212,20.41201101,25.4755,0,25.4755,0.0035,0,0.0035,25.472,0,25.472
12/01/2021 21:00,25.407,0.0922,25.40716729,5.46,0,5.46,19.947,0.0922,19.94721308,30.282,0,30.282,5.46,0,5.46,24.822,0,24.822
12/01/2021 21:30,23.0085,0,23.0085,9.7855,0,9.7855,13.223,0,13.223,28.0655,0,28.0655,9.7855,0,9.7855,18.28,0,18.28
12/01/2021 22:00,11.2044,0,11.2044,3.438,0,3.438,7.7664,0,7.7664,16.464,0,16.464,3.438,0,3.438,13.026,0,13.026
12/01/2021 22:30,12.8695,0,12.8695,0.0025,0,0.0025,12.867,0,12.867,17.9315,0,17.9315,0.0025,0,0.0025,17.929,0,17.929
12/01/2021 23:00,17.6545,0,17.6545,2.4845,0,2.4845,15.17,0,15.17,22.3865,0,22.3865,2.4845,0,2.4845,19.902,0,19.902
12/01/2021 23:30,12.899,0,12.899,1.534,0,1.534,11.365,0,11.365,17.221,0,17.221,1.534,0,1.534,15.687,0,15.687
13/01/2021 00:00,12.6865,0,12.6865,0.8695,0,0.8695,11.817,0,11.817,16.9015,0,16.9015,0.8695,0,0.8695,16.032,0,16.032
13/01/2021 00:30,15.1705,0,15.1705,2.8145,0,2.8145,12.356,0,12.356,19.1595,0,19.1595,2.8145,0,2.8145,16.345,0,16.345
13/01/2021 01:00,18.778,0,18.778,6.17,0,6.17,12.608,0,12.608,23.254,0,23.254,6.17,0,6.17,17.084,0,17.084
13/01/2021 01:30,9.671,0,9.671,0.007,0,0.007,9.664,0,9.664,14.501,0,14.501,0.007,0,0.007,14.494,0,14.494
13/01/2021 02:00,15.679,0,15.679,0.012,0,0.012,15.667,0,15.667,20.345,0,20.345,0.012,0,0.012,20.333,0,20.333
13/01/2021 02:30,15.075,0,15.075,0.019,0,0.019,15.056,0,15.056,19.628,0,19.628,0.019,0,0.019,19.609,0,19.609
13/01/2021 03:00,15.054,0,15.054,0.014,0,0.014,15.04,0,15.04,19.588,0,19.588,0.014,0,0.014,19.574,0,19.574
13/01/2021 03:30,14.6315,0,14.6315,0.0145,0,0.0145,14.617,0,14.617,19.0835,0,19.0835,0.0145,0,0.0145,19.069,0,19.069
13/01/2021 04:00,13.9565,0,13.9565,0.0115,0,0.0115,13.945,0,13.945,18.3035,0,18.3035,0.0115,0,0.0115,18.292,0,18.292
13/01/2021 04:30,13.523,0,13.523,0.016,0,0.016,13.507,0,13.507,17.244,0,17.244,0.016,0,0.016,17.228,0,17.228
13/01/2021 05:00,13.333,0,13.333,0.02,0,0.02,13.313,0,13.313,16.774,0,16.774,0.02,0,0.02,16.754,0,16.754
13/01/2021 05:30,12.988,0,12.988,0.018,0,0.018,12.97,0,12.97,16.346,0,16.346,0.018,0,0.018,16.328,0,16.328
13/01/2021 06:00,13.101,0,13.101,0.018,0,0.018,13.083,0,13.083,16.499,0,16.499,0.018,0,0.018,16.481,0,16.481
13/01/2021 06:30,19.6335,0,19.6335,6.1205,0,6.1205,13.513,0,13.513,23.1325,0,23.1325,6.1205,0,6.1205,17.012,0,17.012
13/01/2021 07:00,8.535,0,8.535,0.01,0,0.01,8.525,0,8.525,12.514,0,12.514,0.01,0,0.01,12.504,0,12.504
13/01/2021 07:30,15.7145,0,15.7145,0.0175,0,0.0175,15.697,0,15.697,20.0095,0,20.0095,0.0175,0,0.0175,19.992,0,19.992
13/01/2021 08:00,16.0865,0,16.0865,0.0235,0,0.0235,16.063,0,16.063,21.2585,0,21.2585,0.0235,0,0.0235,21.235,0,21.235
13/01/2021 08:30,19.546,0,19.546,2.761,0,2.761,16.785,0,16.785,25.217,0,25.217,2.761,0,2.761,22.456,0,22.456
13/01/2021 09:00,20.8025,0,20.8025,5.8655,0,5.8655,14.937,0,14.937,26.5805,0.0576,26.58056241,5.8655,0,5.8655,20.715,0.0576,20.71508008
13/01/2021 09:30,15.467,0,15.467,1.019,0,1.019,14.448,0,14.448,17.272,0.0864,17.2722161,1.019,0,1.019,16.253,0.0864,16.25322965
13/01/2021 10:00,20.618,0,20.618,0.523,0,0.523,20.095,0,20.095,21.528,0,21.528,0.523,0,0.523,21.005,0,21.005
13/01/2021 10:30,24.255,0,24.255,3.793,0,3.793,20.462,0,20.462,25.062,0,25.062,3.793,0,3.793,21.269,0,21.269
13/01/2021 11:00,21.6515,0,21.6515,4.4335,0,4.4335,17.218,0,17.218,22.4225,0,22.4225,4.4335,0,4.4335,17.989,0,17.989
13/01/2021 11:30,17.9765,0,17.9765,1.3065,0,1.3065,16.67,0,16.67,18.8455,0,18.8455,1.3065,0,1.3065,17.539,0,17.539
13/01/2021 12:00,23.3775,0,23.3775,4.0145,0,4.0145,19.363,0,19.363,24.2075,0,24.2075,4.0145,0,4.0145,20.193,0,20.193
13/01/2021 12:30,22.1555,0,22.1555,6.8875,0,6.8875,15.268,0,15.268,26.4495,0.002,26.44950008,6.8875,0,6.8875,19.562,0.002,19.5620001
13/01/2021 13:00,13.0755,0,13.0755,0.5035,0,0.5035,12.572,0,12.572,18.0065,0,18.0065,0.5035,0,0.5035,17.503,0,17.503
13/01/2021 13:30,19.574,0,19.574,0.47,0,0.47,19.104,0,19.104,23.942,0,23.942,0.47,0,0.47,23.472,0,23.472
13/01/2021 14:00,18.985,0,18.985,0.321,0,0.321,18.664,0,18.664,23.329,0.1844,23.32972877,0.321,0,0.321,23.008,0.1844,23.00873893
13/01/2021 14:30,17.994,0,17.994,0.197,0,0.197,17.797,0,17.797,23.146,1.006,23.16785169,0.197,0,0.197,22.949,1.006,22.97103909
13/01/2021 15:00,18.2075,0,18.2075,0.1155,0,0.1155,18.092,0,18.092,23.5705,1.0254,23.59279372,0.1155,0,0.1155,23.455,1.0254,23.47740339
13/01/2021 15:30,18.1795,0,18.1795,0.0855,0,0.0855,18.094,0,18.094,23.6575,0.9984,23.678558,0.0855,0,0.0855,23.572,0.9984,23.59313431
13/01/2021 16:00,18.4825,0,18.4825,0.0585,0,0.0585,18.424,0,18.424,23.8745,0.6836,23.88428477,0.0585,0,0.0585,23.816,0.6836,23.8258088
13/01/2021 16:30,19.1445,0,19.1445,0.0195,0,0.0195,19.125,0,19.125,24.4375,0.7508,24.4490308,0.0195,0,0.0195,24.418,0.7508,24.42954
13/01/2021 17:00,29.1325,0,29.1325,8.6055,0,8.6055,20.527,0,20.527,34.5355,0.7834,34.54438414,8.6055,0,8.6055,25.93,0.7834,25.94183138
13/01/2021 17:30,23.648,0,23.648,9.755,0,9.755,13.893,0,13.893,29.375,0.6394,29.38195802,9.755,0,9.755,19.62,0.6394,19.630416
13/01/2021 18:00,24.6715,0,24.6715,9.7795,0,9.7795,14.892,0,14.892,30.5775,0.361,30.57963092,9.7795,0,9.7795,20.798,0.361,20.80113278
13/01/2021 18:30,25.3325,0,25.3325,9.8025,0,9.8025,15.53,0,15.53,30.8795,0,30.8795,9.8025,0,9.8025,21.077,0,21.077
13/01/2021 19:00,24.6675,0,24.6675,9.8135,0,9.8135,14.854,0,14.854,29.9645,0,29.9645,9.8135,0,9.8135,20.151,0,20.151
13/01/2021 19:30,23.093,0,23.093,9.461,0,9.461,13.632,0,13.632,28.185,0,28.185,9.461,0,9.461,18.724,0,18.724
13/01/2021 20:00,12.774,0,12.774,0.102,0,0.102,12.672,0,12.672,17.673,0,17.673,0.102,0,0.102,17.571,0,17.571
13/01/2021 20:30,20.4465,0,20.4465,0.0085,0,0.0085,20.438,0,20.438,25.3645,0,25.3645,0.0085,0,0.0085,25.356,0,25.356
13/01/2021 21:00,19.5585,0,19.5585,0.0015,0,0.0015,19.557,0,19.557,24.4045,0,24.4045,0.0015,0,0.0015,24.403,0,24.403
13/01/2021 21:30,18.4975,0,18.4975,0.0005,0,0.0005,18.497,0,18.497,23.0885,0,23.0885,0.0005,0,0.0005,23.088,0,23.088
13/01/2021 22:00,17.5635,0,17.5635,0.0005,0,0.0005,17.563,0,17.563,21.9345,0,21.9345,0.0005,0,0.0005,21.934,0,21.934
13/01/2021 22:30,16.2785,0,16.2785,0.0145,0,0.0145,16.264,0,16.264,20.7205,0,20.7205,0.0145,0,0.0145,20.706,0,20.706
13/01/2021 23:00,15.135,0,15.135,0.017,0,0.017,15.118,0,15.118,19.242,0,19.242,0.017,0,0.017,19.225,0,19.225
13/01/2021 23:30,14.2875,0,14.2875,0.0185,0,0.0185,14.269,0,14.269,17.7305,0,17.7305,0.0185,0,0.0185,17.712,0,17.712
14/01/2021 00:00,13.889,0,13.889,0.024,0,0.024,13.865,0,13.865,17.231,0,17.231,0.024,0,0.024,17.207,0,17.207
14/01/2021 00:30,13.538,0,13.538,0.023,0,0.023,13.515,0,13.515,16.809,0,16.809,0.023,0,0.023,16.786,0,16.786
14/01/2021 01:00,15.115,0,15.115,0.022,0,0.022,15.093,0,15.093,19.393,0,19.393,0.022,0,0.022,19.371,0,19.371
14/01/2021 01:30,15.959,0,15.959,0.023,0,0.023,15.936,0,15.936,20.006,0,20.006,0.023,0,0.023,19.983,0,19.983
14/01/2021 02:00,16.0475,0,16.0475,0.0235,0,0.0235,16.024,0,16.024,19.6615,0,19.6615,0.0235,0,0.0235,19.638,0,19.638
14/01/2021 02:30,15.4645,0,15.4645,0.0215,0,0.0215,15.443,0,15.443,18.9565,0,18.9565,0.0215,0,0.0215,18.935,0,18.935
14/01/2021 03:00,15.5135,0,15.5135,0.0175,0,0.0175,15.496,0,15.496,19.0105,0,19.0105,0.0175,0,0.0175,18.993,0,18.993
14/01/2021 03:30,15.007,0,15.007,0.012,0,0.012,14.995,0,14.995,18.434,0,18.434,0.012,0,0.012,18.422,0,18.422
14/01/2021 04:00,14.283,0,14.283,0.01,0,0.01,14.273,0,14.273,17.599,0,17.599,0.01,0,0.01,17.589,0,17.589
14/01/2021 04:30,13.6625,0,13.6625,0.0125,0,0.0125,13.65,0,13.65,16.8475,0,16.8475,0.0125,0,0.0125,16.835,0,16.835
14/01/2021 05:00,13.2255,0,13.2255,0.0185,0,0.0185,13.207,0,13.207,16.3675,0,16.3675,0.0185,0,0.0185,16.349,0,16.349
14/01/2021 05:30,12.6025,0,12.6025,0.0205,0,0.0205,12.582,0,12.582,16.1905,0,16.1905,0.0205,0,0.0205,16.17,0,16.17
14/01/2021 06:00,12.7165,0,12.7165,0.0195,0,0.0195,12.697,0,12.697,16.3455,0,16.3455,0.0195,0,0.0195,16.326,0,16.326
14/01/2021 06:30,13.0335,0,13.0335,0.0175,0,0.0175,13.016,0,13.016,16.7825,0,16.7825,0.0175,0,0.0175,16.765,0,16.765
14/01/2021 07:00,14.372,0,14.372,0.018,0,0.018,14.354,0,14.354,18.446,0,18.446,0.018,0,0.018,18.428,0,18.428
14/01/2021 07:30,15.562,0,15.562,0.016,0,0.016,15.546,0,15.546,19.621,0,19.621,0.016,0,0.016,19.605,0,19.605
14/01/2021 08:00,16.341,0,16.341,0.015,0,0.015,16.326,0,16.326,20.431,0,20.431,0.015,0,0.015,20.416,0,20.416
14/01/2021 08:30,17.036,0,17.036,0.027,0,0.027,17.009,0,17.009,21.427,0,21.427,0.027,0,0.027,21.4,0,21.4
14/01/2021 09:00,20.953,0,20.953,3.176,0,3.176,17.777,0,17.777,26.061,0.4148,26.06430087,3.176,0,3.176,22.885,0.4148,22.8887589
14/01/2021 09:30,15.3125,0,15.3125,0.1695,0,0.1695,15.143,0,15.143,20.3755,0.1574,20.37610795,0.1695,0,0.1695,20.206,0.1574,20.20661305
14/01/2021 10:00,18.976,0,18.976,0.39,0,0.39,18.586,0,18.586,23.773,0,23.773,0.39,0,0.39,23.383,0,23.383
14/01/2021 10:30,18.934,0,18.934,0.755,0,0.755,18.179,0,18.179,23.742,0,23.742,0.755,0,0.755,22.987,0,22.987
14/01/2021 11:00,19.2305,0,19.2305,1.1615,0,1.1615,18.069,0,18.069,23.9785,0,23.9785,1.1615,0,1.1615,22.817,0,22.817
14/01/2021 11:30,18.628,0,18.628,1.099,0,1.099,17.529,0,17.529,23.092,0,23.092,1.099,0,1.099,21.993,0,21.993
14/01/2021 12:00,22.377,0,22.377,4.759,0,4.759,17.618,0,17.618,26.989,0,26.989,4.759,0,4.759,22.23,0,22.23
14/01/2021 12:30,25.535,0,25.535,11.338,0,11.338,14.197,0,14.197,30.191,0,30.191,11.338,0,11.338,18.853,0,18.853
14/01/2021 13:00,19.2668,0,19.2668,11.17,0,11.17,8.0968,0,8.0968,24.009,0,24.009,11.17,0,11.17,12.839,0,12.839
14/01/2021 13:30,17.7204,0,17.7204,9.23,0,9.23,8.4904,0,8.4904,22.516,0,22.516,9.23,0,9.23,13.286,0,13.286
14/01/2021 14:00,11.4965,0,11.4965,1.3905,0,1.3905,10.106,0,10.106,16.2935,0,16.2935,1.3905,0,1.3905,14.903,0,14.903
14/01/2021 14:30,18.417,0,18.417,1.016,0,1.016,17.401,0,17.401,23.092,0,23.092,1.016,0,1.016,22.076,0,22.076
14/01/2021 15:00,18.4735,0,18.4735,0.8305,0,0.8305,17.643,0,17.643,23.0105,0,23.0105,0.8305,0,0.8305,22.18,0,22.18
14/01/2021 15:30,18.339,0,18.339,0.517,0,0.517,17.822,0,17.822,22.891,0,22.891,0.517,0,0.517,22.374,0,22.374
14/01/2021 16:00,18.538,0,18.538,0.364,0,0.364,18.174,0,18.174,23.231,0,23.231,0.364,0,0.364,22.867,0,22.867
14/01/2021 16:30,18.752,0,18.752,0.091,0,0.091,18.661,0,18.661,24.058,0.4588,24.06237439,0.091,0,0.091,23.967,0.4588,23.971391
14/01/2021 17:00,26.901,0,26.901,6.904,0,6.904,19.997,0,19.997,32.805,0.7296,32.81311234,6.904,0,6.904,25.901,0.7296,25.91127394
14/01/2021 17:30,25.444,0,25.444,9.773,0,9.773,15.671,0,15.671,31.59,0.8256,31.60078663,9.773,0,9.773,21.817,0.8256,21.83261561
14/01/2021 18:00,25.0105,0,25.0105,9.7855,0,9.7855,15.225,0,15.225,31.1325,0.647,31.1392223,9.7855,0,9.7855,21.347,0.647,21.35680262
14/01/2021 18:30,25.5305,0,25.5305,9.8115,0,9.8115,15.719,0,15.719,31.1425,0,31.1425,9.8115,0,9.8115,21.331,0,21.331
14/01/2021 19:00,24.8935,0,24.8935,9.8115,0,9.8115,15.082,0,15.082,30.4165,0,30.4165,9.8115,0,9.8115,20.605,0,20.605
14/01/2021 19:30,19.531,0,19.531,5.59,0,5.59,13.941,0,13.941,24.933,0,24.933,5.59,0,5.59,19.343,0,19.343
14/01/2021 20:00,22.607,0,22.607,5.59,0,5.59,17.017,0,17.017,27.698,0,27.698,5.59,0,5.59,22.108,0,22.108
14/01/2021 20:30,15.312,0,15.312,0.011,0,0.011,15.301,0,15.301,20.845,0.1018,20.84524858,0.011,0,0.011,20.834,0.1018,20.83424871
14/01/2021 21:00,19.4095,0,19.4095,0.0085,0,0.0085,19.401,0,19.401,25.1125,0.311,25.11442568,0.0085,0,0.0085,25.104,0.311,25.10592633
14/01/2021 21:30,18.749,0,18.749,0.002,0,0.002,18.747,0,18.747,23.655,0.0116,23.65500284,0.002,0,0.002,23.653,0.0116,23.65300284
14/01/2021 22:00,17.923,0,17.923,0.004,0,0.004,17.919,0,17.919,22.399,0,22.399,0.004,0,0.004,22.395,0,22.395
14/01/2021 22:30,16.894,0,16.894,0.003,0,0.003,16.891,0,16.891,21.019,0,21.019,0.003,0,0.003,21.016,0,21.016
14/01/2021 23:00,15.803,0,15.803,0,0,0,15.803,0,15.803,19.64,0,19.64,0,0,0,19.64,0,19.64
14/01/2021 23:30,14.5105,0,14.5105,0.0005,0,0.0005,14.51,0,14.51,18.0885,0,18.0885,0.0005,0,0.0005,18.088,0,18.088
15/01/2021 00:00,14.127,0,14.127,0,0,0,14.127,0,14.127,17.641,0,17.641,0,0,0,17.641,0,17.641
15/01/2021 00:30,17.214,0,17.214,3.845,0,3.845,13.369,0,13.369,21.15,0,21.15,3.845,0,3.845,17.305,0,17.305
15/01/2021 01:00,11.7905,0,11.7905,0.0015,0,0.0015,11.789,0,11.789,15.9985,0,15.9985,0.0015,0,0.0015,15.997,0,15.997
15/01/2021 01:30,16.344,0,16.344,0.001,0,0.001,16.343,0,16.343,20.263,0,20.263,0.001,0,0.001,20.262,0,20.262
15/01/2021 02:00,16.375,0,16.375,0,0,0,16.375,0,16.375,20.168,0,20.168,0,0,0,20.168,0,20.168
15/01/2021 02:30,15.804,0,15.804,0,0,0,15.804,0,15.804,19.48,0,19.48,0,0,0,19.48,0,19.48
15/01/2021 03:00,15.817,0,15.817,0,0,0,15.817,0,15.817,19.49,0,19.49,0,0,0,19.49,0,19.49
15/01/2021 03:30,15.358,0,15.358,0,0,0,15.358,0,15.358,18.956,0,18.956,0,0,0,18.956,0,18.956
15/01/2021 04:00,14.778,0,14.778,0,0,0,14.778,0,14.778,18.302,0,18.302,0,0,0,18.302,0,18.302
15/01/2021 04:30,14.049,0,14.049,0,0,0,14.049,0,14.049,17.485,0,17.485,0,0,0,17.485,0,17.485
15/01/2021 05:00,16.452,0,16.452,2.805,0,2.805,13.647,0,13.647,19.814,0,19.814,2.805,0,2.805,17.009,0,17.009
15/01/2021 05:30,20.266,0,20.266,9.733,0,9.733,10.533,0,10.533,23.638,0,23.638,9.733,0,9.733,13.905,0,13.905
15/01/2021 06:00,4.5224,0,4.5224,0.981,0,0.981,3.5414,0,3.5414,8.4022,0,8.4022,0.981,0,0.981,7.4212,0,7.4212
15/01/2021 06:30,16.8975,0,16.8975,4.3565,0,4.3565,12.541,0,12.541,20.9585,0,20.9585,4.3565,0,4.3565,16.602,0,16.602
15/01/2021 07:00,16.279,0,16.279,5.644,0,5.644,10.635,0,10.635,20.361,0,20.361,5.644,0,5.644,14.717,0,14.717
15/01/2021 07:30,12.101,0,12.101,1.704,0,1.704,10.397,0,10.397,16.411,0,16.411,1.704,0,1.704,14.707,0,14.707
15/01/2021 08:00,20.6445,0,20.6445,5.5195,0,5.5195,15.125,0,15.125,25.2705,0.002,25.27050008,5.5195,0,5.5195,19.751,0.002,19.7510001
15/01/2021 08:30,12.3395,0,12.3395,0.4215,0,0.4215,11.918,0,11.918,17.9835,0.0404,17.98354538,0.4215,0,0.4215,17.562,0.0404,17.56204647
15/01/2021 09:00,19.589,0,19.589,1.862,0,1.862,17.727,0,17.727,25.432,0.4436,25.43586847,1.862,0,1.862,23.57,0.4436,23.57417402
15/01/2021 09:30,27.4585,0,27.4585,10.0955,0,10.0955,17.363,0,17.363,33.3125,0.791,33.32188976,10.0955,0,10.0955,23.217,0.791,23.23047072
15/01/2021 10:00,19.8784,0,19.8784,10.33,0,10.33,9.5484,0,9.5484,25.807,0.5126,25.81209034,10.33,0,10.33,15.477,0.5126,15.48548636
15/01/2021 10:30,20.1214,0,20.1214,10.627,0,10.627,9.4944,0,9.4944,26.065,0.503,26.06985297,10.627,0,10.627,15.438,0.503,15.44619218
15/01/2021 11:00,20.2509,0,20.2509,10.9485,0,10.9485,9.3024,0,9.3024,26.2285,0.622,26.23587422,10.9485,0,10.9485,15.28,0.622,15.29265458
15/01/2021 11:30,16.9977,0,16.9977,8.1945,0,8.1945,8.8032,0,8.8032,22.8185,0.6836,22.8287374,8.1945,0,8.1945,14.624,0.6836,14.63996875
15/01/2021 12:00,12.709,0,12.709,1.061,0,1.061,11.648,0,11.648,18.071,0.242,18.07262031,1.061,0,1.061,17.01,0.242,17.01172137
15/01/2021 12:30,20.1325,0,20.1325,0.9115,0,0.9115,19.221,0,19.221,24.8015,0,24.8015,0.9115,0,0.9115,23.89,0,23.89
15/01/2021 13:00,20.539,0,20.539,0.926,0,0.926,19.613,0,19.613,25.232,0,25.232,0.926,0,0.926,24.306,0,24.306
15/01/2021 13:30,20.739,0,20.739,1.383,0,1.383,19.356,0,19.356,25.471,0,25.471,1.383,0,1.383,24.088,0,24.088
15/01/2021 14:00,19.8795,0,19.8795,1.3345,0,1.3345,18.545,0,18.545,24.4895,0,24.4895,1.3345,0,1.3345,23.155,0,23.155
15/01/2021 14:30,18.972,0,18.972,0.855,0,0.855,18.117,0,18.117,23.5,0,23.5,0.855,0,0.855,22.645,0,22.645
15/01/2021 15:00,18.9335,0,18.9335,0.7915,0,0.7915,18.142,0,18.142,23.4735,0,23.4735,0.7915,0,0.7915,22.682,0,22.682
15/01/2021 15:30,18.756,0,18.756,0.852,0,0.852,17.904,0,17.904,23.234,0,23.234,0.852,0,0.852,22.382,0,22.382
15/01/2021 16:00,18.143,0,18.143,0.176,0,0.176,17.967,0,17.967,22.312,0,22.312,0.176,0,0.176,22.136,0,22.136
15/01/2021 16:30,19.2285,0,19.2285,0.0355,0,0.0355,19.193,0,19.193,23.9445,0.215,23.94546523,0.0355,0,0.0355,23.909,0.215,23.90996667
15/01/2021 17:00,22.038,0,22.038,1.333,0,1.333,20.705,0,20.705,27.532,0.2804,27.53342783,1.333,0,1.333,26.199,0.2804,26.20050048
15/01/2021 17:30,31.7815,0,31.7815,9.7475,0,9.7475,22.034,0,22.034,37.2165,0,37.2165,9.7475,0,9.7475,27.469,0,27.469
15/01/2021 18:00,22.464,0,22.464,7.246,0,7.246,15.218,0,15.218,28.447,0,28.447,7.246,0,7.246,21.201,0,21.201
15/01/2021 18:30,18.215,0.0038,18.2150004,0,0,0,18.215,0.0038,18.2150004,24.23,0,24.23,0,0,0,24.23,0,24.23
15/01/2021 19:00,25.238,0,25.238,0,0,0,25.238,0,25.238,30.88,0,30.88,0,0,0,30.88,0,30.88
15/01/2021 19:30,24.187,0,24.187,0,0,0,24.187,0,24.187,29.652,0.0192,29.65200622,0,0,0,29.652,0.0192,29.65200622
15/01/2021 20:00,22.89,0,22.89,0,0,0,22.89,0,22.89,27.84,0,27.84,0,0,0,27.84,0,27.84
15/01/2021 20:30,21.569,0,21.569,0,0,0,21.569,0,21.569,26.402,0,26.402,0,0,0,26.402,0,26.402
15/01/2021 21:00,20.1155,0,20.1155,0.0015,0,0.0015,20.114,0,20.114,25.0095,0,25.0095,0.0015,0,0.0015,25.008,0,25.008
15/01/2021 21:30,19.27,0,19.27,0.005,0,0.005,19.265,0,19.265,23.988,0,23.988,0.005,0,0.005,23.983,0,23.983
15/01/2021 22:00,17.9375,0,17.9375,0.0045,0,0.0045,17.933,0,17.933,22.7525,0,22.7525,0.0045,0,0.0045,22.748,0,22.748
15/01/2021 22:30,17.0775,0,17.0775,0.0065,0,0.0065,17.071,0,17.071,21.3045,0,21.3045,0.0065,0,0.0065,21.298,0,21.298
15/01/2021 23:00,15.846,0,15.846,0.008,0,0.008,15.838,0,15.838,19.71,0,19.71,0.008,0,0.008,19.702,0,19.702
15/01/2021 23:30,14.7045,0,14.7045,0.0125,0,0.0125,14.692,0,14.692,18.3265,0,18.3265,0.0125,0,0.0125,18.314,0,18.314
16/01/2021 00:00,14.474,0,14.474,0.009,0,0.009,14.465,0,14.465,17.996,0,17.996,0.009,0,0.009,17.987,0,17.987
16/01/2021 00:30,14.109,0,14.109,0.009,0,0.009,14.1,0,14.1,17.516,0,17.516,0.009,0,0.009,17.507,0,17.507
16/01/2021 01:00,16.0895,0,16.0895,0.0125,0,0.0125,16.077,0,16.077,19.8805,0,19.8805,0.0125,0,0.0125,19.868,0,19.868
16/01/2021 01:30,16.63,0,16.63,0.015,0,0.015,16.615,0,16.615,20.526,0,20.526,0.015,0,0.015,20.511,0,20.511
16/01/2021 02:00,16.469,0,16.469,0.01,0,0.01,16.459,0,16.459,20.283,0,20.283,0.01,0,0.01,20.273,0,20.273
16/01/2021 02:30,16.1015,0,16.1015,0.0065,0,0.0065,16.095,0,16.095,19.8075,0,19.8075,0.0065,0,0.0065,19.801,0,19.801
16/01/2021 03:00,16.1435,0,16.1435,0.0115,0,0.0115,16.132,0,16.132,19.8765,0,19.8765,0.0115,0,0.0115,19.865,0,19.865
16/01/2021 03:30,15.875,0,15.875,0.01,0,0.01,15.865,0,15.865,19.513,0,19.513,0.01,0,0.01,19.503,0,19.503
16/01/2021 04:00,15.305,0,15.305,0.012,0,0.012,15.293,0,15.293,18.816,0,18.816,0.012,0,0.012,18.804,0,18.804
16/01/2021 04:30,14.48,0,14.48,0.015,0,0.015,14.465,0,14.465,18.175,0,18.175,0.015,0,0.015,18.16,0,18.16
16/01/2021 05:00,13.7185,0,13.7185,0.0155,0,0.0155,13.703,0,13.703,17.5415,0,17.5415,0.0155,0,0.0155,17.526,0,17.526
16/01/2021 05:30,13.2775,0,13.2775,0.0125,0,0.0125,13.265,0,13.265,17.0115,0,17.0115,0.0125,0,0.0125,16.999,0,16.999
16/01/2021 06:00,13.1685,0,13.1685,0.0125,0,0.0125,13.156,0,13.156,16.8265,0,16.8265,0.0125,0,0.0125,16.814,0,16.814
16/01/2021 06:30,13.2965,0,13.2965,0.0085,0,0.0085,13.288,0,13.288,16.9715,0,16.9715,0.0085,0,0.0085,16.963,0,16.963
16/01/2021 07:00,14.1255,0,14.1255,0.0115,0,0.0115,14.114,0,14.114,17.9765,0,17.9765,0.0115,0,0.0115,17.965,0,17.965
16/01/2021 07:30,14.573,0,14.573,0.019,0,0.019,14.554,0,14.554,18.568,0,18.568,0.019,0,0.019,18.549,0,18.549
16/01/2021 08:00,14.54,0,14.54,0.019,0,0.019,14.521,0,14.521,18.557,0,18.557,0.019,0,0.019,18.538,0,18.538
16/01/2021 08:30,15.098,0,15.098,0.022,0,0.022,15.076,0,15.076,19.278,0,19.278,0.022,0,0.022,19.256,0,19.256
16/01/2021 09:00,16.333,0,16.333,0.071,0,0.071,16.262,0,16.262,20.258,0.0134,20.25800443,0.071,0,0.071,20.187,0.0134,20.18700445
16/01/2021 09:30,17.099,0,17.099,0.23,0,0.23,16.869,0,16.869,21.83,0.1882,21.83081124,0.23,0,0.23,21.6,0.1882,21.60081987
16/01/2021 10:00,17.646,0,17.646,0.291,0,0.291,17.355,0,17.355,22.57,0.2708,22.5716245,0.291,0,0.291,22.279,0.2708,22.28064572
16/01/2021 10:30,18.206,0,18.206,0.502,0,0.502,17.704,0,17.704,23.235,0.2764,23.23664395,0.502,0,0.502,22.733,0.2764,22.73468025
16/01/2021 11:00,19.23,0,19.23,0.924,0,0.924,18.306,0,18.306,23.58,0.0116,23.58000285,0.924,0,0.924,22.656,0.0116,22.65600297
16/01/2021 11:30,19.875,0,19.875,2.119,0,2.119,17.756,0,17.756,24.122,0.0768,24.12212226,2.119,0,2.119,22.003,0.0768,22.00313403
16/01/2021 12:00,17.9485,0,17.9485,2.0665,0,2.0665,15.882,0,15.882,21.9345,0.1152,21.93480251,2.0665,0,2.0665,19.868,0.1152,19.86833398
16/01/2021 12:30,18.7015,0,18.7015,2.7805,0,2.7805,15.921,0,15.921,22.5285,0,22.5285,2.7805,0,2.7805,19.748,0,19.748
16/01/2021 13:00,17.1905,0,17.1905,1.9235,0,1.9235,15.267,0,15.267,21.1675,0,21.1675,1.9235,0,1.9235,19.244,0,19.244
16/01/2021 13:30,17.8725,0,17.8725,1.5845,0,1.5845,16.288,0,16.288,21.9995,0,21.9995,1.5845,0,1.5845,20.415,0,20.415
16/01/2021 14:00,18.0565,0,18.0565,1.3775,0,1.3775,16.679,0,16.679,22.1525,0,22.1525,1.3775,0,1.3775,20.775,0,20.775
16/01/2021 14:30,26.139,0,26.139,9.487,0,9.487,16.652,0,16.652,30.368,0,30.368,9.487,0,9.487,20.881,0,20.881
16/01/2021 15:00,9.2108,0,9.2108,0.72,0,0.72,8.4908,0,8.4908,13.473,0,13.473,0.72,0,0.72,12.753,0,12.753
16/01/2021 15:30,17.615,0,17.615,0.445,0,0.445,17.17,0,17.17,21.913,0,21.913,0.445,0,0.445,21.468,0,21.468
16/01/2021 16:00,17.753,0,17.753,0.183,0,0.183,17.57,0,17.57,22.186,0,22.186,0.183,0,0.183,22.003,0,22.003
16/01/2021 16:30,27.68,0,27.68,9.405,0,9.405,18.275,0,18.275,32.207,0,32.207,9.405,0,9.405,22.802,0,22.802
16/01/2021 17:00,16.3115,0,16.3115,5.9205,0,5.9205,10.391,0,10.391,21.1265,0,21.1265,5.9205,0,5.9205,15.206,0,15.206
16/01/2021 17:30,25.358,0,25.358,9.73,0,9.73,15.628,0,15.628,31.121,0.1612,31.12141749,9.73,0,9.73,21.391,0.1612,21.39160738
16/01/2021 18:00,16.6945,0,16.6945,3.0635,0,3.0635,13.631,0,13.631,23.2635,0.3802,23.26660663,3.0635,0,3.0635,20.2,0.3802,20.2035777
16/01/2021 18:30,20.578,0,20.578,0,0,0,20.578,0,20.578,27.097,0.4896,27.10142279,0,0,0,27.097,0.4896,27.10142279
16/01/2021 19:00,23.7645,0,23.7645,0.0005,0,0.0005,23.764,0,23.764,29.5895,0,29.5895,0.0005,0,0.0005,29.589,0,29.589
16/01/2021 19:30,22.42,0,22.42,0,0,0,22.42,0,22.42,28.071,0,28.071,0,0,0,28.071,0,28.071
16/01/2021 20:00,21.336,0,21.336,0.001,0,0.001,21.335,0,21.335,26.719,0,26.719,0.001,0,0.001,26.718,0,26.718
16/01/2021 20:30,20.0685,0,20.0685,0.0025,0,0.0025,20.066,0,20.066,25.0895,0,25.0895,0.0025,0,0.0025,25.087,0,25.087
16/01/2021 21:00,18.91,0,18.91,0.002,0,0.002,18.908,0,18.908,23.587,0,23.587,0.002,0,0.002,23.585,0,23.585
16/01/2021 21:30,17.8115,0,17.8115,0.0035,0,0.0035,17.808,0,17.808,22.7595,0,22.7595,0.0035,0,0.0035,22.756,0,22.756
16/01/2021 22:00,20.816,0,20.816,3.697,0,3.697,17.119,0,17.119,24.936,0,24.936,3.697,0,3.697,21.239,0,21.239
16/01/2021 22:30,17.1475,0,17.1475,4.4625,0,4.4625,12.685,0,12.685,21.1055,0,21.1055,4.4625,0,4.4625,16.643,0,16.643
16/01/2021 23:00,10.6625,0,10.6625,0.0065,0,0.0065,10.656,0,10.656,14.8475,0,14.8475,0.0065,0,0.0065,14.841,0,14.841
16/01/2021 23:30,21.5265,0,21.5265,7.5455,0,7.5455,13.981,0,13.981,25.6915,0,25.6915,7.5455,0,7.5455,18.146,0,18.146
17/01/2021 00:00,8.3587,0,8.3587,1.7645,0,1.7645,6.5942,0,6.5942,12.0595,0,12.0595,1.7645,0,1.7645,10.295,0,10.295
17/01/2021 00:30,12.034,0,12.034,0,0,0,12.034,0,12.034,15.57,0,15.57,0,0,0,15.57,0,15.57
17/01/2021 01:00,15.826,0,15.826,0.001,0,0.001,15.825,0,15.825,19.723,0,19.723,0.001,0,0.001,19.722,0,19.722
17/01/2021 01:30,16.2305,0,16.2305,0.0005,0,0.0005,16.23,0,16.23,20.2625,0,20.2625,0.0005,0,0.0005,20.262,0,20.262
17/01/2021 02:00,16.1295,0,16.1295,0.0005,0,0.0005,16.129,0,16.129,20.0685,0,20.0685,0.0005,0,0.0005,20.068,0,20.068
17/01/2021 02:30,15.638,0,15.638,0.001,0,0.001,15.637,0,15.637,19.444,0,19.444,0.001,0,0.001,19.443,0,19.443
17/01/2021 03:00,22.0575,0,22.0575,6.5885,0,6.5885,15.469,0,15.469,25.8595,0,25.8595,6.5885,0,6.5885,19.271,0,19.271
17/01/2021 03:30,12.2768,0,12.2768,3.947,0,3.947,8.3298,0,8.3298,16.209,0,16.209,3.947,0,3.947,12.262,0,12.262
17/01/2021 04:00,10.038,0,10.038,0.003,0,0.003,10.035,0,10.035,14.318,0,14.318,0.003,0,0.003,14.315,0,14.315
17/01/2021 04:30,17.061,0,17.061,3.78,0,3.78,13.281,0,13.281,21.193,0,21.193,3.78,0,3.78,17.413,0,17.413
17/01/2021 05:00,9.4813,0,9.4813,0.0055,0,0.0055,9.4758,0,9.4758,12.9415,0,12.9415,0.0055,0,0.0055,12.936,0,12.936
17/01/2021 05:30,12.9115,0,12.9115,0.0055,0,0.0055,12.906,0,12.906,16.0665,0,16.0665,0.0055,0,0.0055,16.061,0,16.061
17/01/2021 06:00,12.64,0,12.64,0.007,0,0.007,12.633,0,12.633,15.77,0,15.77,0.007,0,0.007,15.763,0,15.763
17/01/2021 06:30,12.76,0,12.76,0.009,0,0.009,12.751,0,12.751,15.98,0,15.98,0.009,0,0.009,15.971,0,15.971
17/01/2021 07:00,19.8205,0,19.8205,6.3955,0,6.3955,13.425,0,13.425,23.1285,0,23.1285,6.3955,0,6.3955,16.733,0,16.733
17/01/2021 07:30,10.608,0,10.608,3.02,0,3.02,7.588,0,7.588,14.135,0,14.135,3.02,0,3.02,11.115,0,11.115
17/01/2021 08:00,20.6725,0,20.6725,9.7445,0,9.7445,10.928,0,10.928,24.0595,0,24.0595,9.7445,0,9.7445,14.315,0,14.315
17/01/2021 08:30,6.8282,0,6.8282,2.112,0,2.112,4.7162,0,4.7162,10.4706,0,10.4706,2.112,0,2.112,8.3586,0,8.3586
17/01/2021 09:00,13.4175,0,13.4175,0.3025,0,0.3025,13.115,0,13.115,17.3245,0,17.3245,0.3025,0,0.3025,17.022,0,17.022
17/01/2021 09:30,16.507,0,16.507,0.492,0,0.492,16.015,0,16.015,20.439,0,20.439,0.492,0,0.492,19.947,0,19.947
17/01/2021 10:00,17.2585,0,17.2585,0.6665,0,0.6665,16.592,0,16.592,21.4895,0.0116,21.48950313,0.6665,0,0.6665,20.823,0.0116,20.82300323
17/01/2021 10:30,18.248,0,18.248,1.21,0,1.21,17.038,0,17.038,23.265,0.0768,23.26512676,1.21,0,1.21,22.055,0.0768,22.05513372
17/01/2021 11:00,27.285,0,27.285,10.609,0,10.609,16.676,0,16.676,32.283,0.0902,32.28312601,10.609,0,10.609,21.674,0.0902,21.67418769
17/01/2021 11:30,10.5193,0,10.5193,2.8545,0,2.8545,7.6648,0,7.6648,15.4365,0,15.4365,2.8545,0,2.8545,12.582,0,12.582
17/01/2021 12:00,17.43,0,17.43,1.804,0,1.804,15.626,0,15.626,22.602,0,22.602,1.804,0,1.804,20.798,0,20.798
17/01/2021 12:30,28.084,0,28.084,10.752,0,10.752,17.332,0,17.332,33.262,0.071,33.26207578,10.752,0,10.752,22.51,0.071,22.51011197
17/01/2021 13:00,19.5107,0,19.5107,10.5225,0,10.5225,8.9882,0,8.9882,24.7785,0,24.7785,10.5225,0,10.5225,14.256,0,14.256
17/01/2021 13:30,19.7229,0,19.7229,10.2015,0,10.2015,9.5214,0,9.5214,24.7525,0,24.7525,10.2015,0,10.2015,14.551,0,14.551
17/01/2021 14:00,10.9695,0,10.9695,0.8325,0,0.8325,10.137,0,10.137,15.8535,0,15.8535,0.8325,0,0.8325,15.021,0,15.021
17/01/2021 14:30,19.6165,0,19.6165,0.4985,0,0.4985,19.118,0,19.118,24.2635,0,24.2635,0.4985,0,0.4985,23.765,0,23.765
17/01/2021 15:00,19.9085,0,19.9085,0.4975,0,0.4975,19.411,0,19.411,24.4455,0,24.4455,0.4975,0,0.4975,23.948,0,23.948
17/01/2021 15:30,19.6215,0,19.6215,0.3585,0,0.3585,19.263,0,19.263,24.1685,0,24.1685,0.3585,0,0.3585,23.81,0,23.81
17/01/2021 16:00,19.984,0,19.984,0.196,0,0.196,19.788,0,19.788,24.84,0,24.84,0.196,0,0.196,24.644,0,24.644
17/01/2021 16:30,20.6075,0,20.6075,0.0405,0,0.0405,20.567,0,20.567,25.8235,0.05,25.82354841,0.0405,0,0.0405,25.783,0.05,25.78304848
17/01/2021 17:00,22.134,0,22.134,0.001,0,0.001,22.133,0,22.133,28.156,0.142,28.15635807,0.001,0,0.001,28.155,0.142,28.15535809
17/01/2021 17:30,23.995,0,23.995,0,0,0,23.995,0,23.995,29.964,0,29.964,0,0,0,29.964,0,29.964
17/01/2021 18:00,25.737,0,25.737,0,0,0,25.737,0,25.737,31.862,0,31.862,0,0,0,31.862,0,31.862
17/01/2021 18:30,25.64,0,25.64,0,0,0,25.64,0,25.64,31.695,0,31.695,0,0,0,31.695,0,31.695
17/01/2021 19:00,31.288,0,31.288,6.856,0,6.856,24.432,0,24.432,37.361,0,37.361,6.856,0,6.856,30.505,0,30.505
17/01/2021 19:30,16.134,0,16.134,0,0,0,16.134,0,16.134,22.117,0,22.117,0,0,0,22.117,0,22.117
17/01/2021 20:00,22.468,0,22.468,0.841,0,0.841,21.627,0,21.627,27.974,0,27.974,0.841,0,0.841,27.133,0,27.133
17/01/2021 20:30,26.22,0,26.22,6.638,0,6.638,19.582,0,19.582,31.291,0,31.291,6.638,0,6.638,24.653,0,24.653
17/01/2021 21:00,12.395,0,12.395,0,0,0,12.395,0,12.395,17.919,0,17.919,0,0,0,17.919,0,17.919
17/01/2021 21:30,27.2165,0,27.2165,9.1415,0,9.1415,18.075,0,18.075,32.4485,0,32.4485,9.1415,0,9.1415,23.307,0,23.307
17/01/2021 22:00,13.3619,0,13.3619,5.1705,0,5.1705,8.1914,0,8.1914,18.2765,0,18.2765,5.1705,0,5.1705,13.106,0,13.106
17/01/2021 22:30,15.457,0,15.457,4.124,0,4.124,11.333,0,11.333,19.567,0,19.567,4.124,0,4.124,15.443,0,15.443
17/01/2021 23:00,11.5145,0,11.5145,0.3205,0,0.3205,11.194,0,11.194,15.4285,0,15.4285,0.3205,0,0.3205,15.108,0,15.108
17/01/2021 23:30,13.649,0,13.649,0,0,0,13.649,0,13.649,17.365,0,17.365,0,0,0,17.365,0,17.365
18/01/2021 00:00,13.832,0,13.832,0,0,0,13.832,0,13.832,17.312,0,17.312,0,0,0,17.312,0,17.312
18/01/2021 00:30,13.616,0,13.616,0,0,0,13.616,0,13.616,17.019,0,17.019,0,0,0,17.019,0,17.019
18/01/2021 01:00,20.96,0,20.96,5.365,0,5.365,15.595,0,15.595,24.809,0,24.809,5.365,0,5.365,19.444,0,19.444
18/01/2021 01:30,18.382,0,18.382,7.555,0,7.555,10.827,0,10.827,22.481,0,22.481,7.555,0,7.555,14.926,0,14.926
18/01/2021 02:00,10.4005,0,10.4005,2.0925,0,2.0925,8.308,0,8.308,14.9335,0,14.9335,2.0925,0,2.0925,12.841,0,12.841
18/01/2021 02:30,13.209,0,13.209,0,0,0,13.209,0,13.209,17.76,0,17.76,0,0,0,17.76,0,17.76
18/01/2021 03:00,15.278,0,15.278,0,0,0,15.278,0,15.278,19.84,0,19.84,0,0,0,19.84,0,19.84
18/01/2021 03:30,14.853,0,14.853,0,0,0,14.853,0,14.853,19.305,0,19.305,0,0,0,19.305,0,19.305
18/01/2021 04:00,14.402,0,14.402,0,0,0,14.402,0,14.402,18.668,0,18.668,0,0,0,18.668,0,18.668
18/01/2021 04:30,13.843,0,13.843,0,0,0,13.843,0,13.843,17.973,0,17.973,0,0,0,17.973,0,17.973
18/01/2021 05:00,13.44,0,13.44,0,0,0,13.44,0,13.44,17.081,0,17.081,0,0,0,17.081,0,17.081
18/01/2021 05:30,13.267,0,13.267,0,0,0,13.267,0,13.267,16.579,0,16.579,0,0,0,16.579,0,16.579
18/01/2021 06:00,16.9865,0,16.9865,3.6425,0,3.6425,13.344,0,13.344,20.3425,0,20.3425,3.6425,0,3.6425,16.7,0,16.7
18/01/2021 06:30,20.0135,0,20.0135,9.7125,0,9.7125,10.301,0,10.301,23.6885,0,23.6885,9.7125,0,9.7125,13.976,0,13.976
18/01/2021 07:00,12.3867,0,12.3867,7.0795,0,7.0795,5.3072,0,5.3072,16.9063,0,16.9063,7.0795,0,7.0795,9.8268,0,9.8268
18/01/2021 07:30,8.7822,0,8.7822,0,0,0,8.7822,0,8.7822,13.612,0,13.612,0,0,0,13.612,0,13.612
18/01/2021 08:00,16.765,0,16.765,0,0,0,16.765,0,16.765,21.376,0,21.376,0,0,0,21.376,0,21.376
18/01/2021 08:30,23.8585,0,23.8585,6.1505,0,6.1505,17.708,0,17.708,29.1155,0.217,29.11630865,6.1505,0,6.1505,22.965,0.217,22.96602521
18/01/2021 09:00,22.2845,0,22.2845,9.8835,0,9.8835,12.401,0,12.401,28.2845,0.5242,28.28935711,9.8835,0,9.8835,18.401,0.5242,18.40846508
18/01/2021 09:30,19.3717,0,19.3717,9.9935,0,9.9935,9.3782,0,9.3782,25.5625,0.4992,25.56737388,9.9935,0,9.9935,15.569,0.4992,15.57700105
18/01/2021 10:00,14.4158,0,14.4158,4.689,0,4.689,9.7268,0,9.7268,20.727,0.5952,20.73554417,4.689,0,4.689,16.038,0.5952,16.04904069
18/01/2021 10:30,19.9265,0,19.9265,4.8725,0,4.8725,15.054,0,15.054,26.0085,0.5338,26.01397729,4.8725,0,4.8725,21.136,0.5338,21.14273962
18/01/2021 11:00,15.776,0,15.776,0.65,0,0.65,15.126,0,15.126,21.445,0,21.445,0.65,0,0.65,20.795,0,20.795
18/01/2021 11:30,22.4885,0,22.4885,3.4475,0,3.4475,19.041,0,19.041,28.0755,0,28.0755,3.4475,0,3.4475,24.628,0,24.628
18/01/2021 12:00,16.5335,0,16.5335,0.2795,0,0.2795,16.254,0,16.254,22.0575,0,22.0575,0.2795,0,0.2795,21.778,0,21.778
18/01/2021 12:30,20.146,0,20.146,0.592,0,0.592,19.554,0,19.554,25.643,0,25.643,0.592,0,0.592,25.051,0,25.051
18/01/2021 13:00,20.5215,0.0096,20.52150225,0.4305,0,0.4305,20.091,0.0096,20.09100229,26.0645,0,26.0645,0.4305,0,0.4305,25.634,0,25.634
18/01/2021 13:30,20.501,0.0038,20.50100035,0.349,0,0.349,20.152,0.0038,20.15200036,26.034,0,26.034,0.349,0,0.349,25.685,0,25.685
18/01/2021 14:00,20.577,0,20.577,0.313,0,0.313,20.264,0,20.264,26.101,0,26.101,0.313,0,0.313,25.788,0,25.788
18/01/2021 14:30,20.5065,0,20.5065,0.3275,0,0.3275,20.179,0,20.179,25.9015,0,25.9015,0.3275,0,0.3275,25.574,0,25.574
18/01/2021 15:00,19.9005,0,19.9005,0.1515,0,0.1515,19.749,0,19.749,25.2885,0,25.2885,0.1515,0,0.1515,25.137,0,25.137
18/01/2021 15:30,19.968,0,19.968,0.067,0,0.067,19.901,0,19.901,25.424,0,25.424,0.067,0,0.067,25.357,0,25.357
18/01/2021 16:00,20.385,0,20.385,0.039,0,0.039,20.346,0,20.346,25.915,0,25.915,0.039,0,0.039,25.876,0,25.876
18/01/2021 16:30,21.169,0,21.169,0.013,0,0.013,21.156,0,21.156,26.807,0,26.807,0.013,0,0.013,26.794,0,26.794
18/01/2021 17:00,31.8575,0.0116,31.85750211,9.5375,0,9.5375,22.32,0.0116,22.32000301,37.5925,0,37.5925,9.5375,0,9.5375,28.055,0,28.055
18/01/2021 17:30,24.7855,0,24.7855,9.7185,0,9.7185,15.067,0,15.067,30.6115,0,30.6115,9.7185,0,9.7185,20.893,0,20.893
18/01/2021 18:00,26.2505,0,26.2505,9.7565,0,9.7565,16.494,0,16.494,32.3645,0,32.3645,9.7565,0,9.7565,22.608,0,22.608
18/01/2021 18:30,26.262,0,26.262,9.767,0,9.767,16.495,0,16.495,32.477,0,32.477,9.767,0,9.767,22.71,0,22.71
18/01/2021 19:00,20.442,0,20.442,4.903,0,4.903,15.539,0,15.539,26.645,0,26.645,4.903,0,4.903,21.742,0,21.742
18/01/2021 19:30,19.073,0,19.073,0.012,0,0.012,19.061,0,19.061,25.072,0,25.072,0.012,0,0.012,25.06,0,25.06
18/01/2021 20:00,22.5455,0,22.5455,0.0135,0,0.0135,22.532,0,22.532,28.1745,0,28.1745,0.0135,0,0.0135,28.161,0,28.161
18/01/2021 20:30,21.113,0,21.113,0.018,0,0.018,21.095,0,21.095,26.504,0,26.504,0.018,0,0.018,26.486,0,26.486
18/01/2021 21:00,20.058,0,20.058,0.023,0,0.023,20.035,0,20.035,25.052,0,25.052,0.023,0,0.023,25.029,0,25.029
18/01/2021 21:30,19.0455,0,19.0455,0.0205,0,0.0205,19.025,0,19.025,23.7555,0,23.7555,0.0205,0,0.0205,23.735,0,23.735
18/01/2021 22:00,18.18,0,18.18,0.022,0,0.022,18.158,0,18.158,22.573,0,22.573,0.022,0,0.022,22.551,0,22.551
18/01/2021 22:30,16.9905,0,16.9905,0.0235,0,0.0235,16.967,0,16.967,21.3335,0,21.3335,0.0235,0,0.0235,21.31,0,21.31
18/01/2021 23:00,15.952,0,15.952,0.02,0,0.02,15.932,0,15.932,19.667,0,19.667,0.02,0,0.02,19.647,0,19.647
18/01/2021 23:30,14.6215,0,14.6215,0.0235,0,0.0235,14.598,0,14.598,18.0905,0,18.0905,0.0235,0,0.0235,18.067,0,18.067
19/01/2021 00:00,14.3755,0,14.3755,0.0235,0,0.0235,14.352,0,14.352,17.7395,0,17.7395,0.0235,0,0.0235,17.716,0,17.716
19/01/2021 00:30,14.024,0,14.024,0.026,0,0.026,13.998,0,13.998,17.302,0,17.302,0.026,0,0.026,17.276,0,17.276
19/01/2021 01:00,15.9495,0,15.9495,0.0265,0,0.0265,15.923,0,15.923,19.6545,0,19.6545,0.0265,0,0.0265,19.628,0,19.628
19/01/2021 01:30,16.535,0,16.535,0.027,0,0.027,16.508,0,16.508,20.368,0,20.368,0.027,0,0.027,20.341,0,20.341
19/01/2021 02:00,16.4245,0,16.4245,0.0255,0,0.0255,16.399,0,16.399,20.1505,0,20.1505,0.0255,0,0.0255,20.125,0,20.125
19/01/2021 02:30,15.9395,0,15.9395,0.0285,0,0.0285,15.911,0,15.911,19.5205,0,19.5205,0.0285,0,0.0285,19.492,0,19.492
19/01/2021 03:00,15.903,0,15.903,0.025,0,0.025,15.878,0,15.878,19.507,0,19.507,0.025,0,0.025,19.482,0,19.482
19/01/2021 03:30,15.581,0,15.581,0.027,0,0.027,15.554,0,15.554,19.101,0,19.101,0.027,0,0.027,19.074,0,19.074
19/01/2021 04:00,14.6925,0,14.6925,0.0255,0,0.0255,14.667,0,14.667,18.1405,0,18.1405,0.0255,0,0.0255,18.115,0,18.115
19/01/2021 04:30,14.1505,0,14.1505,0.0255,0,0.0255,14.125,0,14.125,17.4835,0,17.4835,0.0255,0,0.0255,17.458,0,17.458
19/01/2021 05:00,13.597,0,13.597,0.024,0,0.024,13.573,0,13.573,16.857,0,16.857,0.024,0,0.024,16.833,0,16.833
19/01/2021 05:30,13.3735,0,13.3735,0.0255,0,0.0255,13.348,0,13.348,16.5815,0,16.5815,0.0255,0,0.0255,16.556,0,16.556
19/01/2021 06:00,13.4645,0,13.4645,0.0245,0,0.0245,13.44,0,13.44,16.7345,0,16.7345,0.0245,0,0.0245,16.71,0,16.71
19/01/2021 06:30,13.868,0,13.868,0.025,0,0.025,13.843,0,13.843,17.251,0,17.251,0.025,0,0.025,17.226,0,17.226
19/01/2021 07:00,14.887,0,14.887,0.026,0,0.026,14.861,0,14.861,18.568,0,18.568,0.026,0,0.026,18.542,0,18.542
19/01/2021 07:30,16.02,0,16.02,0.023,0,0.023,15.997,0,15.997,19.975,0,19.975,0.023,0,0.023,19.952,0,19.952
19/01/2021 08:00,21.526,0,21.526,5.179,0,5.179,16.347,0,16.347,26.553,0.098,26.55318085,5.179,0,5.179,21.374,0.098,21.37422466
19/01/2021 08:30,16.9395,0,16.9395,5.0455,0,5.0455,11.894,0,11.894,22.2445,0.2534,22.24594327,5.0455,0,5.0455,17.199,0.2534,17.20086662
19/01/2021 09:00,14.3105,0,14.3105,1.2275,0,1.2275,13.083,0,13.083,19.5885,0.2036,19.58955807,1.2275,0,1.2275,18.361,0.2036,18.3621288
19/01/2021 09:30,17.7795,0,17.7795,0.2515,0,0.2515,17.528,0,17.528,22.9455,0,22.9455,0.2515,0,0.2515,22.694,0,22.694
19/01/2021 10:00,18.9525,0,18.9525,0.2745,0,0.2745,18.678,0,18.678,23.9885,0,23.9885,0.2745,0,0.2745,23.714,0,23.714
19/01/2021 10:30,19.0425,0,19.0425,0.3495,0,0.3495,18.693,0,18.693,24.1025,0,24.1025,0.3495,0,0.3495,23.753,0,23.753
19/01/2021 11:00,22.906,0,22.906,4.178,0,4.178,18.728,0,18.728,28.049,0,28.049,4.178,0,4.178,23.871,0,23.871
19/01/2021 11:30,17.649,0,17.649,2.612,0,2.612,15.037,0,15.037,22.845,0,22.845,2.612,0,2.612,20.233,0,20.233
19/01/2021 12:00,16.4985,0,16.4985,0.1285,0,0.1285,16.37,0,16.37,21.8015,0,21.8015,0.1285,0,0.1285,21.673,0,21.673
19/01/2021 12:30,19.6455,0,19.6455,0.2075,0,0.2075,19.438,0,19.438,24.8085,0,24.8085,0.2075,0,0.2075,24.601,0,24.601
19/01/2021 13:00,26.29,0.0442,26.29003716,6.024,0,6.024,20.266,0.0442,20.2660482,31.591,0,31.591,6.024,0,6.024,25.567,0,25.567
19/01/2021 13:30,14.7775,0.05,14.77758459,0.2125,0,0.2125,14.565,0.05,14.56508582,20.4455,0.382,20.4490683,0.2125,0,0.2125,20.233,0.382,20.23660577
19/01/2021 14:00,20.257,0,20.257,0.201,0,0.201,20.056,0,20.056,26.316,1.2364,26.34502877,0.201,0,0.201,26.115,1.2364,26.14425195
19/01/2021 14:30,19.599,0,19.599,0.13,0,0.13,19.469,0,19.469,25.528,1.2366,25.55793348,0.13,0,0.13,25.398,1.2366,25.42808651
19/01/2021 15:00,19.566,0,19.566,0.147,0,0.147,19.419,0,19.419,25.416,1.1962,25.44413391,0.147,0,0.147,25.269,1.1962,25.29729739
19/01/2021 15:30,19.486,0,19.486,0.094,0,0.094,19.392,0,19.392,25.325,1.0694,25.34756875,0.094,0,0.094,25.231,1.0694,25.25365275
19/01/2021 16:00,19.7565,0,19.7565,0.0555,0,0.0555,19.701,0,19.701,25.6835,1.0792,25.70616356,0.0555,0,0.0555,25.628,1.0792,25.6507126
19/01/2021 16:30,20.245,0,20.245,0.026,0,0.026,20.219,0,20.219,26.282,1.0944,26.3047759,0.026,0,0.026,26.256,1.0944,26.27879844
19/01/2021 17:00,21.89,0.0364,21.89003026,0.368,0,0.368,21.522,0.0364,21.52203078,27.913,0.9178,27.92808489,0.368,0,0.368,27.545,0.9178,27.56028632
19/01/2021 17:30,33.3325,0.2668,33.33356774,9.7415,0,9.7415,23.591,0.2668,23.59250863,38.8595,0,38.8595,9.7415,0,9.7415,29.118,0,29.118
19/01/2021 18:00,25.1975,0,25.1975,9.2815,0,9.2815,15.916,0,15.916,31.2425,0,31.2425,9.2815,0,9.2815,21.961,0,21.961
19/01/2021 18:30,16.472,0,16.472,0.061,0,0.061,16.411,0,16.411,22.544,0,22.544,0.061,0,0.061,22.483,0,22.483
19/01/2021 19:00,24.9265,0.1286,24.92683173,0.0165,0,0.0165,24.91,0.1286,24.91033195,30.6505,0,30.6505,0.0165,0,0.0165,30.634,0,30.634
19/01/2021 19:30,23.9385,0.0076,23.93850121,0.0175,0,0.0175,23.921,0.0076,23.92100121,29.4295,0,29.4295,0.0175,0,0.0175,29.412,0,29.412
19/01/2021 20:00,22.428,0.002,22.42800009,0.016,0,0.016,22.412,0.002,22.41200009,27.868,0,27.868,0.016,0,0.016,27.852,0,27.852
19/01/2021 20:30,20.732,0,20.732,0.019,0,0.019,20.713,0,20.713,25.943,0.0864,25.94314387,0.019,0,0.019,25.924,0.0864,25.92414398
19/01/2021 21:00,19.639,0,19.639,0.022,0,0.022,19.617,0,19.617,24.394,0,24.394,0.022,0,0.022,24.372,0,24.372
19/01/2021 21:30,18.578,0,18.578,0.019,0,0.019,18.559,0,18.559,23.299,0.0038,23.29900031,0.019,0,0.019,23.28,0.0038,23.28000031
19/01/2021 22:00,17.3995,0,17.3995,0.0185,0,0.0185,17.381,0,17.381,22.4885,0,22.4885,0.0185,0,0.0185,22.47,0,22.47
19/01/2021 22:30,16.528,0,16.528,0.018,0,0.018,16.51,0,16.51,21.332,0,21.332,0.018,0,0.018,21.314,0,21.314
19/01/2021 23:00,15.566,0,15.566,0.021,0,0.021,15.545,0,15.545,19.499,0,19.499,0.021,0,0.021,19.478,0,19.478
19/01/2021 23:30,14.4585,0,14.4585,0.0245,0,0.0245,14.434,0,14.434,18.0465,0,18.0465,0.0245,0,0.0245,18.022,0,18.022
20/01/2021 00:00,14.117,0,14.117,0.024,0,0.024,14.093,0,14.093,17.62,0,17.62,0.024,0,0.024,17.596,0,17.596
20/01/2021 00:30,13.7545,0,13.7545,0.0245,0,0.0245,13.73,0,13.73,17.1475,0,17.1475,0.0245,0,0.0245,17.123,0,17.123
20/01/2021 01:00,15.782,0,15.782,0.021,0,0.021,15.761,0,15.761,19.605,0,19.605,0.021,0,0.021,19.584,0,19.584
20/01/2021 01:30,16.3815,0,16.3815,0.0225,0,0.0225,16.359,0,16.359,20.3395,0,20.3395,0.0225,0,0.0225,20.317,0,20.317
20/01/2021 02:00,16.09,0,16.09,0.024,0,0.024,16.066,0,16.066,19.979,0,19.979,0.024,0,0.024,19.955,0,19.955
20/01/2021 02:30,15.73,0,15.73,0.024,0,0.024,15.706,0,15.706,19.506,0,19.506,0.024,0,0.024,19.482,0,19.482
20/01/2021 03:00,15.751,0,15.751,0.021,0,0.021,15.73,0,15.73,19.553,0,19.553,0.021,0,0.021,19.532,0,19.532
20/01/2021 03:30,15.1075,0,15.1075,0.0215,0,0.0215,15.086,0,15.086,18.7875,0,18.7875,0.0215,0,0.0215,18.766,0,18.766
20/01/2021 04:00,14.4385,0,14.4385,0.0175,0,0.0175,14.421,0,14.421,17.9625,0,17.9625,0.0175,0,0.0175,17.945,0,17.945
20/01/2021 04:30,13.8085,0,13.8085,0.0175,0,0.0175,13.791,0,13.791,17.1995,0,17.1995,0.0175,0,0.0175,17.182,0,17.182
20/01/2021 05:00,13.408,0,13.408,0.018,0,0.018,13.39,0,13.39,16.712,0,16.712,0.018,0,0.018,16.694,0,16.694
20/01/2021 05:30,13.1395,0,13.1395,0.0195,0,0.0195,13.12,0,13.12,16.4125,0,16.4125,0.0195,0,0.0195,16.393,0,16.393
20/01/2021 06:00,13.196,0,13.196,0.019,0,0.019,13.177,0,13.177,16.548,0,16.548,0.019,0,0.019,16.529,0,16.529
20/01/2021 06:30,13.548,0,13.548,0.02,0,0.02,13.528,0,13.528,17.014,0,17.014,0.02,0,0.02,16.994,0,16.994
20/01/2021 07:00,15,0,15,0.022,0,0.022,14.978,0,14.978,18.821,0,18.821,0.022,0,0.022,18.799,0,18.799
20/01/2021 07:30,15.8915,0,15.8915,0.0185,0,0.0185,15.873,0,15.873,20.0535,0,20.0535,0.0185,0,0.0185,20.035,0,20.035
20/01/2021 08:00,16.276,0,16.276,0.018,0,0.018,16.258,0,16.258,21.24,0.334,21.24262592,0.018,0,0.018,21.222,0.334,21.22462815
20/01/2021 08:30,17.269,0,17.269,0.02,0,0.02,17.249,0,17.249,22.338,0.2324,22.33920889,0.02,0,0.02,22.318,0.2324,22.31920997
20/01/2021 09:00,18.2285,0.0212,18.22851233,0.0205,0,0.0205,18.208,0.0212,18.20801234,23.2755,0,23.2755,0.0205,0,0.0205,23.255,0,23.255
20/01/2021 09:30,19.0865,0,19.0865,0.0345,0,0.0345,19.052,0,19.052,24.3495,0,24.3495,0.0345,0,0.0345,24.315,0,24.315
20/01/2021 10:00,19.6225,0.0038,19.62250037,0.0575,0,0.0575,19.565,0.0038,19.56500037,24.9925,0,24.9925,0.0575,0,0.0575,24.935,0,24.935
20/01/2021 10:30,19.9385,0.0768,19.93864791,0.0625,0,0.0625,19.876,0.0768,19.87614838,25.3815,0,25.3815,0.0625,0,0.0625,25.319,0,25.319
