Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/01/2021 11:00,20.3825,0.1498,20.38305047,0.0785,0,0.0785,20.304,0.1498,20.30455259,25.6015,0,25.6015,0.0785,0,0.0785,25.523,0,25.523
20/01/2021 11:30,20.4925,0.1804,20.49329404,0.0985,0,0.0985,20.394,0.1804,20.39479787,25.7265,0,25.7265,0.0985,0,0.0985,25.628,0,25.628
20/01/2021 12:00,26.447,0.1306,26.44732246,5.821,0,5.821,20.626,0.1306,20.62641346,31.706,0,31.706,5.821,0,5.821,25.885,0,25.885
20/01/2021 12:30,25.01,0.0538,25.01005787,9.705,0,9.705,15.305,0.0538,15.30509456,30.328,0,30.328,9.705,0,9.705,20.623,0,20.623
20/01/2021 13:00,21.9485,0,21.9485,9.8815,0,9.8815,12.067,0,12.067,27.4935,0,27.4935,9.8815,0,9.8815,17.612,0,17.612
20/01/2021 13:30,21.45,0,21.45,9.725,0,9.725,11.725,0,11.725,26.974,0,26.974,9.725,0,9.725,17.249,0,17.249
20/01/2021 14:00,21.4205,0,21.4205,9.7105,0,9.7105,11.71,0,11.71,26.9565,0.1248,26.95678889,9.7105,0,9.7105,17.246,0.1248,17.24645155
20/01/2021 14:30,20.2675,0,20.2675,9.4635,0,9.4635,10.804,0,10.804,26.0195,0.5356,26.02501196,9.4635,0,9.4635,16.556,0.5356,16.56466128
20/01/2021 15:00,20.55,0,20.55,9.903,0,9.903,10.647,0,10.647,26.219,0.4108,26.22221802,9.903,0,9.903,16.316,0.4108,16.32117069
20/01/2021 15:30,19.7269,0,19.7269,9.8675,0,9.8675,9.8594,0,9.8594,25.3295,0.3916,25.33252693,9.8675,0,9.8675,15.462,0.3916,15.46695815
20/01/2021 16:00,20.084,0,20.084,9.841,0,9.841,10.243,0,10.243,25.491,0.242,25.49214869,9.841,0,9.841,15.65,0.242,15.65187094
20/01/2021 16:30,20.7105,0,20.7105,9.8145,0,9.8145,10.896,0,10.896,25.7985,0,25.7985,9.8145,0,9.8145,15.984,0,15.984
20/01/2021 17:00,21.882,0,21.882,9.809,0,9.809,12.073,0,12.073,27.108,0,27.108,9.809,0,9.809,17.299,0,17.299
20/01/2021 17:30,23.376,0,23.376,9.806,0,9.806,13.57,0,13.57,28.829,0,28.829,9.806,0,9.806,19.023,0,19.023
20/01/2021 18:00,25.0555,0,25.0555,9.8065,0,9.8065,15.249,0,15.249,31.1555,0.5548,31.1604394,9.8065,0,9.8065,21.349,0.5548,21.35620762
20/01/2021 18:30,25.9285,0,25.9285,9.8105,0,9.8105,16.118,0,16.118,31.9675,0,31.9675,9.8105,0,9.8105,22.157,0,22.157
20/01/2021 19:00,25.1585,0,25.1585,9.8075,0,9.8075,15.351,0,15.351,31.0305,0,31.0305,9.8075,0,9.8075,21.223,0,21.223
20/01/2021 19:30,23.7755,0,23.7755,9.8115,0,9.8115,13.964,0,13.964,29.8475,0,29.8475,9.8115,0,9.8115,20.036,0,20.036
20/01/2021 20:00,13.3335,0,13.3335,1.0475,0,1.0475,12.286,0,12.286,19.2875,0.0576,19.28758601,1.0475,0,1.0475,18.24,0.0576,18.24009095
20/01/2021 20:30,19.5035,0,19.5035,0.0255,0,0.0255,19.478,0,19.478,25.1215,0.2572,25.1228166,0.0255,0,0.0255,25.096,0.2572,25.09731794
20/01/2021 21:00,19.7315,0,19.7315,0.0225,0,0.0225,19.709,0,19.709,25.5255,0.4916,25.53023347,0.0225,0,0.0225,25.503,0.4916,25.50773764
20/01/2021 21:30,18.7065,0,18.7065,0.0195,0,0.0195,18.687,0,18.687,24.2575,0.1594,24.25802372,0.0195,0,0.0195,24.238,0.1594,24.23852414
20/01/2021 22:00,17.857,0,17.857,0.025,0,0.025,17.832,0,17.832,23.138,0.0308,23.1380205,0.025,0,0.025,23.113,0.0308,23.11302052
20/01/2021 22:30,17.0205,0,17.0205,0.0235,0,0.0235,16.997,0,16.997,21.5565,0,21.5565,0.0235,0,0.0235,21.533,0,21.533
20/01/2021 23:00,16.138,0,16.138,0.023,0,0.023,16.115,0,16.115,20.008,0,20.008,0.023,0,0.023,19.985,0,19.985
20/01/2021 23:30,15.026,0,15.026,0.016,0,0.016,15.01,0,15.01,18.646,0,18.646,0.016,0,0.016,18.63,0,18.63
21/01/2021 00:00,14.6325,0,14.6325,0.0205,0,0.0205,14.612,0,14.612,18.2015,0,18.2015,0.0205,0,0.0205,18.181,0,18.181
21/01/2021 00:30,14.248,0,14.248,0.023,0,0.023,14.225,0,14.225,17.681,0,17.681,0.023,0,0.023,17.658,0,17.658
21/01/2021 01:00,16.3255,0,16.3255,0.0205,0,0.0205,16.305,0,16.305,20.2165,0,20.2165,0.0205,0,0.0205,20.196,0,20.196
21/01/2021 01:30,16.809,0,16.809,0.025,0,0.025,16.784,0,16.784,21.218,0,21.218,0.025,0,0.025,21.193,0,21.193
21/01/2021 02:00,16.573,0,16.573,0.022,0,0.022,16.551,0,16.551,21.281,0,21.281,0.022,0,0.022,21.259,0,21.259
21/01/2021 02:30,16.1105,0,16.1105,0.0195,0,0.0195,16.091,0,16.091,20.6835,0,20.6835,0.0195,0,0.0195,20.664,0,20.664
21/01/2021 03:00,16.0935,0,16.0935,0.0155,0,0.0155,16.078,0,16.078,20.7025,0,20.7025,0.0155,0,0.0155,20.687,0,20.687
21/01/2021 03:30,15.4845,0,15.4845,0.0145,0,0.0145,15.47,0,15.47,19.9745,0,19.9745,0.0145,0,0.0145,19.96,0,19.96
21/01/2021 04:00,15.195,0,15.195,0.016,0,0.016,15.179,0,15.179,18.847,0,18.847,0.016,0,0.016,18.831,0,18.831
21/01/2021 04:30,14.71,0,14.71,0.02,0,0.02,14.69,0,14.69,18.245,0,18.245,0.02,0,0.02,18.225,0,18.225
21/01/2021 05:00,14.1735,0,14.1735,0.0235,0,0.0235,14.15,0,14.15,17.6545,0,17.6545,0.0235,0,0.0235,17.631,0,17.631
21/01/2021 05:30,13.8565,0,13.8565,0.0205,0,0.0205,13.836,0,13.836,17.2915,0,17.2915,0.0205,0,0.0205,17.271,0,17.271
21/01/2021 06:00,13.923,0,13.923,0.02,0,0.02,13.903,0,13.903,17.415,0,17.415,0.02,0,0.02,17.395,0,17.395
21/01/2021 06:30,14.2865,0,14.2865,0.0195,0,0.0195,14.267,0,14.267,17.8715,0,17.8715,0.0195,0,0.0195,17.852,0,17.852
21/01/2021 07:00,15.4415,0,15.4415,0.0195,0,0.0195,15.422,0,15.422,19.5955,0,19.5955,0.0195,0,0.0195,19.576,0,19.576
21/01/2021 07:30,16.67,0,16.67,0.016,0,0.016,16.654,0,16.654,20.904,0,20.904,0.016,0,0.016,20.888,0,20.888
21/01/2021 08:00,17.0635,0,17.0635,0.0125,0,0.0125,17.051,0,17.051,21.5415,0,21.5415,0.0125,0,0.0125,21.529,0,21.529
21/01/2021 08:30,17.879,0,17.879,0.044,0,0.044,17.835,0,17.835,22.877,0.1364,22.87740663,0.044,0,0.044,22.833,0.1364,22.83340741
21/01/2021 09:00,19.041,0,19.041,0.242,0,0.242,18.799,0,18.799,24.343,0.1306,24.34335033,0.242,0,0.242,24.101,0.1306,24.10135385
21/01/2021 09:30,19.8475,0,19.8475,0.3655,0,0.3655,19.482,0,19.482,25.0105,0,25.0105,0.3655,0,0.3655,24.645,0,24.645
21/01/2021 10:00,20.352,0,20.352,0.603,0,0.603,19.749,0,19.749,25.558,0,25.558,0.603,0,0.603,24.955,0,24.955
21/01/2021 10:30,20.3065,0,20.3065,0.9625,0,0.9625,19.344,0,19.344,25.5865,0,25.5865,0.9625,0,0.9625,24.624,0,24.624
21/01/2021 11:00,19.672,0,19.672,0.983,0,0.983,18.689,0,18.689,24.789,0,24.789,0.983,0,0.983,23.806,0,23.806
21/01/2021 11:30,19.0735,0,19.0735,0.6875,0,0.6875,18.386,0,18.386,24.0515,0,24.0515,0.6875,0,0.6875,23.364,0,23.364
21/01/2021 12:00,20.112,0.0038,20.11200036,1.031,0,1.031,19.081,0.0038,19.08100038,25.047,0,25.047,1.031,0,1.031,24.016,0,24.016
21/01/2021 12:30,20.424,0,20.424,1.659,0,1.659,18.765,0,18.765,25.455,0,25.455,1.659,0,1.659,23.796,0,23.796
21/01/2021 13:00,20.126,0,20.126,1.829,0,1.829,18.297,0,18.297,25.22,0,25.22,1.829,0,1.829,23.391,0,23.391
21/01/2021 13:30,18.918,0,18.918,1.25,0,1.25,17.668,0,17.668,24.308,0.4204,24.31163508,1.25,0,1.25,23.058,0.4204,23.06183211
21/01/2021 14:00,19.1995,0,19.1995,0.9135,0,0.9135,18.286,0,18.286,24.1835,0,24.1835,0.9135,0,0.9135,23.27,0,23.27
21/01/2021 14:30,18.9615,0,18.9615,0.4795,0,0.4795,18.482,0,18.482,23.8725,0,23.8725,0.4795,0,0.4795,23.393,0,23.393
21/01/2021 15:00,19.235,0,19.235,0.327,0,0.327,18.908,0,18.908,24.137,0,24.137,0.327,0,0.327,23.81,0,23.81
21/01/2021 15:30,19.5025,0,19.5025,0.1855,0,0.1855,19.317,0,19.317,24.3475,0,24.3475,0.1855,0,0.1855,24.162,0,24.162
21/01/2021 16:00,19.817,0,19.817,0.152,0,0.152,19.665,0,19.665,24.728,0,24.728,0.152,0,0.152,24.576,0,24.576
21/01/2021 16:30,20.3955,0,20.3955,0.0685,0,0.0685,20.327,0,20.327,25.5045,0,25.5045,0.0685,0,0.0685,25.436,0,25.436
21/01/2021 17:00,21.841,0.0134,21.84100411,0.477,0,0.477,21.364,0.0134,21.3640042,27.205,0.2188,27.20587985,0.477,0,0.477,26.728,0.2188,26.72889555
21/01/2021 17:30,32.528,0.0692,32.52807361,9.726,0,9.726,22.802,0.0692,22.802105,38.115,0,38.115,9.726,0,9.726,28.389,0,28.389
21/01/2021 18:00,25.2055,0,25.2055,9.7575,0,9.7575,15.448,0,15.448,31.3765,0.2996,31.37793034,9.7575,0,9.7575,21.619,0.2996,21.62107586
21/01/2021 18:30,25.943,0,25.943,9.784,0,9.784,16.159,0,16.159,32.151,0,32.151,9.784,0,9.784,22.367,0,22.367
21/01/2021 19:00,25.4775,0,25.4775,9.8005,0,9.8005,15.677,0,15.677,31.5655,0,31.5655,9.8005,0,9.8005,21.765,0,21.765
21/01/2021 19:30,15.8475,0,15.8475,1.2525,0,1.2525,14.595,0,14.595,21.7505,0,21.7505,1.2525,0,1.2525,20.498,0,20.498
21/01/2021 20:00,21.925,0,21.925,0,0,0,21.925,0,21.925,27.665,0.142,27.66536443,0,0,0,27.665,0.142,27.66536443
21/01/2021 20:30,27.0255,0,27.0255,5.7965,0,5.7965,21.229,0,21.229,33.2215,0.6394,33.22765256,5.7965,0,5.7965,27.425,0.6394,27.43245263
21/01/2021 21:00,18.683,0,18.683,4.169,0,4.169,14.514,0,14.514,24.166,0.192,24.16676271,4.169,0,4.169,19.997,0.192,19.99792172
21/01/2021 21:30,15.5525,0,15.5525,0.0005,0,0.0005,15.552,0,15.552,20.5175,0,20.5175,0.0005,0,0.0005,20.517,0,20.517
21/01/2021 22:00,18.8185,0,18.8185,0.0015,0,0.0015,18.817,0,18.817,23.4655,0,23.4655,0.0015,0,0.0015,23.464,0,23.464
21/01/2021 22:30,17.733,0,17.733,0.001,0,0.001,17.732,0,17.732,22.076,0,22.076,0.001,0,0.001,22.075,0,22.075
21/01/2021 23:00,16.5845,0,16.5845,0.0035,0,0.0035,16.581,0,16.581,20.5645,0,20.5645,0.0035,0,0.0035,20.561,0,20.561
21/01/2021 23:30,15.358,0,15.358,0,0,0,15.358,0,15.358,19.041,0,19.041,0,0,0,19.041,0,19.041
22/01/2021 00:00,14.959,0,14.959,0,0,0,14.959,0,14.959,18.512,0,18.512,0,0,0,18.512,0,18.512
22/01/2021 00:30,14.6115,0,14.6115,0.0005,0,0.0005,14.611,0,14.611,18.0545,0,18.0545,0.0005,0,0.0005,18.054,0,18.054
22/01/2021 01:00,16.694,0,16.694,0,0,0,16.694,0,16.694,20.559,0,20.559,0,0,0,20.559,0,20.559
22/01/2021 01:30,17.1525,0,17.1525,0.0005,0,0.0005,17.152,0,17.152,21.7405,0,21.7405,0.0005,0,0.0005,21.74,0,21.74
22/01/2021 02:00,17.055,0,17.055,0,0,0,17.055,0,17.055,21.696,0,21.696,0,0,0,21.696,0,21.696
22/01/2021 02:30,16.4855,0,16.4855,0.0025,0,0.0025,16.483,0,16.483,21.0095,0,21.0095,0.0025,0,0.0025,21.007,0,21.007
22/01/2021 03:00,16.545,0,16.545,0.002,0,0.002,16.543,0,16.543,21.134,0,21.134,0.002,0,0.002,21.132,0,21.132
22/01/2021 03:30,16.053,0,16.053,0,0,0,16.053,0,16.053,20.486,0,20.486,0,0,0,20.486,0,20.486
22/01/2021 04:00,15.805,0,15.805,0,0,0,15.805,0,15.805,19.482,0,19.482,0,0,0,19.482,0,19.482
22/01/2021 04:30,15.191,0,15.191,0,0,0,15.191,0,15.191,18.701,0,18.701,0,0,0,18.701,0,18.701
22/01/2021 05:00,14.848,0,14.848,0,0,0,14.848,0,14.848,18.279,0,18.279,0,0,0,18.279,0,18.279
22/01/2021 05:30,14.402,0,14.402,0,0,0,14.402,0,14.402,17.784,0,17.784,0,0,0,17.784,0,17.784
22/01/2021 06:00,14.492,0,14.492,0,0,0,14.492,0,14.492,17.929,0,17.929,0,0,0,17.929,0,17.929
22/01/2021 06:30,14.876,0,14.876,0,0,0,14.876,0,14.876,18.411,0,18.411,0,0,0,18.411,0,18.411
22/01/2021 07:00,16.201,0,16.201,0,0,0,16.201,0,16.201,20.178,0,20.178,0,0,0,20.178,0,20.178
22/01/2021 07:30,17.142,0,17.142,0,0,0,17.142,0,17.142,21.438,0,21.438,0,0,0,21.438,0,21.438
22/01/2021 08:00,17.939,0,17.939,0.001,0,0.001,17.938,0,17.938,22.39,0,22.39,0.001,0,0.001,22.389,0,22.389
22/01/2021 08:30,25.992,0,25.992,7.331,0,7.331,18.661,0,18.661,31.295,0.2804,31.29625615,7.331,0,7.331,23.964,0.2804,23.96564041
22/01/2021 09:00,22.5595,0,22.5595,9.9395,0,9.9395,12.62,0,12.62,27.9525,0,27.9525,9.9395,0,9.9395,18.013,0,18.013
22/01/2021 09:30,21.054,0,21.054,10.394,0,10.394,10.66,0,10.66,26.526,0,26.526,10.394,0,10.394,16.132,0,16.132
22/01/2021 10:00,21.4745,0,21.4745,11.0975,0,11.0975,10.377,0,10.377,26.7365,0,26.7365,11.0975,0,11.0975,15.639,0,15.639
22/01/2021 10:30,18.4267,0,18.4267,9.1195,0,9.1195,9.3072,0,9.3072,23.4985,0.1804,23.49919246,9.1195,0,9.1195,14.379,0.1804,14.38013161
22/01/2021 11:00,13.076,0,13.076,2.217,0,2.217,10.859,0,10.859,17.592,0.1094,17.59234016,2.217,0,2.217,15.375,0.1094,15.37538921
22/01/2021 11:30,25.876,0,25.876,8.483,0,8.483,17.393,0,17.393,30.044,0,30.044,8.483,0,8.483,21.561,0,21.561
22/01/2021 12:00,13.67,0,13.67,2.676,0,2.676,10.994,0,10.994,18.109,0,18.109,2.676,0,2.676,15.433,0,15.433
22/01/2021 12:30,19.471,0,19.471,2.966,0,2.966,16.505,0,16.505,23.324,0,23.324,2.966,0,2.966,20.358,0,20.358
22/01/2021 13:00,18.062,0,18.062,1.931,0,1.931,16.131,0,16.131,22.068,0,22.068,1.931,0,1.931,20.137,0,20.137
22/01/2021 13:30,19.751,0,19.751,2.52,0,2.52,17.231,0,17.231,23.798,0,23.798,2.52,0,2.52,21.278,0,21.278
22/01/2021 14:00,19.079,0,19.079,1.903,0,1.903,17.176,0,17.176,23.113,0,23.113,1.903,0,1.903,21.21,0,21.21
22/01/2021 14:30,17.122,0,17.122,0.451,0,0.451,16.671,0,16.671,21.156,0,21.156,0.451,0,0.451,20.705,0,20.705
22/01/2021 15:00,20.205,0,20.205,1.377,0,1.377,18.828,0,18.828,24.571,0,24.571,1.377,0,1.377,23.194,0,23.194
22/01/2021 15:30,18.3965,0,18.3965,1.0455,0,1.0455,17.351,0,17.351,23.3175,0,23.3175,1.0455,0,1.0455,22.272,0,22.272
22/01/2021 16:00,18.717,0,18.717,0.679,0,0.679,18.038,0,18.038,23.289,0,23.289,0.679,0,0.679,22.61,0,22.61
22/01/2021 16:30,19.1295,0,19.1295,0.1775,0,0.1775,18.952,0,18.952,23.6775,0,23.6775,0.1775,0,0.1775,23.5,0,23.5
22/01/2021 17:00,28.5755,0,28.5755,7.9355,0,7.9355,20.64,0,20.64,33.3875,0,33.3875,7.9355,0,7.9355,25.452,0,25.452
22/01/2021 17:30,23.822,0,23.822,8.784,0,8.784,15.038,0,15.038,28.994,0,28.994,8.784,0,8.784,20.21,0,20.21
22/01/2021 18:00,25.1015,0,25.1015,8.8065,0,8.8065,16.295,0,16.295,30.7405,0,30.7405,8.8065,0,8.8065,21.934,0,21.934
22/01/2021 18:30,25.8745,0,25.8745,8.8115,0,8.8115,17.063,0,17.063,31.6885,0,31.6885,8.8115,0,8.8115,22.877,0,22.877
22/01/2021 19:00,20.1045,0,20.1045,3.1125,0,3.1125,16.992,0,16.992,25.8255,0,25.8255,3.1125,0,3.1125,22.713,0,22.713
22/01/2021 19:30,30.0975,0.0058,30.09750056,8.3555,0,8.3555,21.742,0.0058,21.74200077,35.6875,0.0308,35.68751329,8.3555,0,8.3555,27.332,0.0308,27.33201735
22/01/2021 20:00,24.2375,0,24.2375,9.4345,0,9.4345,14.803,0,14.803,30.0685,0.0308,30.06851577,9.4345,0,9.4345,20.634,0.0308,20.63402299
22/01/2021 20:30,22.2045,0,22.2045,9.7935,0,9.7935,12.411,0,12.411,27.2615,0.002,27.26150007,9.7935,0,9.7935,17.468,0.002,17.46800011
22/01/2021 21:00,20.8315,0,20.8315,9.8205,0,9.8205,11.011,0,11.011,25.5335,0,25.5335,9.8205,0,9.8205,15.713,0,15.713
22/01/2021 21:30,10.9355,0,10.9355,0.9285,0,0.9285,10.007,0,10.007,15.7765,0,15.7765,0.9285,0,0.9285,14.848,0,14.848
22/01/2021 22:00,17.854,0,17.854,0,0,0,17.854,0,17.854,22.496,0,22.496,0,0,0,22.496,0,22.496
22/01/2021 22:30,17.601,0,17.601,0,0,0,17.601,0,17.601,22.426,0,22.426,0,0,0,22.426,0,22.426
22/01/2021 23:00,16.33,0,16.33,0,0,0,16.33,0,16.33,20.909,0,20.909,0,0,0,20.909,0,20.909
22/01/2021 23:30,15.302,0,15.302,0,0,0,15.302,0,15.302,19.513,0,19.513,0,0,0,19.513,0,19.513
23/01/2021 00:00,15.191,0,15.191,0,0,0,15.191,0,15.191,18.66,0,18.66,0,0,0,18.66,0,18.66
23/01/2021 00:30,14.73,0,14.73,0,0,0,14.73,0,14.73,18.094,0,18.094,0,0,0,18.094,0,18.094
23/01/2021 01:00,16.779,0,16.779,0,0,0,16.779,0,16.779,20.604,0,20.604,0,0,0,20.604,0,20.604
23/01/2021 01:30,22.3685,0,22.3685,5.1575,0,5.1575,17.211,0,17.211,26.9145,0,26.9145,5.1575,0,5.1575,21.757,0,21.757
23/01/2021 02:00,11.935,0,11.935,0,0,0,11.935,0,11.935,16.543,0,16.543,0,0,0,16.543,0,16.543
23/01/2021 02:30,16.462,0,16.462,0,0,0,16.462,0,16.462,20.953,0,20.953,0,0,0,20.953,0,20.953
23/01/2021 03:00,16.554,0,16.554,0,0,0,16.554,0,16.554,21.064,0,21.064,0,0,0,21.064,0,21.064
23/01/2021 03:30,16.094,0,16.094,0,0,0,16.094,0,16.094,20.527,0,20.527,0,0,0,20.527,0,20.527
23/01/2021 04:00,15.498,0,15.498,0,0,0,15.498,0,15.498,19.799,0,19.799,0,0,0,19.799,0,19.799
23/01/2021 04:30,14.949,0,14.949,0,0,0,14.949,0,14.949,19.021,0,19.021,0,0,0,19.021,0,19.021
23/01/2021 05:00,14.644,0,14.644,0,0,0,14.644,0,14.644,17.996,0,17.996,0,0,0,17.996,0,17.996
23/01/2021 05:30,14.26,0,14.26,0,0,0,14.26,0,14.26,17.519,0,17.519,0,0,0,17.519,0,17.519
23/01/2021 06:00,14.187,0,14.187,0,0,0,14.187,0,14.187,17.466,0,17.466,0,0,0,17.466,0,17.466
23/01/2021 06:30,14.365,0,14.365,0,0,0,14.365,0,14.365,17.652,0,17.652,0,0,0,17.652,0,17.652
23/01/2021 07:00,15.018,0,15.018,0,0,0,15.018,0,15.018,18.471,0,18.471,0,0,0,18.471,0,18.471
23/01/2021 07:30,15.575,0,15.575,0,0,0,15.575,0,15.575,19.161,0,19.161,0,0,0,19.161,0,19.161
23/01/2021 08:00,15.7745,0,15.7745,0.0015,0,0.0015,15.773,0,15.773,19.4225,0,19.4225,0.0015,0,0.0015,19.421,0,19.421
23/01/2021 08:30,16.4235,0,16.4235,0.0405,0,0.0405,16.383,0,16.383,20.2565,0,20.2565,0.0405,0,0.0405,20.216,0,20.216
23/01/2021 09:00,17.678,0,17.678,0.284,0,0.284,17.394,0,17.394,21.692,0,21.692,0.284,0,0.284,21.408,0,21.408
23/01/2021 09:30,18.5565,0,18.5565,0.5335,0,0.5335,18.023,0,18.023,22.8205,0,22.8205,0.5335,0,0.5335,22.287,0,22.287
23/01/2021 10:00,19.256,0,19.256,0.784,0,0.784,18.472,0,18.472,23.719,0,23.719,0.784,0,0.784,22.935,0,22.935
23/01/2021 10:30,20.8905,0,20.8905,1.9385,0,1.9385,18.952,0,18.952,25.2775,0,25.2775,1.9385,0,1.9385,23.339,0,23.339
23/01/2021 11:00,19.79,0,19.79,2.458,0,2.458,17.332,0,17.332,23.613,0,23.613,2.458,0,2.458,21.155,0,21.155
23/01/2021 11:30,19.2795,0,19.2795,2.6485,0,2.6485,16.631,0,16.631,22.9785,0,22.9785,2.6485,0,2.6485,20.33,0,20.33
23/01/2021 12:00,18.4785,0,18.4785,2.4505,0,2.4505,16.028,0,16.028,22.0565,0,22.0565,2.4505,0,2.4505,19.606,0,19.606
23/01/2021 12:30,19.201,0,19.201,3.138,0,3.138,16.063,0,16.063,22.731,0,22.731,3.138,0,3.138,19.593,0,19.593
23/01/2021 13:00,18.599,0,18.599,3.335,0,3.335,15.264,0,15.264,22.245,0,22.245,3.335,0,3.335,18.91,0,18.91
23/01/2021 13:30,18.292,0,18.292,3.243,0,3.243,15.049,0,15.049,21.798,0,21.798,3.243,0,3.243,18.555,0,18.555
23/01/2021 14:00,17.941,0,17.941,3.017,0,3.017,14.924,0,14.924,21.526,0,21.526,3.017,0,3.017,18.509,0,18.509
23/01/2021 14:30,17.2835,0,17.2835,2.6475,0,2.6475,14.636,0,14.636,20.6915,0,20.6915,2.6475,0,2.6475,18.044,0,18.044
23/01/2021 15:00,17.1555,0,17.1555,2.2505,0,2.2505,14.905,0,14.905,20.5295,0,20.5295,2.2505,0,2.2505,18.279,0,18.279
23/01/2021 15:30,16.971,0,16.971,1.687,0,1.687,15.284,0,15.284,20.595,0,20.595,1.687,0,1.687,18.908,0,18.908
23/01/2021 16:00,16.87,0,16.87,0.827,0,0.827,16.043,0,16.043,20.754,0,20.754,0.827,0,0.827,19.927,0,19.927
23/01/2021 16:30,17.699,0,17.699,0.275,0,0.275,17.424,0,17.424,21.925,0,21.925,0.275,0,0.275,21.65,0,21.65
23/01/2021 17:00,21.1805,0,21.1805,1.7885,0,1.7885,19.392,0,19.392,25.9885,0,25.9885,1.7885,0,1.7885,24.2,0,24.2
23/01/2021 17:30,29.74,0,29.74,9.716,0,9.716,20.024,0,20.024,35.452,0.2516,35.45289278,9.716,0,9.716,25.736,0.2516,25.73722982
23/01/2021 18:00,24.9435,0,24.9435,9.7465,0,9.7465,15.197,0,15.197,30.7705,0,30.7705,9.7465,0,9.7465,21.024,0,21.024
23/01/2021 18:30,25.649,0,25.649,9.779,0,9.779,15.87,0,15.87,31.703,0,31.703,9.779,0,9.779,21.924,0,21.924
23/01/2021 19:00,21.1105,0,21.1105,5.5445,0,5.5445,15.566,0,15.566,27.1105,0,27.1105,5.5445,0,5.5445,21.566,0,21.566
23/01/2021 19:30,18.87,0,18.87,0,0,0,18.87,0,18.87,24.775,0,24.775,0,0,0,24.775,0,24.775
23/01/2021 20:00,23.212,0,23.212,0,0,0,23.212,0,23.212,28.718,0,28.718,0,0,0,28.718,0,28.718
23/01/2021 20:30,21.904,0,21.904,0,0,0,21.904,0,21.904,27.047,0,27.047,0,0,0,27.047,0,27.047
23/01/2021 21:00,20.764,0,20.764,0,0,0,20.764,0,20.764,25.737,0,25.737,0,0,0,25.737,0,25.737
23/01/2021 21:30,19.844,0,19.844,0,0,0,19.844,0,19.844,24.607,0,24.607,0,0,0,24.607,0,24.607
23/01/2021 22:00,19.094,0,19.094,0,0,0,19.094,0,19.094,23.629,0,23.629,0,0,0,23.629,0,23.629
23/01/2021 22:30,18.206,0,18.206,0,0,0,18.206,0,18.206,22.395,0,22.395,0,0,0,22.395,0,22.395
23/01/2021 23:00,16.997,0,16.997,0,0,0,16.997,0,16.997,21.049,0,21.049,0,0,0,21.049,0,21.049
23/01/2021 23:30,15.858,0,15.858,0,0,0,15.858,0,15.858,19.644,0,19.644,0,0,0,19.644,0,19.644
24/01/2021 00:00,15.504,0,15.504,0,0,0,15.504,0,15.504,19.136,0,19.136,0,0,0,19.136,0,19.136
24/01/2021 00:30,15.089,0,15.089,0,0,0,15.089,0,15.089,18.617,0,18.617,0,0,0,18.617,0,18.617
24/01/2021 01:00,17.197,0,17.197,0,0,0,17.197,0,17.197,21.229,0,21.229,0,0,0,21.229,0,21.229
24/01/2021 01:30,17.755,0,17.755,0,0,0,17.755,0,17.755,21.875,0,21.875,0,0,0,21.875,0,21.875
24/01/2021 02:00,17.587,0,17.587,0,0,0,17.587,0,17.587,21.475,0,21.475,0,0,0,21.475,0,21.475
24/01/2021 02:30,17.111,0,17.111,0,0,0,17.111,0,17.111,20.828,0,20.828,0,0,0,20.828,0,20.828
24/01/2021 03:00,17.183,0,17.183,0.005,0,0.005,17.178,0,17.178,20.945,0,20.945,0.005,0,0.005,20.94,0,20.94
24/01/2021 03:30,16.6585,0,16.6585,0.0005,0,0.0005,16.658,0,16.658,20.3565,0,20.3565,0.0005,0,0.0005,20.356,0,20.356
24/01/2021 04:00,16.234,0,16.234,0,0,0,16.234,0,16.234,19.81,0,19.81,0,0,0,19.81,0,19.81
24/01/2021 04:30,15.849,0,15.849,0,0,0,15.849,0,15.849,19.327,0,19.327,0,0,0,19.327,0,19.327
24/01/2021 05:00,15.341,0,15.341,0,0,0,15.341,0,15.341,18.747,0,18.747,0,0,0,18.747,0,18.747
24/01/2021 05:30,14.884,0,14.884,0,0,0,14.884,0,14.884,18.213,0,18.213,0,0,0,18.213,0,18.213
24/01/2021 06:00,14.768,0,14.768,0,0,0,14.768,0,14.768,18.069,0,18.069,0,0,0,18.069,0,18.069
24/01/2021 06:30,14.769,0,14.769,0,0,0,14.769,0,14.769,18.079,0,18.079,0,0,0,18.079,0,18.079
24/01/2021 07:00,15.2515,0,15.2515,0.0065,0,0.0065,15.245,0,15.245,18.6725,0,18.6725,0.0065,0,0.0065,18.666,0,18.666
24/01/2021 07:30,15.563,0,15.563,0.009,0,0.009,15.554,0,15.554,19.082,0,19.082,0.009,0,0.009,19.073,0,19.073
24/01/2021 08:00,15.435,0,15.435,0.004,0,0.004,15.431,0,15.431,19.001,0,19.001,0.004,0,0.004,18.997,0,18.997
24/01/2021 08:30,16.083,0,16.083,0.017,0,0.017,16.066,0,16.066,19.781,0,19.781,0.017,0,0.017,19.764,0,19.764
24/01/2021 09:00,17.2285,0,17.2285,0.2555,0,0.2555,16.973,0,16.973,21.0875,0,21.0875,0.2555,0,0.2555,20.832,0,20.832
24/01/2021 09:30,18.101,0,18.101,0.226,0,0.226,17.875,0,17.875,22.199,0,22.199,0.226,0,0.226,21.973,0,21.973
24/01/2021 10:00,19.689,0,19.689,0.663,0,0.663,19.026,0,19.026,23.977,0,23.977,0.663,0,0.663,23.314,0,23.314
24/01/2021 10:30,20.188,0,20.188,0.758,0,0.758,19.43,0,19.43,24.637,0,24.637,0.758,0,0.758,23.879,0,23.879
24/01/2021 11:00,20.682,0,20.682,1.348,0,1.348,19.334,0,19.334,25.331,0,25.331,1.348,0,1.348,23.983,0,23.983
24/01/2021 11:30,21.692,0,21.692,2.551,0,2.551,19.141,0,19.141,26.228,0,26.228,2.551,0,2.551,23.677,0,23.677
24/01/2021 12:00,20.37,0,20.37,2.929,0,2.929,17.441,0,17.441,24.771,0,24.771,2.929,0,2.929,21.842,0,21.842
24/01/2021 12:30,18.743,0,18.743,1.545,0,1.545,17.198,0,17.198,22.867,0,22.867,1.545,0,1.545,21.322,0,21.322
24/01/2021 13:00,22.139,0,22.139,2.939,0,2.939,19.2,0,19.2,26.895,0,26.895,2.939,0,2.939,23.956,0,23.956
24/01/2021 13:30,19.7835,0,19.7835,1.9005,0,1.9005,17.883,0,17.883,24.0335,0,24.0335,1.9005,0,1.9005,22.133,0,22.133
24/01/2021 14:00,20.8495,0,20.8495,2.3235,0,2.3235,18.526,0,18.526,25.0915,0,25.0915,2.3235,0,2.3235,22.768,0,22.768
24/01/2021 14:30,19.575,0,19.575,2.025,0,2.025,17.55,0,17.55,23.609,0,23.609,2.025,0,2.025,21.584,0,21.584
24/01/2021 15:00,18.111,0,18.111,0.702,0,0.702,17.409,0,17.409,22.425,0,22.425,0.702,0,0.702,21.723,0,21.723
24/01/2021 15:30,19.7885,0,19.7885,0.5025,0,0.5025,19.286,0,19.286,24.4975,0,24.4975,0.5025,0,0.5025,23.995,0,23.995
24/01/2021 16:00,21.2425,0,21.2425,0.7075,0,0.7075,20.535,0,20.535,26.5695,0.1824,26.57012608,0.7075,0,0.7075,25.862,0.1824,25.86264321
24/01/2021 16:30,20.95,0,20.95,0.105,0,0.105,20.845,0,20.845,26.812,0.503,26.81671779,0.105,0,0.105,26.707,0.503,26.71173633
24/01/2021 17:00,31.657,0,31.657,8.528,0,8.528,23.129,0,23.129,37.146,0.2458,37.14681324,8.528,0,8.528,28.618,0.2458,28.61905557
24/01/2021 17:30,26.353,0,26.353,9.774,0,9.774,16.579,0,16.579,32.082,0,32.082,9.774,0,9.774,22.308,0,22.308
24/01/2021 18:00,25.877,0,25.877,8.987,0,8.987,16.89,0,16.89,32.183,0,32.183,8.987,0,8.987,23.196,0,23.196
24/01/2021 18:30,27.9765,0,27.9765,9.8175,0,9.8175,18.159,0,18.159,34.3775,0,34.3775,9.8175,0,9.8175,24.56,0,24.56
24/01/2021 19:00,23.57,0,23.57,7.192,0,7.192,16.378,0,16.378,29.699,0,29.699,7.192,0,7.192,22.507,0,22.507
24/01/2021 19:30,17.2575,0,17.2575,0.0145,0,0.0145,17.243,0,17.243,23.4515,0,23.4515,0.0145,0,0.0145,23.437,0,23.437
24/01/2021 20:00,23.4725,0,23.4725,0.0135,0,0.0135,23.459,0,23.459,29.2395,0,29.2395,0.0135,0,0.0135,29.226,0,29.226
24/01/2021 20:30,22.066,0,22.066,0.015,0,0.015,22.051,0,22.051,27.437,0,27.437,0.015,0,0.015,27.422,0,27.422
24/01/2021 21:00,20.969,0,20.969,0.01,0,0.01,20.959,0,20.959,26.053,0,26.053,0.01,0,0.01,26.043,0,26.043
24/01/2021 21:30,20.0575,0,20.0575,0.0105,0,0.0105,20.047,0,20.047,24.8015,0,24.8015,0.0105,0,0.0105,24.791,0,24.791
24/01/2021 22:00,19.2255,0,19.2255,0.0125,0,0.0125,19.213,0,19.213,23.7475,0,23.7475,0.0125,0,0.0125,23.735,0,23.735
24/01/2021 22:30,17.665,0,17.665,0.011,0,0.011,17.654,0,17.654,22.31,0,22.31,0.011,0,0.011,22.299,0,22.299
24/01/2021 23:00,16.718,0,16.718,0.008,0,0.008,16.71,0,16.71,20.584,0,20.584,0.008,0,0.008,20.576,0,20.576
24/01/2021 23:30,15.37,0,15.37,0.008,0,0.008,15.362,0,15.362,18.999,0,18.999,0.008,0,0.008,18.991,0,18.991
25/01/2021 00:00,14.9595,0,14.9595,0.0065,0,0.0065,14.953,0,14.953,18.4965,0,18.4965,0.0065,0,0.0065,18.49,0,18.49
25/01/2021 00:30,14.5095,0,14.5095,0.0015,0,0.0015,14.508,0,14.508,17.9645,0,17.9645,0.0015,0,0.0015,17.963,0,17.963
25/01/2021 01:00,16.7595,0,16.7595,0.0055,0,0.0055,16.754,0,16.754,20.6665,0,20.6665,0.0055,0,0.0055,20.661,0,20.661
25/01/2021 01:30,17.385,0,17.385,0.006,0,0.006,17.379,0,17.379,21.435,0,21.435,0.006,0,0.006,21.429,0,21.429
25/01/2021 02:00,17.2225,0,17.2225,0.0035,0,0.0035,17.219,0,17.219,21.7865,0,21.7865,0.0035,0,0.0035,21.783,0,21.783
25/01/2021 02:30,16.796,0,16.796,0.004,0,0.004,16.792,0,16.792,21.404,0,21.404,0.004,0,0.004,21.4,0,21.4
25/01/2021 03:00,16.9975,0,16.9975,0.0015,0,0.0015,16.996,0,16.996,21.6645,0,21.6645,0.0015,0,0.0015,21.663,0,21.663
25/01/2021 03:30,16.704,0,16.704,0,0,0,16.704,0,16.704,21.326,0,21.326,0,0,0,21.326,0,21.326
25/01/2021 04:00,16.132,0,16.132,0,0,0,16.132,0,16.132,20.667,0,20.667,0,0,0,20.667,0,20.667
25/01/2021 04:30,15.729,0,15.729,0,0,0,15.729,0,15.729,20.144,0,20.144,0,0,0,20.144,0,20.144
25/01/2021 05:00,15.363,0,15.363,0,0,0,15.363,0,15.363,19.711,0,19.711,0,0,0,19.711,0,19.711
25/01/2021 05:30,15.12,0,15.12,0,0,0,15.12,0,15.12,18.989,0,18.989,0,0,0,18.989,0,18.989
25/01/2021 06:00,15.299,0,15.299,0,0,0,15.299,0,15.299,18.922,0,18.922,0,0,0,18.922,0,18.922
25/01/2021 06:30,23.064,0,23.064,7.376,0,7.376,15.688,0,15.688,26.739,0,26.739,7.376,0,7.376,19.363,0,19.363
25/01/2021 07:00,13.7093,0,13.7093,3.9895,0,3.9895,9.7198,0,9.7198,17.8825,0,17.8825,3.9895,0,3.9895,13.893,0,13.893
25/01/2021 07:30,22.2355,0,22.2355,8.3215,0,8.3215,13.914,0,13.914,27.2565,0,27.2565,8.3215,0,8.3215,18.935,0,18.935
25/01/2021 08:00,19.0245,0,19.0245,8.7915,0,8.7915,10.233,0,10.233,24.6795,0,24.6795,8.7915,0,8.7915,15.888,0,15.888
25/01/2021 08:30,16.95,0,16.95,6.232,0,6.232,10.718,0,10.718,23.026,0.1862,23.02675284,6.232,0,6.232,16.794,0.1862,16.7950322
25/01/2021 09:00,24.0185,0,24.0185,9.2175,0,9.2175,14.801,0,14.801,29.4545,0.3168,29.45620363,9.2175,0,9.2175,20.237,0.3168,20.23947952
25/01/2021 09:30,22.2795,0,22.2795,9.7595,0,9.7595,12.52,0,12.52,27.8055,0.3782,27.80807195,9.7595,0,9.7595,18.046,0.3782,18.04996264
25/01/2021 10:00,22.2315,0,22.2315,9.9915,0,9.9915,12.24,0,12.24,27.5805,0.4646,27.58441287,9.9915,0,9.9915,17.589,0.4646,17.59513496
25/01/2021 10:30,13.864,0,13.864,2.132,0,2.132,11.732,0,11.732,18.982,0.6586,18.99342197,2.132,0,2.132,16.85,0.6586,16.86286613
25/01/2021 11:00,21.853,0,21.853,2.546,0,2.546,19.307,0,19.307,26.561,1.1252,26.58482266,2.546,0,2.546,24.015,1.1252,24.04134564
25/01/2021 11:30,21.5255,0,21.5255,2.8955,0,2.8955,18.63,0,18.63,25.9245,1.2846,25.95630747,2.8955,0,2.8955,23.029,1.2846,23.06480085
25/01/2021 12:00,20.7555,0,20.7555,2.9955,0,2.9955,17.76,0,17.76,24.9545,1.1482,24.98090137,2.9955,0,2.9955,21.959,1.1482,21.98899825
25/01/2021 12:30,20.7125,0,20.7125,3.2845,0,3.2845,17.428,0,17.428,24.7785,1.0944,24.80265658,3.2845,0,3.2845,21.494,1.0944,21.52184349
25/01/2021 13:00,20.771,0,20.771,3.267,0,3.267,17.504,0,17.504,24.944,1.1136,24.96884541,3.267,0,3.267,21.677,1.1136,21.70558532
25/01/2021 13:30,20.0175,0,20.0175,2.7655,0,2.7655,17.252,0,17.252,24.3135,0.8776,24.32933341,2.7655,0,2.7655,21.548,0.8776,21.5658639
25/01/2021 14:00,20.367,0,20.367,2.763,0,2.763,17.604,0,17.604,23.753,0,23.753,2.763,0,2.763,20.99,0,20.99
25/01/2021 14:30,19.503,0,19.503,2.332,0,2.332,17.171,0,17.171,22.695,0,22.695,2.332,0,2.332,20.363,0,20.363
25/01/2021 15:00,21.835,0,21.835,4.555,0,4.555,17.28,0,17.28,25.284,0.1612,25.28451387,4.555,0,4.555,20.729,0.1612,20.72962678
25/01/2021 15:30,22.0635,0.2342,22.06474296,7.1605,0,7.1605,14.903,0.2342,14.90484011,26.0295,0,26.0295,7.1605,0,7.1605,18.869,0,18.869
25/01/2021 16:00,13.1975,0.119,13.19803649,0.3105,0,0.3105,12.887,0.119,12.88754942,17.7445,0,17.7445,0.3105,0,0.3105,17.434,0,17.434
25/01/2021 16:30,20.852,0.2208,20.85316898,0.124,0,0.124,20.728,0.2208,20.72917598,25.733,0,25.733,0.124,0,0.124,25.609,0,25.609
25/01/2021 17:00,23.143,0.7814,23.15618783,0.429,0,0.429,22.714,0.7814,22.72743677,27.818,0,27.818,0.429,0,0.429,27.389,0,27.389
25/01/2021 17:30,32.807,0.19,32.80755018,8.765,0,8.765,24.042,0.19,24.04275076,38.565,0.3148,38.56628481,8.765,0,8.765,29.8,0.3148,29.80166269
25/01/2021 18:00,26.979,0.7334,26.98896657,8.772,0,8.772,18.207,0.7334,18.22176513,32.365,0,32.365,8.772,0,8.772,23.593,0,23.593
25/01/2021 18:30,27.5615,0.4396,27.56500554,8.7895,0,8.7895,18.772,0.4396,18.77714654,33.2315,0,33.2315,8.7895,0,8.7895,24.442,0,24.442
25/01/2021 19:00,27.3295,0.4128,27.3326174,8.7975,0,8.7975,18.532,0.4128,18.53659699,32.8235,0,32.8235,8.7975,0,8.7975,24.026,0,24.026
25/01/2021 19:30,21.404,0.4724,21.40921245,4.066,0,4.066,17.338,0.4724,17.34443443,26.801,0,26.801,4.066,0,4.066,22.735,0,22.735
25/01/2021 20:00,19.822,0.0076,19.82200146,0,0,0,19.822,0.0076,19.82200146,26.341,0.1228,26.34128624,0,0,0,26.341,0.1228,26.34128624
25/01/2021 20:30,22.26,0,22.26,0,0,0,22.26,0,22.26,28.882,0.0346,28.88202073,0,0,0,28.882,0.0346,28.88202073
25/01/2021 21:00,21.35,0,21.35,0,0,0,21.35,0,21.35,27.7,0.0038,27.70000026,0,0,0,27.7,0.0038,27.70000026
25/01/2021 21:30,20.182,0,20.182,0,0,0,20.182,0,20.182,26.277,0,26.277,0,0,0,26.277,0,26.277
25/01/2021 22:00,19.253,0,19.253,0,0,0,19.253,0,19.253,24.778,0,24.778,0,0,0,24.778,0,24.778
25/01/2021 22:30,18.023,0,18.023,0,0,0,18.023,0,18.023,23.43,0,23.43,0,0,0,23.43,0,23.43
25/01/2021 23:00,19.136,0,19.136,2.403,0,2.403,16.733,0,16.733,24.102,0,24.102,2.403,0,2.403,21.699,0,21.699
25/01/2021 23:30,14.8145,0,14.8145,1.9215,0,1.9215,12.893,0,12.893,19.4075,0,19.4075,1.9215,0,1.9215,17.486,0,17.486
26/01/2021 00:00,12.837,0,12.837,0,0,0,12.837,0,12.837,17.407,0,17.407,0,0,0,17.407,0,17.407
26/01/2021 00:30,14.394,0,14.394,0,0,0,14.394,0,14.394,18.798,0,18.798,0,0,0,18.798,0,18.798
26/01/2021 01:00,16.4375,0,16.4375,0.0005,0,0.0005,16.437,0,16.437,21.3085,0,21.3085,0.0005,0,0.0005,21.308,0,21.308
26/01/2021 01:30,17.165,0,17.165,0,0,0,17.165,0,17.165,22.163,0,22.163,0,0,0,22.163,0,22.163
26/01/2021 02:00,17.136,0,17.136,0,0,0,17.136,0,17.136,22.063,0,22.063,0,0,0,22.063,0,22.063
26/01/2021 02:30,16.802,0,16.802,0,0,0,16.802,0,16.802,21.586,0,21.586,0,0,0,21.586,0,21.586
26/01/2021 03:00,16.946,0,16.946,0,0,0,16.946,0,16.946,21.744,0,21.744,0,0,0,21.744,0,21.744
26/01/2021 03:30,16.552,0,16.552,0,0,0,16.552,0,16.552,21.295,0,21.295,0,0,0,21.295,0,21.295
26/01/2021 04:00,15.894,0,15.894,0,0,0,15.894,0,15.894,20.554,0,20.554,0,0,0,20.554,0,20.554
26/01/2021 04:30,15.281,0,15.281,0,0,0,15.281,0,15.281,19.829,0,19.829,0,0,0,19.829,0,19.829
26/01/2021 05:00,14.917,0,14.917,0,0,0,14.917,0,14.917,19.4,0,19.4,0,0,0,19.4,0,19.4
26/01/2021 05:30,14.411,0,14.411,0,0,0,14.411,0,14.411,18.849,0,18.849,0,0,0,18.849,0,18.849
26/01/2021 06:00,14.454,0,14.454,0,0,0,14.454,0,14.454,18.929,0,18.929,0,0,0,18.929,0,18.929
26/01/2021 06:30,14.653,0,14.653,0.001,0,0.001,14.652,0,14.652,19.195,0,19.195,0.001,0,0.001,19.194,0,19.194
26/01/2021 07:00,15.899,0,15.899,0.002,0,0.002,15.897,0,15.897,20.98,0,20.98,0.002,0,0.002,20.978,0,20.978
26/01/2021 07:30,17.4575,0,17.4575,0.7375,0,0.7375,16.72,0,16.72,22.9755,0,22.9755,0.7375,0,0.7375,22.238,0,22.238
26/01/2021 08:00,25.6035,0,25.6035,8.7235,0,8.7235,16.88,0,16.88,31.3005,0,31.3005,8.7235,0,8.7235,22.577,0,22.577
26/01/2021 08:30,10.5609,0,10.5609,0.6855,0,0.6855,9.8754,0,9.8754,16.5595,0,16.5595,0.6855,0,0.6855,15.874,0,15.874
26/01/2021 09:00,19.9105,0.2036,19.91154096,0.7825,0,0.7825,19.128,0.2036,19.12908354,25.7335,0.0038,25.73350028,0.7825,0,0.7825,24.951,0.0038,24.95100029
26/01/2021 09:30,27.768,0.0038,27.76800026,7.84,0,7.84,19.928,0.0038,19.92800036,33.401,0.0268,33.40101075,7.84,0,7.84,25.561,0.0268,25.56101405
26/01/2021 10:00,21.584,0.3168,21.5863248,7.89,0,7.89,13.694,0.3168,13.69766397,26.71,0,26.71,7.89,0,7.89,18.82,0,18.82
26/01/2021 10:30,22.1125,0.3072,22.1146338,8.2195,0,8.2195,13.893,0.3072,13.89639597,27.3745,0,27.3745,8.2195,0,8.2195,19.155,0,19.155
26/01/2021 11:00,22.937,0.4032,22.94054357,9.096,0,9.096,13.841,0.4032,13.84687153,28.21,0,28.21,9.096,0,9.096,19.114,0,19.114
26/01/2021 11:30,21.8775,0.3898,21.88097233,8.7525,0,8.7525,13.125,0.3898,13.13078707,27.1745,0,27.1745,8.7525,0,8.7525,18.422,0,18.422
26/01/2021 12:00,22.903,0.4954,22.90835721,9.269,0,9.269,13.634,0.4954,13.64299737,28.093,0,28.093,9.269,0,9.269,18.824,0,18.824
26/01/2021 12:30,21.6415,0.4858,21.64695184,8.3805,0,8.3805,13.261,0.4858,13.26989535,26.7785,0,26.7785,8.3805,0,8.3805,18.398,0,18.398
26/01/2021 13:00,14.754,0.4282,14.76021244,0.378,0,0.378,14.376,0.4282,14.38237572,20.1,0,20.1,0.378,0,0.378,19.722,0,19.722
26/01/2021 13:30,23.0995,1.0732,23.12441693,0.3135,0,0.3135,22.786,1.0732,22.81125937,28.2105,0,28.2105,0.3135,0,0.3135,27.897,0,27.897
26/01/2021 14:00,23.1465,1.0772,23.171552,0.2795,0,0.2795,22.867,1.0772,22.89235787,28.1145,0,28.1145,0.2795,0,0.2795,27.835,0,27.835
26/01/2021 14:30,22.681,1.008,22.70338796,0.247,0,0.247,22.434,1.008,22.45663421,27.532,0,27.532,0.247,0,0.247,27.285,0,27.285
26/01/2021 15:00,22.158,0.9772,22.1795375,0.132,0,0.132,22.026,0.9772,22.04766645,26.993,0,26.993,0.132,0,0.132,26.861,0,26.861
26/01/2021 15:30,22.2395,1.0368,22.26365456,0.1305,0,0.1305,22.109,1.0368,22.13329698,26.9835,0,26.9835,0.1305,0,0.1305,26.853,0,26.853
26/01/2021 16:00,22.3465,1.0714,22.37216932,0.0745,0,0.0745,22.272,1.0714,22.29775509,27.0575,0,27.0575,0.0745,0,0.0745,26.983,0,26.983
26/01/2021 16:30,23.8205,1.1214,23.84688152,0.9845,0,0.9845,22.836,1.1214,22.86351753,28.6005,0,28.6005,0.9845,0,0.9845,27.616,0,27.616
26/01/2021 17:00,31.734,1.1578,31.75511387,8.765,0,8.765,22.969,1.1578,22.99816214,36.509,0,36.509,8.765,0,8.765,27.744,0,27.744
26/01/2021 17:30,25.5565,0.7968,25.56891829,8.7925,0,8.7925,16.764,0.7968,16.78292544,30.6455,0,30.6455,8.7925,0,8.7925,21.853,0,21.853
26/01/2021 18:00,26.804,0.8468,26.81737284,8.806,0,8.806,17.998,0.8468,18.01790982,32.245,0,32.245,8.806,0,8.806,23.439,0,23.439
26/01/2021 18:30,27.0745,0.7124,27.08387092,8.8115,0,8.8115,18.263,0.7124,18.27688931,32.6315,0,32.6315,8.8115,0,8.8115,23.82,0,23.82
26/01/2021 19:00,26.3275,0.4108,26.33070475,8.7965,0,8.7965,17.531,0.4108,17.53581243,31.7785,0,31.7785,8.7965,0,8.7965,22.982,0,22.982
26/01/2021 19:30,16.906,0.1536,16.90669775,0.505,0,0.505,16.401,0.1536,16.40171924,22.188,0,22.188,0.505,0,0.505,21.683,0,21.683
26/01/2021 20:00,22.796,0.0556,22.7960678,0,0,0,22.796,0.0556,22.7960678,28.345,0.0288,28.34501463,0,0,0,28.345,0.0288,28.34501463
26/01/2021 20:30,21.635,0,21.635,0,0,0,21.635,0,21.635,27.16,0,27.16,0,0,0,27.16,0,27.16
26/01/2021 21:00,20.4135,0,20.4135,0.0025,0,0.0025,20.411,0,20.411,25.8015,0,25.8015,0.0025,0,0.0025,25.799,0,25.799
26/01/2021 21:30,19.3155,0,19.3155,0.0025,0,0.0025,19.313,0,19.313,24.3695,0,24.3695,0.0025,0,0.0025,24.367,0,24.367
26/01/2021 22:00,18.3665,0,18.3665,0.0055,0,0.0055,18.361,0,18.361,23.1835,0,23.1835,0.0055,0,0.0055,23.178,0,23.178
26/01/2021 22:30,17.01,0,17.01,0.006,0,0.006,17.004,0,17.004,22.082,0,22.082,0.006,0,0.006,22.076,0,22.076
26/01/2021 23:00,15.6875,0,15.6875,0.0085,0,0.0085,15.679,0,15.679,20.4855,0,20.4855,0.0085,0,0.0085,20.477,0,20.477
26/01/2021 23:30,14.415,0,14.415,0,0,0,14.415,0,14.415,18.837,0,18.837,0,0,0,18.837,0,18.837
27/01/2021 00:00,14.208,0,14.208,0,0,0,14.208,0,14.208,18.515,0,18.515,0,0,0,18.515,0,18.515
27/01/2021 00:30,13.835,0,13.835,0,0,0,13.835,0,13.835,18.025,0,18.025,0,0,0,18.025,0,18.025
27/01/2021 01:00,15.702,0,15.702,0,0,0,15.702,0,15.702,20.413,0,20.413,0,0,0,20.413,0,20.413
27/01/2021 01:30,16.4975,0,16.4975,0.0065,0,0.0065,16.491,0,16.491,21.3345,0,21.3345,0.0065,0,0.0065,21.328,0,21.328
27/01/2021 02:00,16.376,0,16.376,0.008,0,0.008,16.368,0,16.368,21.128,0,21.128,0.008,0,0.008,21.12,0,21.12
27/01/2021 02:30,15.9445,0,15.9445,0.0045,0,0.0045,15.94,0,15.94,20.5515,0,20.5515,0.0045,0,0.0045,20.547,0,20.547
27/01/2021 03:00,16.0315,0,16.0315,0.0015,0,0.0015,16.03,0,16.03,20.6885,0,20.6885,0.0015,0,0.0015,20.687,0,20.687
27/01/2021 03:30,15.54,0,15.54,0.009,0,0.009,15.531,0,15.531,20.117,0,20.117,0.009,0,0.009,20.108,0,20.108
27/01/2021 04:00,15.058,0,15.058,0.005,0,0.005,15.053,0,15.053,19.506,0,19.506,0.005,0,0.005,19.501,0,19.501
27/01/2021 04:30,14.433,0,14.433,0.001,0,0.001,14.432,0,14.432,18.737,0,18.737,0.001,0,0.001,18.736,0,18.736
27/01/2021 05:00,14.024,0,14.024,0.002,0,0.002,14.022,0,14.022,17.589,0,17.589,0.002,0,0.002,17.587,0,17.587
27/01/2021 05:30,13.678,0,13.678,0.004,0,0.004,13.674,0,13.674,17.182,0,17.182,0.004,0,0.004,17.178,0,17.178
27/01/2021 06:00,13.724,0,13.724,0.005,0,0.005,13.719,0,13.719,17.229,0,17.229,0.005,0,0.005,17.224,0,17.224
27/01/2021 06:30,14.0235,0,14.0235,0.0025,0,0.0025,14.021,0,14.021,17.6055,0,17.6055,0.0025,0,0.0025,17.603,0,17.603
27/01/2021 07:00,14.9495,0,14.9495,0.0015,0,0.0015,14.948,0,14.948,19.5775,0,19.5775,0.0015,0,0.0015,19.576,0,19.576
27/01/2021 07:30,15.903,0,15.903,0.002,0,0.002,15.901,0,15.901,21.038,0,21.038,0.002,0,0.002,21.036,0,21.036
27/01/2021 08:00,16.742,0.0308,16.74202833,0.003,0,0.003,16.739,0.0308,16.73902834,21.969,0,21.969,0.003,0,0.003,21.966,0,21.966
27/01/2021 08:30,17.663,0.1786,17.66390294,0.02,0,0.02,17.643,0.1786,17.64390396,22.807,0,22.807,0.02,0,0.02,22.787,0,22.787
27/01/2021 09:00,18.483,0.4108,18.48756462,0.086,0,0.086,18.397,0.4108,18.40158595,23.905,0,23.905,0.086,0,0.086,23.819,0,23.819
27/01/2021 09:30,19.347,0.7354,19.36097162,0.18,0,0.18,19.167,0.7354,19.18110274,24.92,0,24.92,0.18,0,0.18,24.74,0,24.74
27/01/2021 10:00,19.38,0.8084,19.39685311,0.207,0,0.207,19.173,0.8084,19.1900349,24.896,0,24.896,0.207,0,0.207,24.689,0,24.689
27/01/2021 10:30,19.5835,0.841,19.60154977,0.2635,0,0.2635,19.32,0.841,19.33829571,25.0585,0,25.0585,0.2635,0,0.2635,24.795,0,24.795
27/01/2021 11:00,19.728,0.8276,19.7453515,0.367,0,0.367,19.361,0.8276,19.37868011,25.166,0,25.166,0.367,0,0.367,24.799,0,24.799
27/01/2021 11:30,19.4365,0.816,19.45362147,0.3195,0,0.3195,19.117,0.816,19.13440736,24.7875,0,24.7875,0.3195,0,0.3195,24.468,0,24.468
27/01/2021 12:00,19.4145,0.8198,19.4318008,0.2105,0,0.2105,19.204,0.8198,19.22149027,24.8385,0,24.8385,0.2105,0,0.2105,24.628,0,24.628
27/01/2021 12:30,19.899,0.8236,19.9160367,0.257,0,0.257,19.642,0.8236,19.65925942,25.282,0,25.282,0.257,0,0.257,25.025,0,25.025
27/01/2021 13:00,20.5915,0.8716,20.60993835,0.2265,0,0.2265,20.365,0.8716,20.38364324,26.1085,0,26.1085,0.2265,0,0.2265,25.882,0,25.882
27/01/2021 13:30,20.9795,0.9274,20.99998788,0.2975,0,0.2975,20.682,0.9274,20.7027823,26.5075,0,26.5075,0.2975,0,0.2975,26.21,0,26.21
27/01/2021 14:00,20.767,0.7872,20.78191456,0.282,0,0.282,20.485,0.7872,20.50011973,26.186,0,26.186,0.282,0,0.282,25.904,0,25.904
27/01/2021 14:30,20.458,0.816,20.47426726,0.417,0,0.417,20.041,0.816,20.05760547,25.65,0,25.65,0.417,0,0.417,25.233,0,25.233
27/01/2021 15:00,19.9555,0.8122,19.97202166,0.4505,0,0.4505,19.505,0.8122,19.52190293,25.1145,0,25.1145,0.4505,0,0.4505,24.664,0,24.664
27/01/2021 15:30,26.514,0.7104,26.52351531,7.277,0,7.277,19.237,0.7104,19.25011265,31.657,0,31.657,7.277,0,7.277,24.38,0,24.38
27/01/2021 16:00,16.1145,0.2976,16.11724778,3.6345,0,3.6345,12.48,0.2976,12.4835478,21.4465,0,21.4465,3.6345,0,3.6345,17.812,0,17.812
27/01/2021 16:30,16.4695,0.4876,16.47671642,0.0505,0,0.0505,16.419,0.4876,16.42623861,21.8155,0,21.8155,0.0505,0,0.0505,21.765,0,21.765
27/01/2021 17:00,21.309,0.8198,21.32476384,0.012,0,0.012,21.297,0.8198,21.31277272,26.589,0,26.589,0.012,0,0.012,26.577,0,26.577
27/01/2021 17:30,25.1125,0.5184,25.11785012,2.1035,0,2.1035,23.009,0.5184,23.01483912,30.4485,0,30.4485,2.1035,0,2.1035,28.345,0,28.345
27/01/2021 18:00,32.6775,0.046,32.67753238,9.7635,0,9.7635,22.914,0.046,22.91404617,38.2985,0.1172,38.29867933,9.7635,0,9.7635,28.535,0.1172,28.53524068
27/01/2021 18:30,25.811,0.7276,25.82125332,9.77,0,9.77,16.041,0.7276,16.05749304,31.001,0,31.001,9.77,0,9.77,21.231,0,21.231
27/01/2021 19:00,24.9675,0.6298,24.97544202,9.4475,0,9.4475,15.52,0.6298,15.53277335,30.0805,0,30.0805,9.4475,0,9.4475,20.633,0,20.633
27/01/2021 19:30,14.6025,0.0038,14.60250049,0.1085,0,0.1085,14.494,0.0038,14.4940005,19.9725,0,19.9725,0.1085,0,0.1085,19.864,0,19.864
27/01/2021 20:00,22.109,0,22.109,0.014,0,0.014,22.095,0,22.095,27.743,0,27.743,0.014,0,0.014,27.729,0,27.729
27/01/2021 20:30,20.2925,0,20.2925,0.0135,0,0.0135,20.279,0,20.279,26.3725,0,26.3725,0.0135,0,0.0135,26.359,0,26.359
27/01/2021 21:00,19.367,0,19.367,0.013,0,0.013,19.354,0,19.354,25.169,0,25.169,0.013,0,0.013,25.156,0,25.156
27/01/2021 21:30,18.3895,0,18.3895,0.0135,0,0.0135,18.376,0,18.376,23.8815,0,23.8815,0.0135,0,0.0135,23.868,0,23.868
27/01/2021 22:00,17.4705,0,17.4705,0.0085,0,0.0085,17.462,0,17.462,22.7415,0,22.7415,0.0085,0,0.0085,22.733,0,22.733
27/01/2021 22:30,16.347,0,16.347,0.007,0,0.007,16.34,0,16.34,21.301,0,21.301,0.007,0,0.007,21.294,0,21.294
27/01/2021 23:00,15.3645,0,15.3645,0.0105,0,0.0105,15.354,0,15.354,20.0265,0,20.0265,0.0105,0,0.0105,20.016,0,20.016
27/01/2021 23:30,14.0695,0,14.0695,0.0095,0,0.0095,14.06,0,14.06,18.2225,0,18.2225,0.0095,0,0.0095,18.213,0,18.213
28/01/2021 00:00,14.0225,0,14.0225,0.0165,0,0.0165,14.006,0,14.006,17.5845,0,17.5845,0.0165,0,0.0165,17.568,0,17.568
28/01/2021 00:30,13.688,0,13.688,0.019,0,0.019,13.669,0,13.669,17.128,0,17.128,0.019,0,0.019,17.109,0,17.109
28/01/2021 01:00,15.6235,0,15.6235,0.0195,0,0.0195,15.604,0,15.604,19.5155,0,19.5155,0.0195,0,0.0195,19.496,0,19.496
28/01/2021 01:30,16.1085,0,16.1085,0.0195,0,0.0195,16.089,0,16.089,20.8935,0,20.8935,0.0195,0,0.0195,20.874,0,20.874
28/01/2021 02:00,16.1685,0,16.1685,0.0225,0,0.0225,16.146,0,16.146,20.9025,0,20.9025,0.0225,0,0.0225,20.88,0,20.88
28/01/2021 02:30,15.602,0,15.602,0.024,0,0.024,15.578,0,15.578,20.169,0,20.169,0.024,0,0.024,20.145,0,20.145
28/01/2021 03:00,15.5705,0,15.5705,0.0255,0,0.0255,15.545,0,15.545,20.1395,0,20.1395,0.0255,0,0.0255,20.114,0,20.114
28/01/2021 03:30,15.014,0,15.014,0.027,0,0.027,14.987,0,14.987,19.525,0,19.525,0.027,0,0.027,19.498,0,19.498
28/01/2021 04:00,14.4175,0,14.4175,0.0265,0,0.0265,14.391,0,14.391,18.7695,0,18.7695,0.0265,0,0.0265,18.743,0,18.743
28/01/2021 04:30,13.7425,0,13.7425,0.0225,0,0.0225,13.72,0,13.72,17.9665,0,17.9665,0.0225,0,0.0225,17.944,0,17.944
28/01/2021 05:00,13.277,0,13.277,0.023,0,0.023,13.254,0,13.254,17.403,0,17.403,0.023,0,0.023,17.38,0,17.38
28/01/2021 05:30,12.867,0,12.867,0.022,0,0.022,12.845,0,12.845,16.924,0,16.924,0.022,0,0.022,16.902,0,16.902
28/01/2021 06:00,12.918,0,12.918,0.024,0,0.024,12.894,0,12.894,17.006,0,17.006,0.024,0,0.024,16.982,0,16.982
28/01/2021 06:30,13.2655,0,13.2655,0.0245,0,0.0245,13.241,0,13.241,17.4255,0,17.4255,0.0245,0,0.0245,17.401,0,17.401
28/01/2021 07:00,14.4735,0,14.4735,0.0145,0,0.0145,14.459,0,14.459,18.9875,0,18.9875,0.0145,0,0.0145,18.973,0,18.973
28/01/2021 07:30,15.4685,0,15.4685,0.0165,0,0.0165,15.452,0,15.452,20.2825,0,20.2825,0.0165,0,0.0165,20.266,0,20.266
28/01/2021 08:00,16.24,0.073,16.24016407,0.012,0,0.012,16.228,0.073,16.22816419,21.113,0,21.113,0.012,0,0.012,21.101,0,21.101
28/01/2021 08:30,17.118,0.1268,17.11846962,0.028,0,0.028,17.09,0.1268,17.09047039,21.849,0,21.849,0.028,0,0.028,21.821,0,21.821
28/01/2021 09:00,17.924,0.3206,17.926867,0.089,0,0.089,17.835,0.3206,17.8378813,22.908,0,22.908,0.089,0,0.089,22.819,0,22.819
28/01/2021 09:30,18.365,0.5108,18.37210227,0.154,0,0.154,18.211,0.5108,18.2181623,23.393,0,23.393,0.154,0,0.154,23.239,0,23.239
28/01/2021 10:00,18.8785,0.5548,18.88665045,0.3505,0,0.3505,18.528,0.5548,18.53630457,23.8205,0,23.8205,0.3505,0,0.3505,23.47,0,23.47
28/01/2021 10:30,18.898,0.626,18.90836534,0.537,0,0.537,18.361,0.626,18.37166832,23.802,0,23.802,0.537,0,0.537,23.265,0,23.265
28/01/2021 11:00,19.7475,0.7852,19.76310439,1.5415,0,1.5415,18.206,0.7852,18.22292444,24.5985,0,24.5985,1.5415,0,1.5415,23.057,0,23.057
28/01/2021 11:30,17.912,0.695,17.92547821,1.143,0,1.143,16.769,0.695,16.78339614,22.701,0,22.701,1.143,0,1.143,21.558,0,21.558
28/01/2021 12:00,17.6025,0.503,17.60968527,0.7485,0,0.7485,16.854,0.503,16.86150423,22.2045,0,22.2045,0.7485,0,0.7485,21.456,0,21.456
28/01/2021 12:30,17.92,0.5568,17.9286482,0.589,0,0.589,17.331,0.5568,17.33994196,22.42,0,22.42,0.589,0,0.589,21.831,0,21.831
28/01/2021 13:00,18.784,0.5548,18.79219144,0.68,0,0.68,18.104,0.5548,18.11249897,23.324,0,23.324,0.68,0,0.68,22.644,0,22.644
28/01/2021 13:30,18.518,0.6028,18.52780861,0.432,0,0.432,18.086,0.6028,18.09604277,22.898,0,22.898,0.432,0,0.432,22.466,0,22.466
28/01/2021 14:00,24.547,0.576,24.55375704,6.33,0,6.33,18.217,0.576,18.22610394,29.099,0,29.099,6.33,0,6.33,22.769,0,22.769
28/01/2021 14:30,13.096,0.2054,13.09761067,0.978,0,0.978,12.118,0.2054,12.11974064,18.051,0,18.051,0.978,0,0.978,17.073,0,17.073
28/01/2021 15:00,17.3465,0,17.3465,0.2125,0,0.2125,17.134,0,17.134,22.6955,0,22.6955,0.2125,0,0.2125,22.483,0,22.483
28/01/2021 15:30,18.28,0,18.28,0.115,0,0.115,18.165,0,18.165,23.577,0,23.577,0.115,0,0.115,23.462,0,23.462
28/01/2021 16:00,18.4695,0,18.4695,0.0855,0,0.0855,18.384,0,18.384,23.8475,0,23.8475,0.0855,0,0.0855,23.762,0,23.762
28/01/2021 16:30,18.9915,0,18.9915,0.0395,0,0.0395,18.952,0,18.952,24.5335,0,24.5335,0.0395,0,0.0395,24.494,0,24.494
28/01/2021 17:00,20.895,0.3052,20.89722881,0.391,0,0.391,20.504,0.3052,20.50627131,26.388,0.0308,26.38801797,0.391,0,0.391,25.997,0.0308,25.99701825
28/01/2021 17:30,31.9185,0.0902,31.91862745,9.7425,0,9.7425,22.176,0.0902,22.17618344,36.9815,0.0038,36.9815002,9.7425,0,9.7425,27.239,0.0038,27.23900027
28/01/2021 18:00,24.155,0,24.155,9.749,0,9.749,14.406,0,14.406,29.866,0,29.866,9.749,0,9.749,20.117,0,20.117
28/01/2021 18:30,25.011,0.5376,25.01677707,9.772,0,9.772,15.239,0.5376,15.24847975,30.307,0,30.307,9.772,0,9.772,20.535,0,20.535
28/01/2021 19:00,24.6895,0.5146,24.69486229,9.8005,0,9.8005,14.889,0.5146,14.89789026,29.8355,0,29.8355,9.8005,0,9.8005,20.035,0,20.035
28/01/2021 19:30,23.324,0.0134,23.32400385,9.809,0,9.809,13.515,0.0134,13.51500664,28.846,0,28.846,9.809,0,9.809,19.037,0,19.037
28/01/2021 20:00,13.7605,0,13.7605,2.0085,0,2.0085,11.752,0,11.752,19.9315,0,19.9315,2.0085,0,2.0085,17.923,0,17.923
28/01/2021 20:30,18.119,0,18.119,0.023,0,0.023,18.096,0,18.096,24.075,0,24.075,0.023,0,0.023,24.052,0,24.052
28/01/2021 21:00,18.956,0,18.956,0.024,0,0.024,18.932,0,18.932,24.59,0,24.59,0.024,0,0.024,24.566,0,24.566
28/01/2021 21:30,17.99,0,17.99,0.023,0,0.023,17.967,0,17.967,23.353,0,23.353,0.023,0,0.023,23.33,0,23.33
28/01/2021 22:00,17.0905,0,17.0905,0.0145,0,0.0145,17.076,0,17.076,22.2845,0,22.2845,0.0145,0,0.0145,22.27,0,22.27
28/01/2021 22:30,16.0145,0,16.0145,0.0185,0,0.0185,15.996,0,15.996,20.8665,0,20.8665,0.0185,0,0.0185,20.848,0,20.848
28/01/2021 23:00,14.938,0,14.938,0.018,0,0.018,14.92,0,14.92,19.554,0,19.554,0.018,0,0.018,19.536,0,19.536
28/01/2021 23:30,13.7765,0,13.7765,0.0175,0,0.0175,13.759,0,13.759,18.1055,0,18.1055,0.0175,0,0.0175,18.088,0,18.088
29/01/2021 00:00,13.7785,0,13.7785,0.0175,0,0.0175,13.761,0,13.761,17.8315,0,17.8315,0.0175,0,0.0175,17.814,0,17.814
29/01/2021 00:30,13.504,0,13.504,0.02,0,0.02,13.484,0,13.484,16.898,0,16.898,0.02,0,0.02,16.878,0,16.878
29/01/2021 01:00,15.351,0,15.351,0.022,0,0.022,15.329,0,15.329,19.825,0,19.825,0.022,0,0.022,19.803,0,19.803
29/01/2021 01:30,15.7715,0,15.7715,0.0255,0,0.0255,15.746,0,15.746,20.4935,0,20.4935,0.0255,0,0.0255,20.468,0,20.468
29/01/2021 02:00,15.597,0,15.597,0.026,0,0.026,15.571,0,15.571,20.191,0,20.191,0.026,0,0.026,20.165,0,20.165
