Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/01/2021 02:30,15.177,0,15.177,0.026,0,0.026,15.151,0,15.151,19.593,0,19.593,0.026,0,0.026,19.567,0,19.567
29/01/2021 03:00,15.187,0,15.187,0.027,0,0.027,15.16,0,15.16,19.58,0,19.58,0.027,0,0.027,19.553,0,19.553
29/01/2021 03:30,14.5845,0,14.5845,0.0265,0,0.0265,14.558,0,14.558,18.8585,0,18.8585,0.0265,0,0.0265,18.832,0,18.832
29/01/2021 04:00,13.9855,0,13.9855,0.0255,0,0.0255,13.96,0,13.96,18.1445,0,18.1445,0.0255,0,0.0255,18.119,0,18.119
29/01/2021 04:30,13.393,0,13.393,0.026,0,0.026,13.367,0,13.367,17.421,0,17.421,0.026,0,0.026,17.395,0,17.395
29/01/2021 05:00,12.95,0,12.95,0.025,0,0.025,12.925,0,12.925,16.925,0,16.925,0.025,0,0.025,16.9,0,16.9
29/01/2021 05:30,12.6635,0,12.6635,0.0275,0,0.0275,12.636,0,12.636,16.5665,0,16.5665,0.0275,0,0.0275,16.539,0,16.539
29/01/2021 06:00,20.677,0,20.677,7.949,0,7.949,12.728,0,12.728,24.622,0,24.622,7.949,0,7.949,16.673,0,16.673
29/01/2021 06:30,11.4071,0,11.4071,5.8985,0,5.8985,5.5086,0,5.5086,15.4451,0,15.4451,5.8985,0,5.8985,9.5466,0,9.5466
29/01/2021 07:00,10.6233,0,10.6233,1.9315,0,1.9315,8.6918,0,8.6918,15.1155,0,15.1155,1.9315,0,1.9315,13.184,0,13.184
29/01/2021 07:30,16.76,0,16.76,3.238,0,3.238,13.522,0,13.522,21.57,0,21.57,3.238,0,3.238,18.332,0,18.332
29/01/2021 08:00,22.7775,0,22.7775,9.7465,0,9.7465,13.031,0,13.031,27.7445,0,27.7445,9.7465,0,9.7465,17.998,0,17.998
29/01/2021 08:30,9.107,0,9.107,1.845,0,1.845,7.262,0,7.262,14.297,0,14.297,1.845,0,1.845,12.452,0,12.452
29/01/2021 09:00,16.103,0.073,16.10316547,0.104,0,0.104,15.999,0.073,15.99916654,21.585,0,21.585,0.104,0,0.104,21.481,0,21.481
29/01/2021 09:30,18.963,0.6874,18.97545488,0.203,0,0.203,18.76,0.6874,18.77258956,23.938,0,23.938,0.203,0,0.203,23.735,0,23.735
29/01/2021 10:00,19.1825,0.6394,19.19315343,0.5405,0,0.5405,18.642,0.6394,18.65296213,24.2695,0,24.2695,0.5405,0,0.5405,23.729,0,23.729
29/01/2021 10:30,19.0455,0.6298,19.05591032,0.7465,0,0.7465,18.299,0.6298,18.30983476,24.0265,0,24.0265,0.7465,0,0.7465,23.28,0,23.28
29/01/2021 11:00,19.5505,0.6932,19.5627855,1.6005,0,1.6005,17.95,0.6932,17.96338015,24.4065,0,24.4065,1.6005,0,1.6005,22.806,0,22.806
29/01/2021 11:30,19.6515,0.6164,19.6611648,2.5495,0,2.5495,17.102,0.6164,17.11310471,24.3355,0,24.3355,2.5495,0,2.5495,21.786,0,21.786
29/01/2021 12:00,18.2275,0.5492,18.2357719,2.6335,0,2.6335,15.594,0.5492,15.60366805,22.6555,0,22.6555,2.6335,0,2.6335,20.022,0,20.022
29/01/2021 12:30,17.893,0.7046,17.90686768,2.635,0,2.635,15.258,0.7046,15.27426022,21.996,0,21.996,2.635,0,2.635,19.361,0,19.361
29/01/2021 13:00,18.245,0.5396,18.25297765,3.106,0,3.106,15.139,0.5396,15.14861344,22.477,0,22.477,3.106,0,3.106,19.371,0,19.371
29/01/2021 13:30,17.301,0.3436,17.30441163,2.96,0,2.96,14.341,0.3436,14.34511561,21.887,0,21.887,2.96,0,2.96,18.927,0,18.927
29/01/2021 14:00,16.7185,0,16.7185,3.0095,0,3.0095,13.709,0,13.709,21.7665,0.0538,21.76656649,3.0095,0,3.0095,18.757,0.0538,18.75707716
29/01/2021 14:30,16.059,0,16.059,2.762,0,2.762,13.297,0,13.297,20.8,0.0192,20.80000886,2.762,0,2.762,18.038,0.0192,18.03801022
29/01/2021 15:00,15.427,0.0038,15.42700047,2.117,0,2.117,13.31,0.0038,13.31000054,19.562,0,19.562,2.117,0,2.117,17.445,0,17.445
29/01/2021 15:30,15.3345,0.1516,15.33524936,1.0425,0,1.0425,14.292,0.1516,14.29280401,19.1595,0,19.1595,1.0425,0,1.0425,18.117,0,18.117
29/01/2021 16:00,16.2635,0.0672,16.26363883,0.4845,0,0.4845,15.779,0.0672,15.7791431,20.4855,0,20.4855,0.4845,0,0.4845,20.001,0,20.001
29/01/2021 16:30,24.6305,0.0576,24.63056735,7.6905,0,7.6905,16.94,0.0576,16.94009793,29.2825,0,29.2825,7.6905,0,7.6905,21.592,0,21.592
29/01/2021 17:00,20.568,0,20.568,9.772,0,9.772,10.796,0,10.796,25.873,0,25.873,9.772,0,9.772,16.101,0,16.101
29/01/2021 17:30,20.044,0,20.044,9.722,0,9.722,10.322,0,10.322,25.499,0,25.499,9.722,0,9.722,15.777,0,15.777
29/01/2021 18:00,22.91,0.0788,22.91013552,9.739,0,9.739,13.171,0.0788,13.17123572,28.098,0,28.098,9.739,0,9.739,18.359,0,18.359
29/01/2021 18:30,24.3935,0,24.3935,9.7585,0,9.7585,14.635,0,14.635,29.6135,0,29.6135,9.7585,0,9.7585,19.855,0,19.855
29/01/2021 19:00,24.243,0,24.243,9.77,0,9.77,14.473,0,14.473,29.4,0,29.4,9.77,0,9.77,19.63,0,19.63
29/01/2021 19:30,23.154,0,23.154,9.78,0,9.78,13.374,0,13.374,28.124,0,28.124,9.78,0,9.78,18.344,0,18.344
29/01/2021 20:00,15.0925,0,15.0925,3.0175,0,3.0175,12.075,0,12.075,20.1535,0,20.1535,3.0175,0,3.0175,17.136,0,17.136
29/01/2021 20:30,17.142,0,17.142,0,0,0,17.142,0,17.142,22.058,0,22.058,0,0,0,22.058,0,22.058
29/01/2021 21:00,19.05,0,19.05,0,0,0,19.05,0,19.05,23.601,0,23.601,0,0,0,23.601,0,23.601
29/01/2021 21:30,18.223,0,18.223,0,0,0,18.223,0,18.223,22.646,0,22.646,0,0,0,22.646,0,22.646
29/01/2021 22:00,17.311,0,17.311,0,0,0,17.311,0,17.311,21.478,0,21.478,0,0,0,21.478,0,21.478
29/01/2021 22:30,16.055,0,16.055,0,0,0,16.055,0,16.055,20.492,0,20.492,0,0,0,20.492,0,20.492
29/01/2021 23:00,15.231,0,15.231,0.004,0,0.004,15.227,0,15.227,18.791,0,18.791,0.004,0,0.004,18.787,0,18.787
29/01/2021 23:30,14.24,0,14.24,0.005,0,0.005,14.235,0,14.235,17.644,0,17.644,0.005,0,0.005,17.639,0,17.639
30/01/2021 00:00,14.1695,0,14.1695,0.0055,0,0.0055,14.164,0,14.164,17.5615,0,17.5615,0.0055,0,0.0055,17.556,0,17.556
30/01/2021 00:30,13.77,0,13.77,0.019,0,0.019,13.751,0,13.751,17.067,0,17.067,0.019,0,0.019,17.048,0,17.048
30/01/2021 01:00,15.8485,0,15.8485,0.0165,0,0.0165,15.832,0,15.832,19.5545,0,19.5545,0.0165,0,0.0165,19.538,0,19.538
30/01/2021 01:30,16.3745,0,16.3745,0.0115,0,0.0115,16.363,0,16.363,20.1135,0,20.1135,0.0115,0,0.0115,20.102,0,20.102
30/01/2021 02:00,16.272,0,16.272,0.006,0,0.006,16.266,0,16.266,19.898,0,19.898,0.006,0,0.006,19.892,0,19.892
30/01/2021 02:30,15.7545,0,15.7545,0.0035,0,0.0035,15.751,0,15.751,19.2515,0,19.2515,0.0035,0,0.0035,19.248,0,19.248
30/01/2021 03:00,15.658,0,15.658,0.015,0,0.015,15.643,0,15.643,19.188,0,19.188,0.015,0,0.015,19.173,0,19.173
30/01/2021 03:30,15.045,0,15.045,0.019,0,0.019,15.026,0,15.026,18.472,0,18.472,0.019,0,0.019,18.453,0,18.453
30/01/2021 04:00,14.4075,0,14.4075,0.0175,0,0.0175,14.39,0,14.39,17.6905,0,17.6905,0.0175,0,0.0175,17.673,0,17.673
30/01/2021 04:30,13.606,0,13.606,0.018,0,0.018,13.588,0,13.588,16.794,0,16.794,0.018,0,0.018,16.776,0,16.776
30/01/2021 05:00,13.0575,0,13.0575,0.0155,0,0.0155,13.042,0,13.042,16.1795,0,16.1795,0.0155,0,0.0155,16.164,0,16.164
30/01/2021 05:30,12.788,0,12.788,0.008,0,0.008,12.78,0,12.78,15.781,0,15.781,0.008,0,0.008,15.773,0,15.773
30/01/2021 06:00,12.6175,0,12.6175,0.0105,0,0.0105,12.607,0,12.607,15.6315,0,15.6315,0.0105,0,0.0105,15.621,0,15.621
30/01/2021 06:30,12.6845,0,12.6845,0.0075,0,0.0075,12.677,0,12.677,15.7625,0,15.7625,0.0075,0,0.0075,15.755,0,15.755
30/01/2021 07:00,13.5025,0,13.5025,0.0065,0,0.0065,13.496,0,13.496,16.6825,0,16.6825,0.0065,0,0.0065,16.676,0,16.676
30/01/2021 07:30,13.9365,0,13.9365,0.0015,0,0.0015,13.935,0,13.935,17.2105,0,17.2105,0.0015,0,0.0015,17.209,0,17.209
30/01/2021 08:00,14.196,0,14.196,0.003,0,0.003,14.193,0,14.193,17.519,0,17.519,0.003,0,0.003,17.516,0,17.516
30/01/2021 08:30,14.7655,0,14.7655,0.0945,0,0.0945,14.671,0,14.671,18.2705,0,18.2705,0.0945,0,0.0945,18.176,0,18.176
30/01/2021 09:00,15.75,0,15.75,0.352,0,0.352,15.398,0,15.398,19.627,0,19.627,0.352,0,0.352,19.275,0,19.275
30/01/2021 09:30,15.851,0,15.851,0.289,0,0.289,15.562,0,15.562,20.455,0.1228,20.45536861,0.289,0,0.289,20.166,0.1228,20.16637389
30/01/2021 10:00,16.704,0,16.704,0.257,0,0.257,16.447,0,16.447,21.479,0.3456,21.4817802,0.257,0,0.257,21.222,0.3456,21.22481386
30/01/2021 10:30,17.191,0,17.191,0.217,0,0.217,16.974,0,16.974,22.078,0.482,22.08326081,0.217,0,0.217,21.861,0.482,21.86631302
30/01/2021 11:00,17.994,0,17.994,0.37,0,0.37,17.624,0,17.624,22.97,0.5972,22.97776203,0.37,0,0.37,22.6,0.5972,22.60788906
30/01/2021 11:30,18.065,0,18.065,0.413,0,0.413,17.652,0,17.652,23.083,0.6604,23.09244502,0.413,0,0.413,22.67,0.6604,22.67961702
30/01/2021 12:00,17.9345,0,17.9345,0.3625,0,0.3625,17.572,0,17.572,22.9915,0.6394,23.00038923,0.3625,0,0.3625,22.629,0.6394,22.63803157
30/01/2021 12:30,18.446,0,18.446,0.382,0,0.382,18.064,0,18.064,23.533,0.7238,23.54412826,0.382,0,0.382,23.151,0.7238,23.16231179
30/01/2021 13:00,19.334,0,19.334,0.547,0,0.547,18.787,0,18.787,24.539,0.7948,24.55186812,0.547,0,0.547,23.992,0.7948,24.00516134
30/01/2021 13:30,19.2575,0,19.2575,0.4975,0,0.4975,18.76,0,18.76,24.4865,0.8064,24.49977476,0.4975,0,0.4975,23.989,0.8064,24.00254991
30/01/2021 14:00,19.003,0,19.003,0.509,0,0.509,18.494,0,18.494,24.263,0.6086,24.2706317,0.509,0,0.509,23.754,0.6086,23.76179518
30/01/2021 14:30,18.561,0,18.561,0.552,0,0.552,18.009,0,18.009,23.688,0.4954,23.69317972,0.552,0,0.552,23.136,0.4954,23.14130327
30/01/2021 15:00,18.232,0,18.232,0.42,0,0.42,17.812,0,17.812,23.312,0.3686,23.3149139,0.42,0,0.42,22.892,0.3686,22.89496735
30/01/2021 15:30,18.3085,0,18.3085,0.2255,0,0.2255,18.083,0,18.083,23.4045,0.3264,23.40677588,0.2255,0,0.2255,23.179,0.3264,23.18129802
30/01/2021 16:00,18.5135,0,18.5135,0.1085,0,0.1085,18.405,0,18.405,23.7725,0.361,23.77524085,0.1085,0,0.1085,23.664,0.361,23.66675341
30/01/2021 16:30,19.311,0,19.311,0.056,0,0.056,19.255,0,19.255,24.728,0.4646,24.73236416,0.056,0,0.056,24.672,0.4646,24.67637407
30/01/2021 17:00,20.3555,0,20.3555,0.0305,0,0.0305,20.325,0,20.325,25.9595,0.5856,25.96610421,0.0305,0,0.0305,25.929,0.5856,25.93561197
30/01/2021 17:30,21.9165,0,21.9165,0.0245,0,0.0245,21.892,0,21.892,27.1815,0.1344,27.18183227,0.0245,0,0.0245,27.157,0.1344,27.15733257
30/01/2021 18:00,23.9375,0,23.9375,0.0235,0,0.0235,23.914,0,23.914,29.5625,0,29.5625,0.0235,0,0.0235,29.539,0,29.539
30/01/2021 18:30,24.6125,0,24.6125,0.0195,0,0.0195,24.593,0,24.593,30.4205,0,30.4205,0.0195,0,0.0195,30.401,0,30.401
30/01/2021 19:00,24.0575,0,24.0575,0.0185,0,0.0185,24.039,0,24.039,29.7765,0,29.7765,0.0185,0,0.0185,29.758,0,29.758
30/01/2021 19:30,22.922,0,22.922,0.021,0,0.021,22.901,0,22.901,28.474,0,28.474,0.021,0,0.021,28.453,0,28.453
30/01/2021 20:00,21.69,0,21.69,0.021,0,0.021,21.669,0,21.669,26.979,0,26.979,0.021,0,0.021,26.958,0,26.958
30/01/2021 20:30,20.2445,0,20.2445,0.0225,0,0.0225,20.222,0,20.222,25.4665,0.0096,25.46650181,0.0225,0,0.0225,25.444,0.0096,25.44400181
30/01/2021 21:00,18.862,0,18.862,0.019,0,0.019,18.843,0,18.843,24.313,0.0116,24.31300277,0.019,0,0.019,24.294,0.0116,24.29400277
30/01/2021 21:30,18.0455,0,18.0455,0.0185,0,0.0185,18.027,0,18.027,23.2695,0,23.2695,0.0185,0,0.0185,23.251,0,23.251
30/01/2021 22:00,17.3085,0,17.3085,0.0175,0,0.0175,17.291,0,17.291,22.3245,0,22.3245,0.0175,0,0.0175,22.307,0,22.307
30/01/2021 22:30,16.5805,0,16.5805,0.0185,0,0.0185,16.562,0,16.562,21.3555,0,21.3555,0.0185,0,0.0185,21.337,0,21.337
30/01/2021 23:00,15.559,0,15.559,0.016,0,0.016,15.543,0,15.543,20.112,0,20.112,0.016,0,0.016,20.096,0,20.096
30/01/2021 23:30,14.692,0,14.692,0.016,0,0.016,14.676,0,14.676,18.527,0,18.527,0.016,0,0.016,18.511,0,18.511
31/01/2021 00:00,14.7855,0,14.7855,0.0145,0,0.0145,14.771,0,14.771,18.2005,0,18.2005,0.0145,0,0.0145,18.186,0,18.186
31/01/2021 00:30,14.3435,0,14.3435,0.0115,0,0.0115,14.332,0,14.332,17.6475,0,17.6475,0.0115,0,0.0115,17.636,0,17.636
31/01/2021 01:00,16.319,0,16.319,0.01,0,0.01,16.309,0,16.309,20.075,0,20.075,0.01,0,0.01,20.065,0,20.065
31/01/2021 01:30,16.7535,0,16.7535,0.0055,0,0.0055,16.748,0,16.748,21.2935,0,21.2935,0.0055,0,0.0055,21.288,0,21.288
31/01/2021 02:00,16.5035,0,16.5035,0.0065,0,0.0065,16.497,0,16.497,20.9995,0,20.9995,0.0065,0,0.0065,20.993,0,20.993
31/01/2021 02:30,15.9175,0,15.9175,0.0045,0,0.0045,15.913,0,15.913,20.2665,0,20.2665,0.0045,0,0.0045,20.262,0,20.262
31/01/2021 03:00,15.8305,0,15.8305,0.0085,0,0.0085,15.822,0,15.822,20.1695,0,20.1695,0.0085,0,0.0085,20.161,0,20.161
31/01/2021 03:30,15.251,0,15.251,0.006,0,0.006,15.245,0,15.245,19.491,0,19.491,0.006,0,0.006,19.485,0,19.485
31/01/2021 04:00,14.627,0,14.627,0.004,0,0.004,14.623,0,14.623,18.708,0,18.708,0.004,0,0.004,18.704,0,18.704
31/01/2021 04:30,14.0695,0,14.0695,0.0015,0,0.0015,14.068,0,14.068,17.6295,0,17.6295,0.0015,0,0.0015,17.628,0,17.628
31/01/2021 05:00,13.6935,0,13.6935,0.0025,0,0.0025,13.691,0,13.691,16.8115,0,16.8115,0.0025,0,0.0025,16.809,0,16.809
31/01/2021 05:30,13.393,0,13.393,0.001,0,0.001,13.392,0,13.392,16.41,0,16.41,0.001,0,0.001,16.409,0,16.409
31/01/2021 06:00,13.304,0,13.304,0.002,0,0.002,13.302,0,13.302,16.318,0,16.318,0.002,0,0.002,16.316,0,16.316
31/01/2021 06:30,13.3615,0,13.3615,0.0005,0,0.0005,13.361,0,13.361,16.3835,0,16.3835,0.0005,0,0.0005,16.383,0,16.383
31/01/2021 07:00,13.999,0,13.999,0,0,0,13.999,0,13.999,17.154,0,17.154,0,0,0,17.154,0,17.154
31/01/2021 07:30,14.4,0,14.4,0,0,0,14.4,0,14.4,17.662,0,17.662,0,0,0,17.662,0,17.662
31/01/2021 08:00,14.312,0,14.312,0,0,0,14.312,0,14.312,17.575,0,17.575,0,0,0,17.575,0,17.575
31/01/2021 08:30,14.8505,0,14.8505,0.0015,0,0.0015,14.849,0,14.849,18.2375,0,18.2375,0.0015,0,0.0015,18.236,0,18.236
31/01/2021 09:00,15.6895,0,15.6895,0.0125,0,0.0125,15.677,0,15.677,19.2895,0,19.2895,0.0125,0,0.0125,19.277,0,19.277
31/01/2021 09:30,16.753,0,16.753,0.047,0,0.047,16.706,0,16.706,20.639,0,20.639,0.047,0,0.047,20.592,0,20.592
31/01/2021 10:00,17.7635,0,17.7635,0.0995,0,0.0995,17.664,0,17.664,22.3795,0,22.3795,0.0995,0,0.0995,22.28,0,22.28
31/01/2021 10:30,18.667,0,18.667,0.132,0,0.132,18.535,0,18.535,23.903,0.0058,23.9030007,0.132,0,0.132,23.771,0.0058,23.77100071
31/01/2021 11:00,19.262,0,19.262,0.123,0,0.123,19.139,0,19.139,24.734,0.1728,24.73460361,0.123,0,0.123,24.611,0.1728,24.61160663
31/01/2021 11:30,19.744,0,19.744,0.072,0,0.072,19.672,0,19.672,25.36,0.359,25.3625409,0.072,0,0.072,25.288,0.359,25.29054814
31/01/2021 12:00,20.956,0,20.956,0.082,0,0.082,20.874,0,20.874,26.071,0.0116,26.07100258,0.082,0,0.082,25.989,0.0116,25.98900259
31/01/2021 12:30,21.715,0,21.715,0.184,0,0.184,21.531,0,21.531,27.074,0,27.074,0.184,0,0.184,26.89,0,26.89
31/01/2021 13:00,22.74,0.0538,22.74006364,0.239,0,0.239,22.501,0.0538,22.50106432,28.187,0,28.187,0.239,0,0.239,27.948,0,27.948
31/01/2021 13:30,22.861,0.0326,22.86102324,0.276,0,0.276,22.585,0.0326,22.58502353,28.377,0,28.377,0.276,0,0.276,28.101,0,28.101
31/01/2021 14:00,22.573,0.0038,22.57300032,0.278,0,0.278,22.295,0.0038,22.29500032,28.127,0,28.127,0.278,0,0.278,27.849,0,27.849
31/01/2021 14:30,21.977,0,21.977,0.22,0,0.22,21.757,0,21.757,27.352,0,27.352,0.22,0,0.22,27.132,0,27.132
31/01/2021 15:00,21.753,0,21.753,0.18,0,0.18,21.573,0,21.573,27.096,0,27.096,0.18,0,0.18,26.916,0,26.916
31/01/2021 15:30,21.6195,0,21.6195,0.0535,0,0.0535,21.566,0,21.566,26.9475,0,26.9475,0.0535,0,0.0535,26.894,0,26.894
31/01/2021 16:00,22.1605,0,22.1605,0.0445,0,0.0445,22.116,0,22.116,27.5735,0,27.5735,0.0445,0,0.0445,27.529,0,27.529
31/01/2021 16:30,22.683,0,22.683,0.015,0,0.015,22.668,0,22.668,28.264,0,28.264,0.015,0,0.015,28.249,0,28.249
31/01/2021 17:00,24.457,0,24.457,0.757,0,0.757,23.7,0,23.7,30.277,0,30.277,0.757,0,0.757,29.52,0,29.52
31/01/2021 17:30,33.58,0,33.58,9.716,0,9.716,23.864,0,23.864,39.789,0.2324,39.7896787,9.716,0,9.716,30.073,0.2324,30.07389796
31/01/2021 18:00,18.727,0,18.727,2.703,0,2.703,16.024,0,16.024,25.213,0.0442,25.21303874,2.703,0,2.703,22.51,0.0442,22.51004339
31/01/2021 18:30,23.3,0.1594,23.30054524,0.001,0,0.001,23.299,0.1594,23.29954526,28.785,0.0442,28.78503394,0.001,0,0.001,28.784,0.0442,28.78403394
31/01/2021 19:00,25.1635,0.2208,25.1644687,0.0055,0,0.0055,25.158,0.2208,25.15896891,30.3345,0,30.3345,0.0055,0,0.0055,30.329,0,30.329
31/01/2021 19:30,23.374,2.0064,23.4599556,0.007,0,0.007,23.367,2.0064,23.45298126,28.814,0,28.814,0.007,0,0.007,28.807,0,28.807
31/01/2021 20:00,21.87,1.943,21.95614149,0.005,0,0.005,21.865,1.943,21.95116111,27.772,0,27.772,0.005,0,0.005,27.767,0,27.767
31/01/2021 20:30,20.3105,1.9182,20.40087992,0.0015,0,0.0015,20.309,1.9182,20.39938657,25.9145,0,25.9145,0.0015,0,0.0015,25.913,0,25.913
31/01/2021 21:00,19.4735,1.3786,19.52223707,0.0005,0,0.0005,19.473,1.3786,19.52173832,24.7435,0,24.7435,0.0005,0,0.0005,24.743,0,24.743
31/01/2021 21:30,18.6325,0,18.6325,0.0005,0,0.0005,18.632,0,18.632,23.3335,0,23.3335,0.0005,0,0.0005,23.333,0,23.333
31/01/2021 22:00,17.725,0,17.725,0,0,0,17.725,0,17.725,22.104,0,22.104,0,0,0,22.104,0,22.104
31/01/2021 22:30,16.902,0,16.902,0,0,0,16.902,0,16.902,20.916,0,20.916,0,0,0,20.916,0,20.916
31/01/2021 23:00,15.611,0,15.611,0,0,0,15.611,0,15.611,19.661,0,19.661,0,0,0,19.661,0,19.661
31/01/2021 23:30,14.604,0,14.604,0,0,0,14.604,0,14.604,17.961,0,17.961,0,0,0,17.961,0,17.961
01/02/2021 00:00,14.308,0,14.308,0,0,0,14.308,0,14.308,17.58,0,17.58,0,0,0,17.58,0,17.58
01/02/2021 00:30,13.96,0,13.96,0,0,0,13.96,0,13.96,17.103,0,17.103,0,0,0,17.103,0,17.103
01/02/2021 01:00,19.941,0,19.941,4.036,0,4.036,15.905,0,15.905,24.175,0,24.175,4.036,0,4.036,20.139,0,20.139
01/02/2021 01:30,22.206,0,22.206,9.726,0,9.726,12.48,0,12.48,26.666,0,26.666,9.726,0,9.726,16.94,0,16.94
01/02/2021 02:00,16.6008,0,16.6008,9.757,0,9.757,6.8438,0,6.8438,20.972,0,20.972,9.757,0,9.757,11.215,0,11.215
01/02/2021 02:30,16.1535,0,16.1535,9.7925,0,9.7925,6.361,0,6.361,20.0245,0,20.0245,9.7925,0,9.7925,10.232,0,10.232
01/02/2021 03:00,16.2398,0,16.2398,9.8,0,9.8,6.4398,0,6.4398,19.93,0,19.93,9.8,0,9.8,10.13,0,10.13
01/02/2021 03:30,11.547,0,11.547,5.545,0,5.545,6.002,0,6.002,15.17,0,15.17,5.545,0,5.545,9.625,0,9.625
01/02/2021 04:00,9.5578,0,9.5578,0,0,0,9.5578,0,9.5578,13.106,0,13.106,0,0,0,13.106,0,13.106
01/02/2021 04:30,14.49,0,14.49,0,0,0,14.49,0,14.49,17.802,0,17.802,0,0,0,17.802,0,17.802
01/02/2021 05:00,14.179,0,14.179,0,0,0,14.179,0,14.179,17.393,0,17.393,0,0,0,17.393,0,17.393
01/02/2021 05:30,13.782,0,13.782,0,0,0,13.782,0,13.782,16.938,0,16.938,0,0,0,16.938,0,16.938
01/02/2021 06:00,13.774,0,13.774,0,0,0,13.774,0,13.774,17.017,0,17.017,0,0,0,17.017,0,17.017
01/02/2021 06:30,20.9725,0,20.9725,6.8375,0,6.8375,14.135,0,14.135,24.2965,0,24.2965,6.8375,0,6.8375,17.459,0,17.459
01/02/2021 07:00,9.012,0,9.012,0.433,0,0.433,8.579,0,8.579,13.185,0,13.185,0.433,0,0.433,12.752,0,12.752
01/02/2021 07:30,23.8825,0,23.8825,8.1405,0,8.1405,15.742,0,15.742,28.6735,0.002,28.67350007,8.1405,0,8.1405,20.533,0.002,20.5330001
01/02/2021 08:00,9.9203,0,9.9203,0.9825,0,0.9825,8.9378,0,8.9378,14.9695,0.0096,14.96950308,0.9825,0,0.9825,13.987,0.0096,13.98700329
01/02/2021 08:30,16.801,0,16.801,0.023,0,0.023,16.778,0,16.778,22.508,0.7488,22.52045216,0.023,0,0.023,22.485,0.7488,22.49746489
01/02/2021 09:00,25.4545,0,25.4545,6.4995,0,6.4995,18.955,0,18.955,31.1085,1.2308,31.13283863,6.4995,0,6.4995,24.609,1.2308,24.63975953
01/02/2021 09:30,18.2425,0,18.2425,4.8585,0,4.8585,13.384,0,13.384,23.8545,1.2174,23.88554444,4.8585,0,4.8585,18.996,1.2174,19.03496989
01/02/2021 10:00,25.7325,0,25.7325,10.0485,0,10.0485,15.684,0,15.684,31.1225,0.4512,31.12577048,10.0485,0,10.0485,21.074,0.4512,21.0788296
01/02/2021 10:30,20.739,0,20.739,10.067,0,10.067,10.672,0,10.672,26.024,0,26.024,10.067,0,10.067,15.957,0,15.957
01/02/2021 11:00,20.839,0,20.839,10.097,0,10.097,10.742,0,10.742,26.168,0,26.168,10.097,0,10.097,16.071,0,16.071
01/02/2021 11:30,20.8505,0,20.8505,9.9485,0,9.9485,10.902,0,10.902,26.2015,0,26.2015,9.9485,0,9.9485,16.253,0,16.253
01/02/2021 12:00,11.627,0,11.627,0.577,0,0.577,11.05,0,11.05,16.993,0,16.993,0.577,0,0.577,16.416,0,16.416
01/02/2021 12:30,20.999,0,20.999,0.617,0,0.617,20.382,0,20.382,26.199,0,26.199,0.617,0,0.617,25.582,0,25.582
01/02/2021 13:00,29.6805,0,29.6805,9.1015,0,9.1015,20.579,0,20.579,35.0075,0,35.0075,9.1015,0,9.1015,25.906,0,25.906
01/02/2021 13:30,22.121,0,22.121,9.864,0,9.864,12.257,0,12.257,27.572,0,27.572,9.864,0,9.864,17.708,0,17.708
01/02/2021 14:00,13.1505,0,13.1505,1.9475,0,1.9475,11.203,0,11.203,18.5735,0,18.5735,1.9475,0,1.9475,16.626,0,16.626
01/02/2021 14:30,28.9595,0.2074,28.96024266,10.0935,0,10.0935,18.866,0.2074,18.86713997,33.8585,0.0172,33.85850437,10.0935,0,10.0935,23.765,0.0172,23.76500622
01/02/2021 15:00,20.565,0,20.565,9.997,0,9.997,10.568,0,10.568,25.194,0,25.194,9.997,0,9.997,15.197,0,15.197
01/02/2021 15:30,11.8805,0,11.8805,1.5525,0,1.5525,10.328,0,10.328,17.1625,0.0154,17.16250691,1.5525,0,1.5525,15.61,0.0154,15.6100076
01/02/2021 16:00,19.0945,0.002,19.0945001,0.0695,0,0.0695,19.025,0.002,19.02500011,24.2905,0,24.2905,0.0695,0,0.0695,24.221,0,24.221
01/02/2021 16:30,22.6375,0.0076,22.63750128,1.5775,0,1.5775,21.06,0.0076,21.06000137,27.8775,0,27.8775,1.5775,0,1.5775,26.3,0,26.3
01/02/2021 17:00,30.5385,0.142,30.53883014,9.7405,0,9.7405,20.798,0.142,20.79848475,35.7735,0,35.7735,9.7405,0,9.7405,26.033,0,26.033
01/02/2021 17:30,23.496,0,23.496,9.338,0,9.338,14.158,0,14.158,29.149,0,29.149,9.338,0,9.338,19.811,0,19.811
01/02/2021 18:00,25.391,0,25.391,9.265,0,9.265,16.126,0,16.126,31.867,0.4012,31.86952542,9.265,0,9.265,22.602,0.4012,22.6055605
01/02/2021 18:30,25.6255,0,25.6255,8.9335,0,8.9335,16.692,0,16.692,32.5075,0.526,32.51175529,8.9335,0,8.9335,23.574,0.526,23.57986751
01/02/2021 19:00,26.0075,0,26.0075,9.5045,0,9.5045,16.503,0,16.503,32.8015,0.4666,32.80481852,9.5045,0,9.5045,23.297,0.4666,23.30167214
01/02/2021 19:30,22.8455,0,22.8455,8.3655,0,8.3655,14.48,0,14.48,29.2935,0.0518,29.2935458,8.3655,0,8.3655,20.928,0.0518,20.92806411
01/02/2021 20:00,14.11,0,14.11,0.001,0,0.001,14.109,0,14.109,20.426,0,20.426,0.001,0,0.001,20.425,0,20.425
01/02/2021 20:30,20.922,0,20.922,0,0,0,20.922,0,20.922,26.895,0,26.895,0,0,0,26.895,0,26.895
01/02/2021 21:00,19.6685,0,19.6685,0.0005,0,0.0005,19.668,0,19.668,25.6025,0,25.6025,0.0005,0,0.0005,25.602,0,25.602
01/02/2021 21:30,18.836,0,18.836,0.002,0,0.002,18.834,0,18.834,24.345,0.382,24.34799682,0.002,0,0.002,24.343,0.382,24.34599706
01/02/2021 22:00,18.222,0,18.222,0.007,0,0.007,18.215,0,18.215,22.784,0.2726,22.78563071,0.007,0,0.007,22.777,0.2726,22.77863121
01/02/2021 22:30,17.2245,0,17.2245,0.0125,0,0.0125,17.212,0,17.212,21.1725,0,21.1725,0.0125,0,0.0125,21.16,0,21.16
01/02/2021 23:00,16.161,0,16.161,0.017,0,0.017,16.144,0,16.144,19.843,0,19.843,0.017,0,0.017,19.826,0,19.826
01/02/2021 23:30,14.8465,0,14.8465,0.0125,0,0.0125,14.834,0,14.834,18.2525,0,18.2525,0.0125,0,0.0125,18.24,0,18.24
02/02/2021 00:00,14.55,0,14.55,0.01,0,0.01,14.54,0,14.54,17.886,0,17.886,0.01,0,0.01,17.876,0,17.876
02/02/2021 00:30,14.1785,0,14.1785,0.0205,0,0.0205,14.158,0,14.158,17.3785,0,17.3785,0.0205,0,0.0205,17.358,0,17.358
02/02/2021 01:00,16.112,0,16.112,0.019,0,0.019,16.093,0,16.093,19.799,0,19.799,0.019,0,0.019,19.78,0,19.78
02/02/2021 01:30,16.683,0,16.683,0.019,0,0.019,16.664,0,16.664,20.498,0,20.498,0.019,0,0.019,20.479,0,20.479
02/02/2021 02:00,16.553,0,16.553,0.022,0,0.022,16.531,0,16.531,20.284,0,20.284,0.022,0,0.022,20.262,0,20.262
02/02/2021 02:30,16.0655,0,16.0655,0.0255,0,0.0255,16.04,0,16.04,19.6765,0,19.6765,0.0255,0,0.0255,19.651,0,19.651
02/02/2021 03:00,16.0005,0,16.0005,0.0245,0,0.0245,15.976,0,15.976,19.6125,0,19.6125,0.0245,0,0.0245,19.588,0,19.588
02/02/2021 03:30,15.569,0,15.569,0.026,0,0.026,15.543,0,15.543,19.099,0,19.099,0.026,0,0.026,19.073,0,19.073
02/02/2021 04:00,14.8645,0,14.8645,0.0255,0,0.0255,14.839,0,14.839,18.2695,0,18.2695,0.0255,0,0.0255,18.244,0,18.244
02/02/2021 04:30,14.128,0,14.128,0.025,0,0.025,14.103,0,14.103,17.432,0,17.432,0.025,0,0.025,17.407,0,17.407
02/02/2021 05:00,13.6625,0,13.6625,0.0235,0,0.0235,13.639,0,13.639,16.8945,0,16.8945,0.0235,0,0.0235,16.871,0,16.871
02/02/2021 05:30,13.3715,0,13.3715,0.0255,0,0.0255,13.346,0,13.346,16.5295,0,16.5295,0.0255,0,0.0255,16.504,0,16.504
02/02/2021 06:00,13.3845,0,13.3845,0.0265,0,0.0265,13.358,0,13.358,16.5695,0,16.5695,0.0265,0,0.0265,16.543,0,16.543
02/02/2021 06:30,13.701,0,13.701,0.027,0,0.027,13.674,0,13.674,16.953,0,16.953,0.027,0,0.027,16.926,0,16.926
02/02/2021 07:00,14.9335,0,14.9335,0.0245,0,0.0245,14.909,0,14.909,18.5145,0,18.5145,0.0245,0,0.0245,18.49,0,18.49
02/02/2021 07:30,15.914,0,15.914,0.024,0,0.024,15.89,0,15.89,19.79,0,19.79,0.024,0,0.024,19.766,0,19.766
02/02/2021 08:00,16.558,0,16.558,0.025,0,0.025,16.533,0,16.533,20.736,0,20.736,0.025,0,0.025,20.711,0,20.711
02/02/2021 08:30,17.205,0,17.205,0.056,0,0.056,17.149,0,17.149,21.603,0,21.603,0.056,0,0.056,21.547,0,21.547
02/02/2021 09:00,18.0605,0,18.0605,0.1925,0,0.1925,17.868,0,17.868,22.7715,0,22.7715,0.1925,0,0.1925,22.579,0,22.579
02/02/2021 09:30,18.7095,0,18.7095,0.3215,0,0.3215,18.388,0,18.388,23.5115,0,23.5115,0.3215,0,0.3215,23.19,0,23.19
02/02/2021 10:00,19.1535,0,19.1535,0.5245,0,0.5245,18.629,0,18.629,23.9535,0,23.9535,0.5245,0,0.5245,23.429,0,23.429
02/02/2021 10:30,19.045,0,19.045,0.63,0,0.63,18.415,0,18.415,23.81,0,23.81,0.63,0,0.63,23.18,0,23.18
02/02/2021 11:00,18.9835,0,18.9835,0.9875,0,0.9875,17.996,0,17.996,23.5245,0,23.5245,0.9875,0,0.9875,22.537,0,22.537
02/02/2021 11:30,17.9585,0,17.9585,0.8435,0,0.8435,17.115,0,17.115,22.4805,0,22.4805,0.8435,0,0.8435,21.637,0,21.637
02/02/2021 12:00,17.9465,0,17.9465,0.7165,0,0.7165,17.23,0,17.23,22.3545,0,22.3545,0.7165,0,0.7165,21.638,0,21.638
02/02/2021 12:30,19.974,0,19.974,0.993,0,0.993,18.981,0,18.981,21.445,0.0038,21.44500034,0.993,0,0.993,20.452,0.0038,20.45200035
02/02/2021 13:00,20.5945,0,20.5945,1.0025,0,1.0025,19.592,0,19.592,21.5835,0,21.5835,1.0025,0,1.0025,20.581,0,20.581
02/02/2021 13:30,20.108,0,20.108,0.664,0,0.664,19.444,0,19.444,21.181,0,21.181,0.664,0,0.664,20.517,0,20.517
02/02/2021 14:00,21.0015,0,21.0015,0.9955,0,0.9955,20.006,0,20.006,22.0785,0,22.0785,0.9955,0,0.9955,21.083,0,21.083
02/02/2021 14:30,20.1455,0,20.1455,0.7395,0,0.7395,19.406,0,19.406,21.1585,0,21.1585,0.7395,0,0.7395,20.419,0,20.419
02/02/2021 15:00,19.659,0,19.659,0.398,0,0.398,19.261,0,19.261,20.587,0,20.587,0.398,0,0.398,20.189,0,20.189
02/02/2021 15:30,19.893,0,19.893,0.182,0,0.182,19.711,0,19.711,20.817,0,20.817,0.182,0,0.182,20.635,0,20.635
02/02/2021 16:00,19.8965,0.672,19.90784509,0.2375,0,0.2375,19.659,0.672,19.67048207,22.6875,0,22.6875,0.2375,0,0.2375,22.45,0,22.45
02/02/2021 16:30,23.7945,0.77,23.8069555,4.3125,0,4.3125,19.482,0.77,19.49721067,27.6695,0,27.6695,4.3125,0,4.3125,23.357,0,23.357
02/02/2021 17:00,26.4985,0.576,26.50475954,9.7905,0,9.7905,16.708,0.576,16.71792571,30.7105,0,30.7105,9.7905,0,9.7905,20.92,0,20.92
02/02/2021 17:30,22.3325,0.3668,22.33551205,9.7565,0,9.7565,12.576,0.3668,12.58134803,26.9615,0,26.9615,9.7565,0,9.7565,17.205,0,17.205
02/02/2021 18:00,23.578,0.3398,23.58044843,8.913,0,8.913,14.665,0.3398,14.66893619,28.317,0,28.317,8.913,0,8.913,19.404,0,19.404
02/02/2021 18:30,25.705,0.121,25.70528479,9.024,0,9.024,16.681,0.121,16.68143885,30.56,0,30.56,9.024,0,9.024,21.536,0,21.536
02/02/2021 19:00,25.018,0.7508,25.02926337,9.278,0,9.278,15.74,0.7508,15.75789645,30.352,0,30.352,9.278,0,9.278,21.074,0,21.074
02/02/2021 19:30,15.335,0.6106,15.34715144,0.943,0,0.943,14.392,0.6106,14.40494694,20.612,0,20.612,0.943,0,0.943,19.669,0,19.669
02/02/2021 20:00,20.7715,0.6028,20.78024495,0.0215,0,0.0215,20.75,0.6028,20.758754,26.5175,0,26.5175,0.0215,0,0.0215,26.496,0,26.496
02/02/2021 20:30,20.12,1.1232,20.15132696,0.02,0,0.02,20.1,1.1232,20.13135808,26.266,0,26.266,0.02,0,0.02,26.246,0,26.246
02/02/2021 21:00,18.765,0,18.765,0.022,0,0.022,18.743,0,18.743,25.071,0,25.071,0.022,0,0.022,25.049,0,25.049
02/02/2021 21:30,17.897,0,17.897,0.023,0,0.023,17.874,0,17.874,23.94,0,23.94,0.023,0,0.023,23.917,0,23.917
02/02/2021 22:00,16.945,0,16.945,0.023,0,0.023,16.922,0,16.922,22.952,0,22.952,0.023,0,0.023,22.929,0,22.929
02/02/2021 22:30,16.0945,0,16.0945,0.0215,0,0.0215,16.073,0,16.073,21.3065,0,21.3065,0.0215,0,0.0215,21.285,0,21.285
02/02/2021 23:00,15.412,0,15.412,0.022,0,0.022,15.39,0,15.39,19.425,0,19.425,0.022,0,0.022,19.403,0,19.403
02/02/2021 23:30,13.999,0,13.999,0.021,0,0.021,13.978,0,13.978,18.242,0,18.242,0.021,0,0.021,18.221,0,18.221
03/02/2021 00:00,13.646,0,13.646,0.012,0,0.012,13.634,0,13.634,17.857,0,17.857,0.012,0,0.012,17.845,0,17.845
03/02/2021 00:30,13.3095,0,13.3095,0.0075,0,0.0075,13.302,0,13.302,17.3695,0,17.3695,0.0075,0,0.0075,17.362,0,17.362
03/02/2021 01:00,15.1945,0,15.1945,0.0035,0,0.0035,15.191,0,15.191,19.7685,0,19.7685,0.0035,0,0.0035,19.765,0,19.765
03/02/2021 01:30,16.1715,0,16.1715,0.0015,0,0.0015,16.17,0,16.17,20.2915,0,20.2915,0.0015,0,0.0015,20.29,0,20.29
03/02/2021 02:00,15.737,0,15.737,0.001,0,0.001,15.736,0,15.736,20.186,0,20.186,0.001,0,0.001,20.185,0,20.185
03/02/2021 02:30,15.257,0,15.257,0,0,0,15.257,0,15.257,19.404,0.0922,19.40421905,0,0,0,19.404,0.0922,19.40421905
03/02/2021 03:00,15.667,0,15.667,0,0,0,15.667,0,15.667,18.929,0,18.929,0,0,0,18.929,0,18.929
03/02/2021 03:30,15.224,0,15.224,0,0,0,15.224,0,15.224,18.407,0,18.407,0,0,0,18.407,0,18.407
03/02/2021 04:00,14.501,0,14.501,0,0,0,14.501,0,14.501,17.585,0,17.585,0,0,0,17.585,0,17.585
03/02/2021 04:30,13.767,0,13.767,0,0,0,13.767,0,13.767,16.745,0,16.745,0,0,0,16.745,0,16.745
03/02/2021 05:00,13.378,0,13.378,0,0,0,13.378,0,13.378,16.26,0,16.26,0,0,0,16.26,0,16.26
03/02/2021 05:30,13.164,0,13.164,0,0,0,13.164,0,13.164,15.986,0,15.986,0,0,0,15.986,0,15.986
03/02/2021 06:00,13.265,0,13.265,0,0,0,13.265,0,13.265,16.12,0,16.12,0,0,0,16.12,0,16.12
03/02/2021 06:30,13.615,0,13.615,0,0,0,13.615,0,13.615,16.562,0,16.562,0,0,0,16.562,0,16.562
03/02/2021 07:00,15.137,0,15.137,0,0,0,15.137,0,15.137,18.455,0,18.455,0,0,0,18.455,0,18.455
03/02/2021 07:30,15.946,0,15.946,0,0,0,15.946,0,15.946,19.625,0,19.625,0,0,0,19.625,0,19.625
03/02/2021 08:00,16.7405,0,16.7405,0.0005,0,0.0005,16.74,0,16.74,20.5475,0,20.5475,0.0005,0,0.0005,20.547,0,20.547
03/02/2021 08:30,17.64,0.2362,17.64158129,0.055,0,0.055,17.585,0.2362,17.58658624,21.448,0,21.448,0.055,0,0.055,21.393,0,21.393
03/02/2021 09:00,18.2965,0.4204,18.30132914,0.1885,0,0.1885,18.108,0.4204,18.1128794,23.0985,0,23.0985,0.1885,0,0.1885,22.91,0,22.91
03/02/2021 09:30,18.589,0,18.589,0.804,0,0.804,17.785,0,17.785,24.857,0,24.857,0.804,0,0.804,24.053,0,24.053
03/02/2021 10:00,19.0605,0,19.0605,1.6485,0,1.6485,17.412,0,17.412,25.2785,0.002,25.27850008,1.6485,0,1.6485,23.63,0.002,23.63000008
03/02/2021 10:30,17.356,0,17.356,1.4,0,1.4,15.956,0,15.956,23.29,0,23.29,1.4,0,1.4,21.89,0,21.89
03/02/2021 11:00,17.9685,0.5836,17.97797489,1.4315,0,1.4315,16.537,0.5836,16.54729458,22.9275,0,22.9275,1.4315,0,1.4315,21.496,0,21.496
03/02/2021 11:30,17.852,0.8314,17.87134942,1.39,0,1.39,16.462,0.8314,16.48298122,22.708,0,22.708,1.39,0,1.39,21.318,0,21.318
03/02/2021 12:00,18.098,0.002,18.09800011,1.573,0,1.573,16.525,0.002,16.52500012,22.238,0,22.238,1.573,0,1.573,20.665,0,20.665
03/02/2021 12:30,18.1485,0,18.1485,1.6765,0,1.6765,16.472,0,16.472,22.5835,0,22.5835,1.6765,0,1.6765,20.907,0,20.907
03/02/2021 13:00,19.291,0,19.291,2.432,0,2.432,16.859,0,16.859,23.571,0,23.571,2.432,0,2.432,21.139,0,21.139
03/02/2021 13:30,18.204,0,18.204,2.273,0,2.273,15.931,0,15.931,22.481,0,22.481,2.273,0,2.273,20.208,0,20.208
03/02/2021 14:00,17.1865,0,17.1865,1.2605,0,1.2605,15.926,0,15.926,21.2955,0,21.2955,1.2605,0,1.2605,20.035,0,20.035
03/02/2021 14:30,18.98,0,18.98,2.322,0,2.322,16.658,0,16.658,22.995,0,22.995,2.322,0,2.322,20.673,0,20.673
03/02/2021 15:00,17.371,0,17.371,2.23,0,2.23,15.141,0,15.141,21.355,0,21.355,2.23,0,2.23,19.125,0,19.125
03/02/2021 15:30,16.4785,0.2708,16.48072495,1.5985,0,1.5985,14.88,0.2708,14.88246393,20.5315,0,20.5315,1.5985,0,1.5985,18.933,0,18.933
03/02/2021 16:00,16.8605,0.2764,16.86276541,1.0165,0,1.0165,15.844,0.2764,15.84641073,21.3035,0,21.3035,1.0165,0,1.0165,20.287,0,20.287
03/02/2021 16:30,17.2085,0.3188,17.21145275,0.3515,0,0.3515,16.857,0.3188,16.86001431,21.8325,0,21.8325,0.3515,0,0.3515,21.481,0,21.481
03/02/2021 17:00,18.635,0,18.635,0.158,0,0.158,18.477,0,18.477,24.365,0,24.365,0.158,0,0.158,24.207,0,24.207
03/02/2021 17:30,21.9595,0.2458,21.96087562,0.9825,0,0.9825,20.977,0.2458,20.97844004,27.0945,0.2592,27.09573979,0.9825,0,0.9825,26.112,0.2592,26.11328644
03/02/2021 18:00,32.599,0.1402,32.59930148,9.701,0,9.701,22.898,0.1402,22.8984292,37.157,0.3532,37.15867865,9.701,0,9.701,27.456,0.3532,27.45827173
03/02/2021 18:30,24.7165,0,24.7165,9.7345,0,9.7345,14.982,0,14.982,31.3385,0.2074,31.33918629,9.7345,0,9.7345,21.604,0.2074,21.6049955
03/02/2021 19:00,24.292,0,24.292,9.765,0,9.765,14.527,0,14.527,31.434,0.1478,31.43434747,9.765,0,9.765,21.669,0.1478,21.66950405
03/02/2021 19:30,15.5005,0,15.5005,2.0265,0,2.0265,13.474,0,13.474,22.0965,0,22.0965,2.0265,0,2.0265,20.07,0,20.07
03/02/2021 20:00,19.981,0,19.981,0.001,0,0.001,19.98,0,19.98,26.214,0,26.214,0.001,0,0.001,26.213,0,26.213
03/02/2021 20:30,20.676,0,20.676,0,0,0,20.676,0,20.676,26.525,0,26.525,0,0,0,26.525,0,26.525
03/02/2021 21:00,19.629,0,19.629,0,0,0,19.629,0,19.629,25.283,0,25.283,0,0,0,25.283,0,25.283
03/02/2021 21:30,18.3155,0,18.3155,0.0015,0,0.0015,18.314,0,18.314,24.1415,0,24.1415,0.0015,0,0.0015,24.14,0,24.14
03/02/2021 22:00,17.335,0,17.335,0.001,0,0.001,17.334,0,17.334,23.16,0,23.16,0.001,0,0.001,23.159,0,23.159
03/02/2021 22:30,16.141,0,16.141,0.001,0,0.001,16.14,0,16.14,21.611,0,21.611,0.001,0,0.001,21.61,0,21.61
03/02/2021 23:00,15.7175,0,15.7175,0.0005,0,0.0005,15.717,0,15.717,19.6995,0,19.6995,0.0005,0,0.0005,19.699,0,19.699
03/02/2021 23:30,14.3485,0,14.3485,0.0005,0,0.0005,14.348,0,14.348,18.0555,0,18.0555,0.0005,0,0.0005,18.055,0,18.055
04/02/2021 00:00,14.152,0,14.152,0,0,0,14.152,0,14.152,17.59,0,17.59,0,0,0,17.59,0,17.59
04/02/2021 00:30,13.851,0,13.851,0,0,0,13.851,0,13.851,17.162,0,17.162,0,0,0,17.162,0,17.162
04/02/2021 01:00,15.596,0,15.596,0,0,0,15.596,0,15.596,20.03,0,20.03,0,0,0,20.03,0,20.03
04/02/2021 01:30,16.255,0,16.255,0,0,0,16.255,0,16.255,20.853,0,20.853,0,0,0,20.853,0,20.853
04/02/2021 02:00,16.149,0,16.149,0,0,0,16.149,0,16.149,20.671,0,20.671,0,0,0,20.671,0,20.671
04/02/2021 02:30,15.616,0,15.616,0,0,0,15.616,0,15.616,19.816,0,19.816,0,0,0,19.816,0,19.816
04/02/2021 03:00,15.694,0,15.694,0,0,0,15.694,0,15.694,19.361,0,19.361,0,0,0,19.361,0,19.361
04/02/2021 03:30,15.329,0,15.329,0,0,0,15.329,0,15.329,18.912,0,18.912,0,0,0,18.912,0,18.912
04/02/2021 04:00,14.609,0,14.609,0,0,0,14.609,0,14.609,18.091,0,18.091,0,0,0,18.091,0,18.091
04/02/2021 04:30,13.959,0,13.959,0,0,0,13.959,0,13.959,17.345,0,17.345,0,0,0,17.345,0,17.345
04/02/2021 05:00,13.476,0,13.476,0,0,0,13.476,0,13.476,16.79,0,16.79,0,0,0,16.79,0,16.79
04/02/2021 05:30,13.177,0,13.177,0,0,0,13.177,0,13.177,16.447,0,16.447,0,0,0,16.447,0,16.447
04/02/2021 06:00,13.345,0,13.345,0.001,0,0.001,13.344,0,13.344,16.622,0,16.622,0.001,0,0.001,16.621,0,16.621
04/02/2021 06:30,13.5195,0,13.5195,0.0025,0,0.0025,13.517,0,13.517,16.8455,0,16.8455,0.0025,0,0.0025,16.843,0,16.843
04/02/2021 07:00,14.5555,0,14.5555,0.0025,0,0.0025,14.553,0,14.553,18.7895,0,18.7895,0.0025,0,0.0025,18.787,0,18.787
04/02/2021 07:30,15.582,0,15.582,0.005,0,0.005,15.577,0,15.577,20.24,0,20.24,0.005,0,0.005,20.235,0,20.235
04/02/2021 08:00,16.2685,0,16.2685,0.0035,0,0.0035,16.265,0,16.265,21.2235,0,21.2235,0.0035,0,0.0035,21.22,0,21.22
04/02/2021 08:30,17.137,0,17.137,0.001,0,0.001,17.136,0,17.136,22.336,0.0788,22.336139,0.001,0,0.001,22.335,0.0788,22.33513901
04/02/2021 09:00,18.3685,0,18.3685,0.0075,0,0.0075,18.361,0,18.361,23.4375,0,23.4375,0.0075,0,0.0075,23.43,0,23.43
04/02/2021 09:30,19.0945,1.1328,19.12807272,0.1805,0,0.1805,18.914,1.1328,18.94789254,24.8095,0,24.8095,0.1805,0,0.1805,24.629,0,24.629
04/02/2021 10:00,19.8415,1.8796,19.93032911,0.7765,0,0.7765,19.065,1.8796,19.15742992,25.9345,0,25.9345,0.7765,0,0.7765,25.158,0,25.158
04/02/2021 10:30,19.3255,1.8202,19.41102981,1.2835,0,1.2835,18.042,1.8202,18.13358464,25.4585,0,25.4585,1.2835,0,1.2835,24.175,0,24.175
04/02/2021 11:00,17.4515,0.5242,17.45937106,0.7965,0,0.7965,16.655,0.5242,16.6632473,23.5215,0,23.5215,0.7965,0,0.7965,22.725,0,22.725
04/02/2021 11:30,18.522,0,18.522,1.135,0,1.135,17.387,0,17.387,24.359,0,24.359,1.135,0,1.135,23.224,0,23.224
04/02/2021 12:00,17.003,0,17.003,0.149,0,0.149,16.854,0,16.854,23.531,0,23.531,0.149,0,0.149,23.382,0,23.382
04/02/2021 12:30,19.002,0,19.002,0.466,0,0.466,18.536,0,18.536,25.451,0,25.451,0.466,0,0.466,24.985,0,24.985
04/02/2021 13:00,21.064,0,21.064,1.655,0,1.655,19.409,0,19.409,27.66,0,27.66,1.655,0,1.655,26.005,0,26.005
04/02/2021 13:30,18.5895,0,18.5895,0.9105,0,0.9105,17.679,0,17.679,25.3135,0,25.3135,0.9105,0,0.9105,24.403,0,24.403
04/02/2021 14:00,18.5535,0,18.5535,0.6325,0,0.6325,17.921,0,17.921,25.0735,0,25.0735,0.6325,0,0.6325,24.441,0,24.441
04/02/2021 14:30,18.451,0,18.451,0.846,0,0.846,17.605,0,17.605,24.933,0,24.933,0.846,0,0.846,24.087,0,24.087
04/02/2021 15:00,18.053,0,18.053,0.886,0,0.886,17.167,0,17.167,24.358,0,24.358,0.886,0,0.886,23.472,0,23.472
04/02/2021 15:30,17.9285,0,17.9285,0.4955,0,0.4955,17.433,0,17.433,22.5255,0,22.5255,0.4955,0,0.4955,22.03,0,22.03
04/02/2021 16:00,18.4535,0,18.4535,0.3155,0,0.3155,18.138,0,18.138,22.9555,0,22.9555,0.3155,0,0.3155,22.64,0,22.64
04/02/2021 16:30,19.06,0.4224,19.06467995,0.171,0,0.171,18.889,0.4224,18.89372231,23.415,0,23.415,0.171,0,0.171,23.244,0,23.244
04/02/2021 17:00,20.0185,0.2228,20.01973981,0.0345,0,0.0345,19.984,0.2228,19.98524195,24.9255,0,24.9255,0.0345,0,0.0345,24.891,0,24.891
04/02/2021 17:30,21.7885,0.0212,21.78851031,0.4845,0,0.4845,21.304,0.0212,21.30401055,27.2205,0.002,27.22050007,0.4845,0,0.4845,26.736,0.002,26.73600007
04/02/2021 18:00,32.7365,0.7392,32.74484462,9.6945,0,9.6945,23.042,0.7392,23.05385392,38.2945,0.2016,38.29503065,9.6945,0,9.6945,28.6,0.2016,28.60071053
04/02/2021 18:30,23.9145,0.3802,23.91752208,8.8735,0,8.8735,15.041,0.3802,15.0458045,29.6555,0,29.6555,8.8735,0,8.8735,20.782,0,20.782
04/02/2021 19:00,15.787,0.382,15.79162097,0,0,0,15.787,0.382,15.79162097,21.531,0,21.531,0,0,0,21.531,0,21.531
04/02/2021 19:30,23.879,0.9658,23.89852319,0,0,0,23.879,0.9658,23.89852319,29.098,0,29.098,0,0,0,29.098,0,29.098
04/02/2021 20:00,21.619,0.094,21.61920436,0,0,0,21.619,0.094,21.61920436,28.289,0.0038,28.28900026,0,0,0,28.289,0.0038,28.28900026
04/02/2021 20:30,20.116,0,20.116,0,0,0,20.116,0,20.116,26.596,0,26.596,0,0,0,26.596,0,26.596
04/02/2021 21:00,19.036,0,19.036,0,0,0,19.036,0,19.036,25.232,0,25.232,0,0,0,25.232,0,25.232
04/02/2021 21:30,18.189,0,18.189,0,0,0,18.189,0,18.189,24.014,0,24.014,0,0,0,24.014,0,24.014
04/02/2021 22:00,17.207,0,17.207,0,0,0,17.207,0,17.207,22.721,0,22.721,0,0,0,22.721,0,22.721
04/02/2021 22:30,16.291,0,16.291,0,0,0,16.291,0,16.291,21.401,0,21.401,0,0,0,21.401,0,21.401
04/02/2021 23:00,15.161,0,15.161,0.001,0,0.001,15.16,0,15.16,20.205,0,20.205,0.001,0,0.001,20.204,0,20.204
04/02/2021 23:30,14.099,0,14.099,0,0,0,14.099,0,14.099,18.436,0,18.436,0,0,0,18.436,0,18.436
05/02/2021 00:00,13.943,0,13.943,0,0,0,13.943,0,13.943,17.975,0,17.975,0,0,0,17.975,0,17.975
05/02/2021 00:30,17.2195,0,17.2195,3.5895,0,3.5895,13.63,0,13.63,21.0785,0,21.0785,3.5895,0,3.5895,17.489,0,17.489
05/02/2021 01:00,12.017,0,12.017,0,0,0,12.017,0,12.017,16.425,0,16.425,0,0,0,16.425,0,16.425
05/02/2021 01:30,16.2605,0,16.2605,0.0015,0,0.0015,16.259,0,16.259,20.6895,0,20.6895,0.0015,0,0.0015,20.688,0,20.688
05/02/2021 02:00,16.1905,0,16.1905,0.0015,0,0.0015,16.189,0,16.189,20.5245,0,20.5245,0.0015,0,0.0015,20.523,0,20.523
05/02/2021 02:30,15.686,0,15.686,0.001,0,0.001,15.685,0,15.685,19.887,0,19.887,0.001,0,0.001,19.886,0,19.886
05/02/2021 03:00,15.6555,0,15.6555,0.0005,0,0.0005,15.655,0,15.655,19.8935,0,19.8935,0.0005,0,0.0005,19.893,0,19.893
05/02/2021 03:30,15.1515,0,15.1515,0.0005,0,0.0005,15.151,0,15.151,19.3155,0,19.3155,0.0005,0,0.0005,19.315,0,19.315
05/02/2021 04:00,14.3905,0,14.3905,0.0005,0,0.0005,14.39,0,14.39,18.4555,0,18.4555,0.0005,0,0.0005,18.455,0,18.455
05/02/2021 04:30,13.675,0,13.675,0,0,0,13.675,0,13.675,17.685,0,17.685,0,0,0,17.685,0,17.685
05/02/2021 05:00,13.006,0,13.006,0,0,0,13.006,0,13.006,17.443,0,17.443,0,0,0,17.443,0,17.443
05/02/2021 05:30,12.668,0,12.668,0,0,0,12.668,0,12.668,16.996,0,16.996,0,0,0,16.996,0,16.996
05/02/2021 06:00,12.906,0,12.906,0,0,0,12.906,0,12.906,17.198,0,17.198,0,0,0,17.198,0,17.198
05/02/2021 06:30,13.177,0,13.177,0,0,0,13.177,0,13.177,17.646,0,17.646,0,0,0,17.646,0,17.646
05/02/2021 07:00,14.895,0,14.895,0,0,0,14.895,0,14.895,19.254,0,19.254,0,0,0,19.254,0,19.254
05/02/2021 07:30,15.8255,0,15.8255,0.0025,0,0.0025,15.823,0,15.823,20.6865,0,20.6865,0.0025,0,0.0025,20.684,0,20.684
05/02/2021 08:00,16.48,0,16.48,0.006,0,0.006,16.474,0,16.474,21.965,0,21.965,0.006,0,0.006,21.959,0,21.959
05/02/2021 08:30,17.3145,0.0652,17.31462276,0.0675,0,0.0675,17.247,0.0652,17.24712324,22.8395,0,22.8395,0.0675,0,0.0675,22.772,0,22.772
05/02/2021 09:00,18.781,0.3052,18.78347966,0.454,0,0.454,18.327,0.3052,18.32954108,24.037,0,24.037,0.454,0,0.454,23.583,0,23.583
05/02/2021 09:30,19.605,0.3302,19.60778052,1.25,0,1.25,18.355,0.3302,18.35796985,24.995,0,24.995,1.25,0,1.25,23.745,0,23.745
05/02/2021 10:00,19.1135,0.359,19.11687117,1.8335,0,1.8335,17.28,0.359,17.28372879,24.1685,0,24.1685,1.8335,0,1.8335,22.335,0,22.335
05/02/2021 10:30,18.9185,0.4396,18.9236067,2.3565,0,2.3565,16.562,0.4396,16.56783306,23.5835,0,23.5835,2.3565,0,2.3565,21.227,0,21.227
05/02/2021 11:00,17.7315,0.53,17.73941916,2.3335,0,2.3335,15.398,0.53,15.40711861,22.5515,0,22.5515,2.3335,0,2.3335,20.218,0,20.218
05/02/2021 11:30,15.859,0.624,15.87127144,0.785,0,0.785,15.074,0.624,15.08690996,20.553,0,20.553,0.785,0,0.785,19.768,0,19.768
05/02/2021 12:00,18.4515,0.5204,18.45883714,1.0295,0,1.0295,17.422,0.5204,17.42977051,23.5595,0,23.5595,1.0295,0,1.0295,22.53,0,22.53
05/02/2021 12:30,20.955,0.4282,20.95937452,3.097,0,3.097,17.858,0.4282,17.86313296,25.929,0,25.929,3.097,0,3.097,22.832,0,22.832
05/02/2021 13:00,17.6375,0.4532,17.64332158,2.1935,0,2.1935,15.444,0.4532,15.45064808,22.4455,0,22.4455,2.1935,0,2.1935,20.252,0,20.252
05/02/2021 13:30,16.872,0.288,16.87445786,1.185,0,1.185,15.687,0.288,15.68964349,21.852,0,21.852,1.185,0,1.185,20.667,0,20.667
05/02/2021 14:00,18.792,0.3686,18.79561465,1.443,0,1.443,17.349,0.3686,17.35291523,23.796,0,23.796,1.443,0,1.443,22.353,0,22.353
05/02/2021 14:30,18.2305,0.3916,18.23470539,1.5615,0,1.5615,16.669,0.3916,16.67359924,23.0925,0,23.0925,1.5615,0,1.5615,21.531,0,21.531
05/02/2021 15:00,18.378,0.3782,18.38189107,2.117,0,2.117,16.261,0.3782,16.26539751,23.074,0,23.074,2.117,0,2.117,20.957,0,20.957
05/02/2021 15:30,17.1865,0,17.1865,1.7155,0,1.7155,15.471,0,15.471,21.2665,0,21.2665,1.7155,0,1.7155,19.551,0,19.551
05/02/2021 16:00,16.7885,0,16.7885,0.9865,0,0.9865,15.802,0,15.802,20.6785,0,20.6785,0.9865,0,0.9865,19.692,0,19.692
05/02/2021 16:30,17.2635,0,17.2635,0.4775,0,0.4775,16.786,0,16.786,21.2955,0,21.2955,0.4775,0,0.4775,20.818,0,20.818
05/02/2021 17:00,18.7455,0,18.7455,0.1845,0,0.1845,18.561,0,18.561,22.9615,0,22.9615,0.1845,0,0.1845,22.777,0,22.777
05/02/2021 17:30,27.4975,0.3514,27.49974524,6.8135,0,6.8135,20.684,0.3514,20.68698475,31.7755,0,31.7755,6.8135,0,6.8135,24.962,0,24.962
05/02/2021 18:00,25.027,0.073,25.02710646,9.73,0,9.73,15.297,0.073,15.29717418,31.395,0,31.395,9.73,0,9.73,21.665,0,21.665
05/02/2021 18:30,23.3565,0,23.3565,9.7515,0,9.7515,13.605,0,13.605,30.6875,0,30.6875,9.7515,0,9.7515,20.936,0,20.936
05/02/2021 19:00,23.643,0,23.643,9.784,0,9.784,13.859,0,13.859,31.01,0,31.01,9.784,0,9.784,21.226,0,21.226
05/02/2021 19:30,14.456,0,14.456,1.337,0,1.337,13.119,0,13.119,21.692,0,21.692,1.337,0,1.337,20.355,0,20.355
05/02/2021 20:00,20.73,0.6624,20.74058036,0,0,0,20.73,0.6624,20.74058036,26.761,0,26.761,0,0,0,26.761,0,26.761
05/02/2021 20:30,20.709,0.5012,20.71506414,0,0,0,20.709,0.5012,20.71506414,26.431,0,26.431,0,0,0,26.431,0,26.431
05/02/2021 21:00,19.68,0.3994,19.68405244,0,0,0,19.68,0.3994,19.68405244,25.167,0,25.167,0,0,0,25.167,0,25.167
05/02/2021 21:30,18.822,0.311,18.82456918,0,0,0,18.822,0.311,18.82456918,24.2,0,24.2,0,0,0,24.2,0,24.2
05/02/2021 22:00,20.969,0.05,20.96905961,3.149,0,3.149,17.82,0.05,17.82007015,25.989,0,25.989,3.149,0,3.149,22.84,0,22.84
05/02/2021 22:30,15.1865,0.002,15.18650013,1.6185,0,1.6185,13.568,0.002,13.56800015,20.2255,0,20.2255,1.6185,0,1.6185,18.607,0,18.607
05/02/2021 23:00,17.3005,0,17.3005,3.0885,0,3.0885,14.212,0,14.212,21.7315,0,21.7315,3.0885,0,3.0885,18.643,0,18.643
05/02/2021 23:30,21.2055,0,21.2055,9.4575,0,9.4575,11.748,0,11.748,24.8405,0,24.8405,9.4575,0,9.4575,15.383,0,15.383
06/02/2021 00:00,7.3644,0,7.3644,2.095,0,2.095,5.2694,0,5.2694,11.0162,0,11.0162,2.095,0,2.095,8.9212,0,8.9212
06/02/2021 00:30,12.193,0,12.193,0,0,0,12.193,0,12.193,15.753,0,15.753,0,0,0,15.753,0,15.753
06/02/2021 01:00,16.284,0,16.284,0,0,0,16.284,0,16.284,20.12,0,20.12,0,0,0,20.12,0,20.12
06/02/2021 01:30,16.984,0,16.984,0,0,0,16.984,0,16.984,20.937,0,20.937,0,0,0,20.937,0,20.937
06/02/2021 02:00,17.084,0,17.084,0,0,0,17.084,0,17.084,20.902,0,20.902,0,0,0,20.902,0,20.902
06/02/2021 02:30,16.441,0,16.441,0,0,0,16.441,0,16.441,20.127,0,20.127,0,0,0,20.127,0,20.127
06/02/2021 03:00,19.164,0,19.164,2.821,0,2.821,16.343,0,16.343,22.804,0,22.804,2.821,0,2.821,19.983,0,19.983
06/02/2021 03:30,16.2165,0,16.2165,2.9875,0,2.9875,13.229,0,13.229,19.7245,0,19.7245,2.9875,0,2.9875,16.737,0,16.737
06/02/2021 04:00,12.43,0,12.43,0,0,0,12.43,0,12.43,15.828,0,15.828,0,0,0,15.828,0,15.828
06/02/2021 04:30,14.85,0,14.85,0,0,0,14.85,0,14.85,18.066,0,18.066,0,0,0,18.066,0,18.066
06/02/2021 05:00,14.457,0,14.457,0,0,0,14.457,0,14.457,17.575,0,17.575,0,0,0,17.575,0,17.575
06/02/2021 05:30,14.024,0,14.024,0,0,0,14.024,0,14.024,17.09,0,17.09,0,0,0,17.09,0,17.09
06/02/2021 06:00,14.052,0,14.052,0,0,0,14.052,0,14.052,17.094,0,17.094,0,0,0,17.094,0,17.094
06/02/2021 06:30,14.222,0,14.222,0,0,0,14.222,0,14.222,17.263,0,17.263,0,0,0,17.263,0,17.263
06/02/2021 07:00,14.949,0,14.949,0,0,0,14.949,0,14.949,18.196,0,18.196,0,0,0,18.196,0,18.196
06/02/2021 07:30,15.5,0,15.5,0,0,0,15.5,0,15.5,19.169,0,19.169,0,0,0,19.169,0,19.169
06/02/2021 08:00,15.848,0,15.848,0.023,0,0.023,15.825,0,15.825,19.421,0,19.421,0.023,0,0.023,19.398,0,19.398
06/02/2021 08:30,16.4855,0,16.4855,0.1885,0,0.1885,16.297,0,16.297,20.1335,0,20.1335,0.1885,0,0.1885,19.945,0,19.945
06/02/2021 09:00,17.8105,0,17.8105,0.6405,0,0.6405,17.17,0,17.17,21.6395,0,21.6395,0.6405,0,0.6405,20.999,0,20.999
06/02/2021 09:30,18.247,0,18.247,0.648,0,0.648,17.599,0,17.599,22.155,0,22.155,0.648,0,0.648,21.507,0,21.507
06/02/2021 10:00,19.8615,0,19.8615,1.6345,0,1.6345,18.227,0,18.227,23.8265,0,23.8265,1.6345,0,1.6345,22.192,0,22.192
06/02/2021 10:30,20.1285,0,20.1285,2.7775,0,2.7775,17.351,0,17.351,24.1875,0,24.1875,2.7775,0,2.7775,21.41,0,21.41
06/02/2021 11:00,17.7195,0,17.7195,1.9435,0,1.9435,15.776,0,15.776,21.8495,0,21.8495,1.9435,0,1.9435,19.906,0,19.906
06/02/2021 11:30,19.635,0,19.635,2.956,0,2.956,16.679,0,16.679,23.677,0,23.677,2.956,0,2.956,20.721,0,20.721
06/02/2021 12:00,18.3985,0,18.3985,2.9155,0,2.9155,15.483,0,15.483,21.8615,0,21.8615,2.9155,0,2.9155,18.946,0,18.946
06/02/2021 12:30,16.823,0,16.823,1.956,0,1.956,14.867,0,14.867,20.07,0,20.07,1.956,0,1.956,18.114,0,18.114
06/02/2021 13:00,17.8535,0,17.8535,1.2495,0,1.2495,16.604,0,16.604,20.9505,0,20.9505,1.2495,0,1.2495,19.701,0,19.701
06/02/2021 13:30,19.1715,0,19.1715,1.5135,0,1.5135,17.658,0,17.658,22.8045,0,22.8045,1.5135,0,1.5135,21.291,0,21.291
06/02/2021 14:00,20.5835,0,20.5835,3.0555,0,3.0555,17.528,0,17.528,23.9375,0,23.9375,3.0555,0,3.0555,20.882,0,20.882
06/02/2021 14:30,18.971,0,18.971,3.74,0,3.74,15.231,0,15.231,22.546,0,22.546,3.74,0,3.74,18.806,0,18.806
06/02/2021 15:00,15.349,0,15.349,1.607,0,1.607,13.742,0,13.742,19.154,0,19.154,1.607,0,1.607,17.547,0,17.547
06/02/2021 15:30,16.357,0,16.357,0.487,0,0.487,15.87,0,15.87,20.294,0,20.294,0.487,0,0.487,19.807,0,19.807
06/02/2021 16:00,17.925,0,17.925,0.266,0,0.266,17.659,0,17.659,22.04,0,22.04,0.266,0,0.266,21.774,0,21.774
06/02/2021 16:30,19.1405,0,19.1405,0.3215,0,0.3215,18.819,0,18.819,23.5635,0.094,23.56368749,0.3215,0,0.3215,23.242,0.094,23.24219009
06/02/2021 17:00,20.4495,0,20.4495,0.1085,0,0.1085,20.341,0,20.341,25.3945,0.048,25.39454536,0.1085,0,0.1085,25.286,0.048,25.28604556
06/02/2021 17:30,22.122,0,22.122,0.004,0,0.004,22.118,0,22.118,27.389,0,27.389,0.004,0,0.004,27.385,0,27.385
