Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/02/2021 18:00,23.95,0,23.95,0,0,0,23.95,0,23.95,29.342,0,29.342,0,0,0,29.342,0,29.342
06/02/2021 18:30,25.01,0,25.01,0,0,0,25.01,0,25.01,30.783,0,30.783,0,0,0,30.783,0,30.783
06/02/2021 19:00,24.342,0,24.342,0,0,0,24.342,0,24.342,30.042,0,30.042,0,0,0,30.042,0,30.042
06/02/2021 19:30,23.714,0,23.714,0,0,0,23.714,0,23.714,29.457,0,29.457,0,0,0,29.457,0,29.457
06/02/2021 20:00,22.556,0.4646,22.56078432,0,0,0,22.556,0.4646,22.56078432,27.646,0,27.646,0,0,0,27.646,0,27.646
06/02/2021 20:30,20.819,0,20.819,0,0,0,20.819,0,20.819,25.828,0,25.828,0,0,0,25.828,0,25.828
06/02/2021 21:00,19.845,0,19.845,0,0,0,19.845,0,19.845,24.49,0.0442,24.49003989,0,0,0,24.49,0.0442,24.49003989
06/02/2021 21:30,19.029,0,19.029,0,0,0,19.029,0,19.029,23.341,0,23.341,0,0,0,23.341,0,23.341
06/02/2021 22:00,18.077,0,18.077,0,0,0,18.077,0,18.077,22.088,0,22.088,0,0,0,22.088,0,22.088
06/02/2021 22:30,17.389,0,17.389,0,0,0,17.389,0,17.389,21.133,0,21.133,0,0,0,21.133,0,21.133
06/02/2021 23:00,16.289,0,16.289,0,0,0,16.289,0,16.289,19.96,0,19.96,0,0,0,19.96,0,19.96
06/02/2021 23:30,15.228,0,15.228,0,0,0,15.228,0,15.228,18.519,0,18.519,0,0,0,18.519,0,18.519
07/02/2021 00:00,15.082,0,15.082,0,0,0,15.082,0,15.082,18.334,0,18.334,0,0,0,18.334,0,18.334
07/02/2021 00:30,14.692,0,14.692,0.001,0,0.001,14.691,0,14.691,17.863,0,17.863,0.001,0,0.001,17.862,0,17.862
07/02/2021 01:00,16.817,0,16.817,0.001,0,0.001,16.816,0,16.816,20.42,0,20.42,0.001,0,0.001,20.419,0,20.419
07/02/2021 01:30,17.467,0,17.467,0.001,0,0.001,17.466,0,17.466,21.482,0,21.482,0.001,0,0.001,21.481,0,21.481
07/02/2021 02:00,17.191,0,17.191,0.001,0,0.001,17.19,0,17.19,20.927,0,20.927,0.001,0,0.001,20.926,0,20.926
07/02/2021 02:30,16.6755,0,16.6755,0.0005,0,0.0005,16.675,0,16.675,20.1355,0,20.1355,0.0005,0,0.0005,20.135,0,20.135
07/02/2021 03:00,16.506,0,16.506,0,0,0,16.506,0,16.506,20.527,0,20.527,0,0,0,20.527,0,20.527
07/02/2021 03:30,15.975,0,15.975,0,0,0,15.975,0,15.975,19.841,0,19.841,0,0,0,19.841,0,19.841
07/02/2021 04:00,15.4065,0,15.4065,0.0005,0,0.0005,15.406,0,15.406,18.6855,0,18.6855,0.0005,0,0.0005,18.685,0,18.685
07/02/2021 04:30,14.9125,0,14.9125,0.0025,0,0.0025,14.91,0,14.91,18.0525,0,18.0525,0.0025,0,0.0025,18.05,0,18.05
07/02/2021 05:00,14.15,0,14.15,0.003,0,0.003,14.147,0,14.147,17.199,0,17.199,0.003,0,0.003,17.196,0,17.196
07/02/2021 05:30,13.8435,0,13.8435,0.0045,0,0.0045,13.839,0,13.839,16.8195,0,16.8195,0.0045,0,0.0045,16.815,0,16.815
07/02/2021 06:00,13.7975,0,13.7975,0.0035,0,0.0035,13.794,0,13.794,16.7495,0,16.7495,0.0035,0,0.0035,16.746,0,16.746
07/02/2021 06:30,13.779,0,13.779,0.005,0,0.005,13.774,0,13.774,16.732,0,16.732,0.005,0,0.005,16.727,0,16.727
07/02/2021 07:00,14.5085,0,14.5085,0.0075,0,0.0075,14.501,0,14.501,17.6225,0,17.6225,0.0075,0,0.0075,17.615,0,17.615
07/02/2021 07:30,15.15,0,15.15,0.007,0,0.007,15.143,0,15.143,18.35,0,18.35,0.007,0,0.007,18.343,0,18.343
07/02/2021 08:00,15.0445,0,15.0445,0.0125,0,0.0125,15.032,0,15.032,18.2355,0,18.2355,0.0125,0,0.0125,18.223,0,18.223
07/02/2021 08:30,15.6355,0,15.6355,0.0395,0,0.0395,15.596,0,15.596,18.9665,0,18.9665,0.0395,0,0.0395,18.927,0,18.927
07/02/2021 09:00,19.5595,0,19.5595,3.1005,0,3.1005,16.459,0,16.459,23.0885,0,23.0885,3.1005,0,3.1005,19.988,0,19.988
07/02/2021 09:30,15.26,0.0998,15.26032634,0.736,0,0.736,14.524,0.0998,14.52434288,18.947,0,18.947,0.736,0,0.736,18.211,0,18.211
07/02/2021 10:00,18.8675,0,18.8675,1.1075,0,1.1075,17.76,0,17.76,22.7625,0.0076,22.76250127,1.1075,0,1.1075,21.655,0.0076,21.65500133
07/02/2021 10:30,19.6665,0,19.6665,1.4835,0,1.4835,18.183,0,18.183,23.6175,0.0116,23.61750285,1.4835,0,1.4835,22.134,0.0116,22.13400304
07/02/2021 11:00,19.7255,0,19.7255,1.4125,0,1.4125,18.313,0,18.313,23.8205,0,23.8205,1.4125,0,1.4125,22.408,0,22.408
07/02/2021 11:30,19.3425,0,19.3425,0.8415,0,0.8415,18.501,0,18.501,23.5095,0,23.5095,0.8415,0,0.8415,22.668,0,22.668
07/02/2021 12:00,20.8535,0,20.8535,1.4635,0,1.4635,19.39,0,19.39,25.0875,0,25.0875,1.4635,0,1.4635,23.624,0,23.624
07/02/2021 12:30,20.8345,0,20.8345,1.5465,0,1.5465,19.288,0,19.288,25.3485,0,25.3485,1.5465,0,1.5465,23.802,0,23.802
07/02/2021 13:00,22.151,0.2668,22.15260669,2.01,0,2.01,20.141,0.2668,20.14276702,26.369,0,26.369,2.01,0,2.01,24.359,0,24.359
07/02/2021 13:30,22.0315,0.265,22.03309368,2.5475,0,2.5475,19.484,0.265,19.48580204,25.8275,0,25.8275,2.5475,0,2.5475,23.28,0,23.28
07/02/2021 14:00,22.4765,0,22.4765,3.7635,0,3.7635,18.713,0,18.713,25.9205,0,25.9205,3.7635,0,3.7635,22.157,0,22.157
07/02/2021 14:30,19.92,0,19.92,3.293,0,3.293,16.627,0,16.627,23.073,0,23.073,3.293,0,3.293,19.78,0,19.78
07/02/2021 15:00,19.136,0,19.136,2.642,0,2.642,16.494,0,16.494,22.274,0,22.274,2.642,0,2.642,19.632,0,19.632
07/02/2021 15:30,19.1735,0,19.1735,2.0125,0,2.0125,17.161,0,17.161,22.5905,0,22.5905,2.0125,0,2.0125,20.578,0,20.578
07/02/2021 16:00,19.3875,0,19.3875,1.4255,0,1.4255,17.962,0,17.962,23.2405,0,23.2405,1.4255,0,1.4255,21.815,0,21.815
07/02/2021 16:30,19.865,0,19.865,0.408,0,0.408,19.457,0,19.457,24.283,0,24.283,0.408,0,0.408,23.875,0,23.875
07/02/2021 17:00,22.104,0,22.104,0.112,0,0.112,21.992,0,21.992,27.407,0,27.407,0.112,0,0.112,27.295,0,27.295
07/02/2021 17:30,24.1145,0,24.1145,0.0075,0,0.0075,24.107,0,24.107,29.6855,0,29.6855,0.0075,0,0.0075,29.678,0,29.678
07/02/2021 18:00,26.4135,0,26.4135,0.0095,0,0.0095,26.404,0,26.404,32.1905,0,32.1905,0.0095,0,0.0095,32.181,0,32.181
07/02/2021 18:30,27.061,0,27.061,0.012,0,0.012,27.049,0,27.049,33.251,0,33.251,0.012,0,0.012,33.239,0,33.239
07/02/2021 19:00,26.05,0,26.05,0.013,0,0.013,26.037,0,26.037,32.303,0,32.303,0.013,0,0.013,32.29,0,32.29
07/02/2021 19:30,24.785,0,24.785,0.013,0,0.013,24.772,0,24.772,30.883,0,30.883,0.013,0,0.013,30.87,0,30.87
07/02/2021 20:00,23.3465,0.5972,23.35413689,0.0145,0,0.0145,23.332,0.5972,23.33964164,28.6685,0,28.6685,0.0145,0,0.0145,28.654,0,28.654
07/02/2021 20:30,21.9655,0,21.9655,0.0175,0,0.0175,21.948,0,21.948,27.2955,0,27.2955,0.0175,0,0.0175,27.278,0,27.278
07/02/2021 21:00,21.0185,0,21.0185,0.0145,0,0.0145,21.004,0,21.004,26.0035,0,26.0035,0.0145,0,0.0145,25.989,0,25.989
07/02/2021 21:30,20.019,0,20.019,0.016,0,0.016,20.003,0,20.003,24.592,0,24.592,0.016,0,0.016,24.576,0,24.576
07/02/2021 22:00,19.2225,0,19.2225,0.0205,0,0.0205,19.202,0,19.202,23.3985,0,23.3985,0.0205,0,0.0205,23.378,0,23.378
07/02/2021 22:30,18.1275,0,18.1275,0.0235,0,0.0235,18.104,0,18.104,22.0105,0,22.0105,0.0235,0,0.0235,21.987,0,21.987
07/02/2021 23:00,16.7945,0,16.7945,0.0195,0,0.0195,16.775,0,16.775,20.4715,0,20.4715,0.0195,0,0.0195,20.452,0,20.452
07/02/2021 23:30,15.523,0,15.523,0.021,0,0.021,15.502,0,15.502,18.937,0,18.937,0.021,0,0.021,18.916,0,18.916
08/02/2021 00:00,15.1795,0,15.1795,0.0155,0,0.0155,15.164,0,15.164,18.6265,0,18.6265,0.0155,0,0.0155,18.611,0,18.611
08/02/2021 00:30,14.87,0,14.87,0.096,0,0.096,14.774,0,14.774,18.207,0,18.207,0.096,0,0.096,18.111,0,18.111
08/02/2021 01:00,26.6555,0,26.6555,9.7095,0,9.7095,16.946,0,16.946,30.7835,0,30.7835,9.7095,0,9.7095,21.074,0,21.074
08/02/2021 01:30,17.5928,0,17.5928,9.747,0,9.747,7.8458,0,7.8458,22.118,0,22.118,9.747,0,9.747,12.371,0,12.371
08/02/2021 02:00,17.6433,0,17.6433,9.7655,0,9.7655,7.8778,0,7.8778,21.5485,0,21.5485,9.7655,0,9.7655,11.783,0,11.783
08/02/2021 02:30,17.3889,0,17.3889,9.7665,0,9.7665,7.6224,0,7.6224,21.1655,0,21.1655,9.7665,0,9.7665,11.399,0,11.399
08/02/2021 03:00,17.4144,0,17.4144,9.79,0,9.79,7.6244,0,7.6244,21.327,0,21.327,9.79,0,9.79,11.537,0,11.537
08/02/2021 03:30,16.9119,0,16.9119,9.7945,0,9.7945,7.1174,0,7.1174,21.0975,0,21.0975,9.7945,0,9.7945,11.303,0,11.303
08/02/2021 04:00,11.3379,0,11.3379,4.6235,0,4.6235,6.7144,0,6.7144,15.4445,0,15.4445,4.6235,0,4.6235,10.821,0,10.821
08/02/2021 04:30,11.428,0,11.428,0.022,0,0.022,11.406,0,11.406,15.242,0,15.242,0.022,0,0.022,15.22,0,15.22
08/02/2021 05:00,15.778,0,15.778,0.02,0,0.02,15.758,0,15.758,19.218,0,19.218,0.02,0,0.02,19.198,0,19.198
08/02/2021 05:30,15.348,0,15.348,0.021,0,0.021,15.327,0,15.327,18.879,0,18.879,0.021,0,0.021,18.858,0,18.858
08/02/2021 06:00,15.4485,0,15.4485,0.0175,0,0.0175,15.431,0,15.431,18.9935,0,18.9935,0.0175,0,0.0175,18.976,0,18.976
08/02/2021 06:30,15.748,0,15.748,0.015,0,0.015,15.733,0,15.733,19.391,0,19.391,0.015,0,0.015,19.376,0,19.376
08/02/2021 07:00,17.282,0,17.282,0.022,0,0.022,17.26,0,17.26,21.332,0,21.332,0.022,0,0.022,21.31,0,21.31
08/02/2021 07:30,18.429,0.1516,18.42962353,0.024,0,0.024,18.405,0.1516,18.40562435,22.605,0,22.605,0.024,0,0.024,22.581,0,22.581
08/02/2021 08:00,19.664,1.2308,19.70248118,0.049,0,0.049,19.615,1.2308,19.65357712,23.583,0,23.583,0.049,0,0.049,23.534,0,23.534
08/02/2021 08:30,20.8195,1.4036,20.86676001,0.2215,0,0.2215,20.598,1.4036,20.64576705,25.0085,0,25.0085,0.2215,0,0.2215,24.787,0,24.787
08/02/2021 09:00,22.1505,1.5476,22.20449765,0.8505,0,0.8505,21.3,1.5476,21.3561482,26.5195,0,26.5195,0.8505,0,0.8505,25.669,0,25.669
08/02/2021 09:30,22.805,1.6916,22.8676526,1.452,0,1.452,21.353,1.6916,21.41990008,27.297,0,27.297,1.452,0,1.452,25.845,0,25.845
08/02/2021 10:00,23.025,1.7454,23.09105988,1.913,0,1.913,21.112,1.7454,21.18402618,27.356,0,27.356,1.913,0,1.913,25.443,0,25.443
08/02/2021 10:30,23.426,1.8184,23.49646898,2.711,0,2.711,20.715,1.8184,20.79465805,27.42,0,27.42,2.711,0,2.711,24.709,0,24.709
08/02/2021 11:00,22.96,1.8566,23.03494223,3.186,0,3.186,19.774,1.8566,19.86096774,26.758,0,26.758,3.186,0,3.186,23.572,0,23.572
08/02/2021 11:30,22.353,1.7798,22.42374405,3.197,0,3.197,19.156,1.7798,19.23850369,25.993,0,25.993,3.197,0,3.197,22.796,0,22.796
08/02/2021 12:00,21.2375,1.755,21.30989046,2.5545,0,2.5545,18.683,1.755,18.76524751,24.8955,0,24.8955,2.5545,0,2.5545,22.341,0,22.341
08/02/2021 12:30,21.722,1.7376,21.79138678,2.356,0,2.356,19.366,1.7376,19.44379618,25.379,0,25.379,2.356,0,2.356,23.023,0,23.023
08/02/2021 13:00,22.632,1.8644,22.7086638,2.173,0,2.173,20.459,1.8644,20.54377444,26.463,0,26.463,2.173,0,2.173,24.29,0,24.29
08/02/2021 13:30,22.061,1.728,22.12857214,1.336,0,1.336,20.725,1.728,20.79691345,25.837,0,25.837,1.336,0,1.336,24.501,0,24.501
08/02/2021 14:00,22.8125,1.7416,22.87888386,1.0265,0,1.0265,21.786,1.7416,21.85550197,26.5435,0,26.5435,1.0265,0,1.0265,25.517,0,25.517
08/02/2021 14:30,22.7865,1.9488,22.86968307,0.8715,0,0.8715,21.915,1.9488,22.00147828,26.7205,0,26.7205,0.8715,0,0.8715,25.849,0,25.849
08/02/2021 15:00,22.623,1.8644,22.69969419,0.676,0,0.676,21.947,1.8644,22.02604813,26.242,0,26.242,0.676,0,0.676,25.566,0,25.566
08/02/2021 15:30,22.6745,1.849,22.74976376,0.4525,0,0.4525,22.222,1.849,22.29879111,26.7185,0,26.7185,0.4525,0,0.4525,26.266,0,26.266
08/02/2021 16:00,22.8685,1.5514,22.92106311,0.1935,0,0.1935,22.675,1.5514,22.72801062,27.4595,0,27.4595,0.1935,0,0.1935,27.266,0,27.266
08/02/2021 16:30,23.3555,0,23.3555,0.2035,0,0.2035,23.152,0,23.152,28.8075,0,28.8075,0.2035,0,0.2035,28.604,0,28.604
08/02/2021 17:00,24.286,0,24.286,0.062,0,0.062,24.224,0,24.224,29.974,0,29.974,0.062,0,0.062,29.912,0,29.912
08/02/2021 17:30,34.5285,0,34.5285,8.5775,0,8.5775,25.951,0,25.951,40.4495,0,40.4495,8.5775,0,8.5775,31.872,0,31.872
08/02/2021 18:00,29.1725,0,29.1725,9.7365,0,9.7365,19.436,0,19.436,35.4525,0.0058,35.45250047,9.7365,0,9.7365,25.716,0.0058,25.71600065
08/02/2021 18:30,28.5225,0,28.5225,9.7615,0,9.7615,18.761,0,18.761,35.1935,0,35.1935,9.7615,0,9.7615,25.432,0,25.432
08/02/2021 19:00,28.124,0,28.124,9.786,0,9.786,18.338,0,18.338,34.81,0,34.81,9.786,0,9.786,25.024,0,25.024
08/02/2021 19:30,27.0475,0,27.0475,9.7965,0,9.7965,17.251,0,17.251,33.5405,0,33.5405,9.7965,0,9.7965,23.744,0,23.744
08/02/2021 20:00,19.9085,0,19.9085,4.0705,0,4.0705,15.838,0,15.838,26.1435,0,26.1435,4.0705,0,4.0705,22.073,0,22.073
08/02/2021 20:30,20.07,0,20.07,0.018,0,0.018,20.052,0,20.052,25.936,0,25.936,0.018,0,0.018,25.918,0,25.918
08/02/2021 21:00,23.009,0,23.009,0.015,0,0.015,22.994,0,22.994,28.414,0,28.414,0.015,0,0.015,28.399,0,28.399
08/02/2021 21:30,21.8605,0,21.8605,0.0165,0,0.0165,21.844,0,21.844,26.8505,0,26.8505,0.0165,0,0.0165,26.834,0,26.834
08/02/2021 22:00,20.8635,0.0884,20.86368728,0.0145,0,0.0145,20.849,0.0884,20.84918741,25.4945,0,25.4945,0.0145,0,0.0145,25.48,0,25.48
08/02/2021 22:30,19.398,0,19.398,0.015,0,0.015,19.383,0,19.383,23.877,0,23.877,0.015,0,0.015,23.862,0,23.862
08/02/2021 23:00,25.858,0,25.858,7.718,0,7.718,18.14,0,18.14,29.88,0,29.88,7.718,0,7.718,22.162,0,22.162
08/02/2021 23:30,12.7985,0,12.7985,3.7895,0,3.7895,9.009,0,9.009,16.3865,0,16.3865,3.7895,0,3.7895,12.597,0,12.597
09/02/2021 00:00,18.2165,0,18.2165,5.7795,0,5.7795,12.437,0,12.437,21.6425,0,21.6425,5.7795,0,5.7795,15.863,0,15.863
09/02/2021 00:30,11.1905,0,11.1905,1.1125,0,1.1125,10.078,0,10.078,14.5915,0,14.5915,1.1125,0,1.1125,13.479,0,13.479
09/02/2021 01:00,25.242,0,25.242,8.545,0,8.545,16.697,0,16.697,28.991,0,28.991,8.545,0,8.545,20.446,0,20.446
09/02/2021 01:30,9.9639,0,9.9639,0.0065,0,0.0065,9.9574,0,9.9574,14.3875,0,14.3875,0.0065,0,0.0065,14.381,0,14.381
09/02/2021 02:00,18.39,0,18.39,0.012,0,0.012,18.378,0,18.378,23.036,0.025,23.03601357,0.012,0,0.012,23.024,0.025,23.02401357
09/02/2021 02:30,22.675,0,22.675,4.777,0,4.777,17.898,0,17.898,27.203,0.0212,27.20300826,4.777,0,4.777,22.426,0.0212,22.42601002
09/02/2021 03:00,16.788,0,16.788,3.225,0,3.225,13.563,0,13.563,20.658,0,20.658,3.225,0,3.225,17.433,0,17.433
09/02/2021 03:30,14.9325,0,14.9325,0.0125,0,0.0125,14.92,0,14.92,18.7295,0,18.7295,0.0125,0,0.0125,18.717,0,18.717
09/02/2021 04:00,17.8325,0,17.8325,0.0145,0,0.0145,17.818,0,17.818,21.4665,0,21.4665,0.0145,0,0.0145,21.452,0,21.452
09/02/2021 04:30,17.2785,0,17.2785,0.0175,0,0.0175,17.261,0,17.261,20.8335,0,20.8335,0.0175,0,0.0175,20.816,0,20.816
09/02/2021 05:00,19.4355,0,19.4355,2.5995,0,2.5995,16.836,0,16.836,22.9745,0,22.9745,2.5995,0,2.5995,20.375,0,20.375
09/02/2021 05:30,18.246,0,18.246,4.337,0,4.337,13.909,0,13.909,21.731,0,21.731,4.337,0,4.337,17.394,0,17.394
09/02/2021 06:00,12.101,0,12.101,0.019,0,0.019,12.082,0,12.082,15.774,0,15.774,0.019,0,0.019,15.755,0,15.755
09/02/2021 06:30,24.018,0,24.018,7.304,0,7.304,16.714,0,16.714,27.737,0,27.737,7.304,0,7.304,20.433,0,20.433
09/02/2021 07:00,10.7695,0,10.7695,0.0215,0,0.0215,10.748,0,10.748,14.9535,0,14.9535,0.0215,0,0.0215,14.932,0,14.932
09/02/2021 07:30,19.2165,0,19.2165,0.0165,0,0.0165,19.2,0,19.2,23.7875,0,23.7875,0.0165,0,0.0165,23.771,0,23.771
09/02/2021 08:00,19.7975,0,19.7975,0.0215,0,0.0215,19.776,0,19.776,24.6865,0,24.6865,0.0215,0,0.0215,24.665,0,24.665
09/02/2021 08:30,20.661,0,20.661,0.019,0,0.019,20.642,0,20.642,26.077,0,26.077,0.019,0,0.019,26.058,0,26.058
09/02/2021 09:00,21.582,0,21.582,0.04,0,0.04,21.542,0,21.542,27.469,0,27.469,0.04,0,0.04,27.429,0,27.429
09/02/2021 09:30,25.326,1.5244,25.37183618,0.093,0,0.093,25.233,1.5244,25.27900481,26.383,0,26.383,0.093,0,0.093,26.29,0,26.29
09/02/2021 10:00,25.9715,0.3016,25.97325114,0.1415,0,0.1415,25.83,0.3016,25.83176073,27.3425,0.0844,27.34263026,0.1415,0,0.1415,27.201,0.0844,27.20113094
09/02/2021 10:30,26.468,1.056,26.48905736,0.233,0,0.233,26.235,1.056,26.25624423,27.372,0.0326,27.37201941,0.233,0,0.233,27.139,0.0326,27.13901958
09/02/2021 11:00,26.9575,1.7434,27.01381591,0.2685,0,0.2685,26.689,1.7434,26.74588126,27.5505,0,27.5505,0.2685,0,0.2685,27.282,0,27.282
09/02/2021 11:30,27.082,1.7358,27.13757037,0.298,0,0.298,26.784,1.7358,26.84018736,27.594,0,27.594,0.298,0,0.298,27.296,0,27.296
09/02/2021 12:00,32.9595,1.8586,33.01186202,6.0715,0,6.0715,26.888,1.8586,26.95216017,33.6525,0,33.6525,6.0715,0,6.0715,27.581,0,27.581
09/02/2021 12:30,31.2445,1.2308,31.26873277,9.9705,0,9.9705,21.274,1.2308,21.30957401,32.1405,0,32.1405,9.9705,0,9.9705,22.17,0,22.17
09/02/2021 13:00,27.467,0,27.467,9.951,0,9.951,17.516,0,17.516,28.944,0,28.944,9.951,0,9.951,18.993,0,18.993
09/02/2021 13:30,27.876,0,27.876,9.939,0,9.939,17.937,0,17.937,29.356,0,29.356,9.939,0,9.939,19.417,0,19.417
09/02/2021 14:00,22.9875,0,22.9875,4.8225,0,4.8225,18.165,0,18.165,24.4835,0,24.4835,4.8225,0,4.8225,19.661,0,19.661
09/02/2021 14:30,22.721,0,22.721,0.152,0,0.152,22.569,0,22.569,24.211,0.0212,24.21100928,0.152,0,0.152,24.059,0.0212,24.05900934
09/02/2021 15:00,27.3015,0.2976,27.30312195,0.1485,0,0.1485,27.153,0.2976,27.15463082,28.4825,0.0404,28.48252865,0.1485,0,0.1485,28.334,0.0404,28.3340288
09/02/2021 15:30,26.871,0,26.871,0.101,0,0.101,26.77,0,26.77,28.108,0.002,28.10800007,0.101,0,0.101,28.007,0.002,28.00700007
09/02/2021 16:00,27.129,0,27.129,0.064,0,0.064,27.065,0,27.065,28.284,0.0518,28.28404743,0.064,0,0.064,28.22,0.0518,28.22004754
09/02/2021 16:30,27.599,0,27.599,0.043,0,0.043,27.556,0,27.556,28.726,0.0212,28.72600782,0.043,0,0.043,28.683,0.0212,28.68300783
09/02/2021 17:00,28.692,0,28.692,0.029,0,0.029,28.663,0,28.663,29.848,0.0806,29.84810882,0.029,0,0.029,29.819,0.0806,29.81910893
09/02/2021 17:30,30.0095,0,30.0095,0.0745,0,0.0745,29.935,0,29.935,31.2265,0.3168,31.22810696,0.0745,0,0.0745,31.152,0.3168,31.15361081
09/02/2021 18:00,41.2245,0,41.2245,9.7325,0,9.7325,31.492,0,31.492,42.5165,0.4684,42.51908008,9.7325,0,9.7325,32.784,0.4684,32.78734595
09/02/2021 18:30,32.47,0,32.47,9.791,0,9.791,22.679,0,22.679,34.002,0.0384,34.00202168,9.791,0,9.791,24.211,0.0384,24.21103045
09/02/2021 19:00,30.6065,0,30.6065,8.3385,0,8.3385,22.268,0,22.268,32.0735,0.046,32.07353299,8.3385,0,8.3385,23.735,0.046,23.73504458
09/02/2021 19:30,22.4015,0,22.4015,0.0255,0,0.0255,22.376,0,22.376,23.7095,0,23.7095,0.0255,0,0.0255,23.684,0,23.684
09/02/2021 20:00,29.204,0,29.204,0.026,0,0.026,29.178,0,29.178,30.567,0.002,30.56700007,0.026,0,0.026,30.541,0.002,30.54100007
09/02/2021 20:30,29.78,0,29.78,2.192,0,2.192,27.588,0,27.588,31.192,0,31.192,2.192,0,2.192,29,0,29
09/02/2021 21:00,30.13,0.0116,30.13000223,5.951,0,5.951,24.179,0.0116,24.17900278,31.254,0,31.254,5.951,0,5.951,25.303,0,25.303
09/02/2021 21:30,18.937,0,18.937,0.027,0,0.027,18.91,0,18.91,20.139,0,20.139,0.027,0,0.027,20.112,0,20.112
09/02/2021 22:00,23.7485,0,23.7485,0.0265,0,0.0265,23.722,0,23.722,24.7915,0,24.7915,0.0265,0,0.0265,24.765,0,24.765
09/02/2021 22:30,27.4535,0.1228,27.45377464,4.9935,0,4.9935,22.46,0.1228,22.4603357,28.1505,0,28.1505,4.9935,0,4.9935,23.157,0,23.157
09/02/2021 23:00,15.7125,0.0538,15.71259211,0.0265,0,0.0265,15.686,0.0538,15.68609226,16.5345,0,16.5345,0.0265,0,0.0265,16.508,0,16.508
09/02/2021 23:30,24.0695,0,24.0695,5.2975,0,5.2975,18.772,0,18.772,24.9775,0,24.9775,5.2975,0,5.2975,19.68,0,19.68
10/02/2021 00:00,15.967,0,15.967,2.982,0,2.982,12.985,0,12.985,16.775,0,16.775,2.982,0,2.982,13.793,0,13.793
10/02/2021 00:30,14.9335,0,14.9335,0.0265,0,0.0265,14.907,0,14.907,15.5055,0,15.5055,0.0265,0,0.0265,15.479,0,15.479
10/02/2021 01:00,20.6175,0.1364,20.61795119,0.0275,0,0.0275,20.59,0.1364,20.59045179,20.6945,0,20.6945,0.0275,0,0.0275,20.667,0,20.667
10/02/2021 01:30,25.6995,0.1536,25.69995901,4.4565,0,4.4565,21.243,0.1536,21.2435553,25.8875,0,25.8875,4.4565,0,4.4565,21.431,0,21.431
10/02/2021 02:00,16.6305,0,16.6305,0.0265,0,0.0265,16.604,0,16.604,17.3275,0,17.3275,0.0265,0,0.0265,17.301,0,17.301
10/02/2021 02:30,22.5285,0,22.5285,2.0455,0,2.0455,20.483,0,20.483,23.1755,0,23.1755,2.0455,0,2.0455,21.13,0,21.13
10/02/2021 03:00,23.2725,0,23.2725,4.4225,0,4.4225,18.85,0,18.85,23.8025,0,23.8025,4.4225,0,4.4225,19.38,0,19.38
10/02/2021 03:30,16.527,0.1094,16.52736208,0.024,0,0.024,16.503,0.1094,16.50336261,16.588,0,16.588,0.024,0,0.024,16.564,0,16.564
10/02/2021 04:00,20.606,0.2208,20.60718294,0.024,0,0.024,20.582,0.2208,20.58318432,20.497,0,20.497,0.024,0,0.024,20.473,0,20.473
10/02/2021 04:30,23.057,0.142,23.05743726,3.074,0,3.074,19.983,0.142,19.98350452,23.142,0,23.142,3.074,0,3.074,20.068,0,20.068
10/02/2021 05:00,16.2245,0,16.2245,0.0235,0,0.0235,16.201,0,16.201,16.8615,0,16.8615,0.0235,0,0.0235,16.838,0,16.838
10/02/2021 05:30,23.7065,0,23.7065,4.6575,0,4.6575,19.049,0,19.049,24.3285,0,24.3285,4.6575,0,4.6575,19.671,0,19.671
10/02/2021 06:00,14.3545,0,14.3545,0.0245,0,0.0245,14.33,0,14.33,15.0255,0,15.0255,0.0245,0,0.0245,15.001,0,15.001
10/02/2021 06:30,19.1075,0,19.1075,0.0205,0,0.0205,19.087,0,19.087,19.7675,0,19.7675,0.0205,0,0.0205,19.747,0,19.747
10/02/2021 07:00,20.8955,0.4262,20.89984609,0.0225,0,0.0225,20.873,0.4262,20.87735078,21.1055,0,21.1055,0.0225,0,0.0225,21.083,0,21.083
10/02/2021 07:30,29.188,0.3476,29.19006971,7.446,0,7.446,21.742,0.3476,21.74477845,29.59,0,29.59,7.446,0,7.446,22.144,0,22.144
10/02/2021 08:00,18.736,0.169,18.73676218,3.586,0,3.586,15.15,0.169,15.15094258,19.32,0,19.32,3.586,0,3.586,15.734,0,15.734
10/02/2021 08:30,19.9135,0.432,19.91818532,0.0505,0,0.0505,19.863,0.432,19.86769722,20.7085,0,20.7085,0.0505,0,0.0505,20.658,0,20.658
10/02/2021 09:00,28.068,0.8736,28.08159185,3.055,0,3.055,25.013,0.8736,25.02825096,28.617,0.0192,28.61700644,3.055,0,3.055,25.562,0.0192,25.56200721
10/02/2021 09:30,29.428,0,29.428,6.47,0,6.47,22.958,0,22.958,30.474,0.0768,30.47409677,6.47,0,6.47,24.004,0.0768,24.00412286
10/02/2021 10:00,24.744,0,24.744,4.457,0,4.457,20.287,0,20.287,25.608,0.0864,25.60814575,4.457,0,4.457,21.151,0.0864,21.15117647
10/02/2021 10:30,31.815,1.1732,31.83662393,9.138,0,9.138,22.677,1.1732,22.70732761,32.109,0,32.109,9.138,0,9.138,22.971,0,22.971
10/02/2021 11:00,21.8975,0.9062,21.91624294,3.5675,0,3.5675,18.33,0.9062,18.35238672,22.1895,0,22.1895,3.5675,0,3.5675,18.622,0,18.622
10/02/2021 11:30,24.0345,0.2016,24.03534549,0.7165,0,0.7165,23.318,0.2016,23.31887147,24.7395,0.0556,24.73956248,0.7165,0,0.7165,24.023,0.0556,24.02306434
10/02/2021 12:00,30.0965,0,30.0965,3.7575,0,3.7575,26.339,0,26.339,30.6375,0.1786,30.63802057,3.7575,0,3.7575,26.88,0.1786,26.88059333
10/02/2021 12:30,33.8905,0,33.8905,10.4705,0,10.4705,23.42,0,23.42,34.3365,0.1516,34.33683466,10.4705,0,10.4705,23.866,0.1516,23.86648149
10/02/2021 13:00,27.774,0.0154,27.77400427,10.882,0,10.882,16.892,0.0154,16.89200702,28.607,0,28.607,10.882,0,10.882,17.725,0,17.725
10/02/2021 13:30,27.9045,1.202,27.93037637,11.6575,0,11.6575,16.247,1.202,16.29140304,28.2885,0,28.2885,11.6575,0,11.6575,16.631,0,16.631
10/02/2021 14:00,25.7025,0.4838,25.7070529,11.5885,0,11.5885,14.114,0.4838,14.12228942,26.4975,0,26.4975,11.5885,0,11.5885,14.909,0,14.909
10/02/2021 14:30,15.3195,0,15.3195,1.9845,0,1.9845,13.335,0,13.335,16.5015,0,16.5015,1.9845,0,1.9845,14.517,0,14.517
10/02/2021 15:00,32.642,0.7412,32.65041411,9.451,0,9.451,23.191,0.7412,23.2028416,33.23,0,33.23,9.451,0,9.451,23.779,0,23.779
10/02/2021 15:30,17.071,0.9408,17.09690456,0.76,0,0.76,16.311,0.9408,16.33810961,17.384,0,17.384,0.76,0,0.76,16.624,0,16.624
10/02/2021 16:00,25.347,1.417,25.38657712,0.245,0,0.245,25.102,1.417,25.14196279,25.458,0,25.458,0.245,0,0.245,25.213,0,25.213
10/02/2021 16:30,26.4015,0.9216,26.4175803,0.1075,0,0.1075,26.294,0.9216,26.310146,26.6955,0,26.6955,0.1075,0,0.1075,26.588,0,26.588
10/02/2021 17:00,27.478,0.1402,27.47835767,0.018,0,0.018,27.46,0.1402,27.4603579,28.219,0,28.219,0.018,0,0.018,28.201,0,28.201
10/02/2021 17:30,37.9075,0,37.9075,8.7545,0,8.7545,29.153,0,29.153,38.7815,0.1076,38.78164927,8.7545,0,8.7545,30.027,0.1076,30.02719279
10/02/2021 18:00,32.0875,1.298,32.11374255,9.7015,0,9.7015,22.386,1.298,22.42359918,32.5605,0.0212,32.5605069,9.7015,0,9.7015,22.859,0.0212,22.85900983
10/02/2021 18:30,31.848,1.5398,31.88520171,9.713,0,9.713,22.135,1.5398,22.18849272,32.398,0,32.398,9.713,0,9.713,22.685,0,22.685
10/02/2021 19:00,31.4025,1.369,31.43232679,9.7295,0,9.7295,21.673,1.369,21.71619419,32.6605,0,32.6605,9.7295,0,9.7295,22.931,0,22.931
10/02/2021 19:30,23.9185,0.9524,23.93745408,6.3365,0,6.3365,17.582,0.9524,17.6077764,30.7065,0,30.7065,6.3365,0,6.3365,24.37,0,24.37
10/02/2021 20:00,19.216,0.8524,19.23489646,0.009,0,0.009,19.207,0.8524,19.2259053,26.141,0,26.141,0.009,0,0.009,26.132,0,26.132
10/02/2021 20:30,23.971,0,23.971,0.007,0,0.007,23.964,0,23.964,31.224,0,31.224,0.007,0,0.007,31.217,0,31.217
10/02/2021 21:00,22.899,0,22.899,0.007,0,0.007,22.892,0,22.892,29.907,0,29.907,0.007,0,0.007,29.9,0,29.9
10/02/2021 21:30,27.4205,0,27.4205,5.7685,0,5.7685,21.652,0,21.652,34.2365,0,34.2365,5.7685,0,5.7685,28.468,0,28.468
10/02/2021 22:00,24.7105,0,24.7105,9.6985,0,9.6985,15.012,0,15.012,30.6725,0,30.6725,9.6985,0,9.6985,20.974,0,20.974
10/02/2021 22:30,16.788,0,16.788,6.529,0,6.529,10.259,0,10.259,21.593,0,21.593,6.529,0,6.529,15.064,0,15.064
10/02/2021 23:00,12.0795,0,12.0795,0.0125,0,0.0125,12.067,0,12.067,16.5285,0,16.5285,0.0125,0,0.0125,16.516,0,16.516
10/02/2021 23:30,17.1685,0,17.1685,0.0115,0,0.0115,17.157,0,17.157,20.9895,0,20.9895,0.0115,0,0.0115,20.978,0,20.978
11/02/2021 00:00,16.716,0,16.716,0.014,0,0.014,16.702,0,16.702,20.406,0,20.406,0.014,0,0.014,20.392,0,20.392
11/02/2021 00:30,16.1595,0,16.1595,0.0115,0,0.0115,16.148,0,16.148,19.7375,0,19.7375,0.0115,0,0.0115,19.726,0,19.726
11/02/2021 01:00,21.558,0,21.558,3.167,0,3.167,18.391,0,18.391,25.764,0,25.764,3.167,0,3.167,22.597,0,22.597
11/02/2021 01:30,15.738,0.4588,15.74468613,0.009,0,0.009,15.729,0.4588,15.73568996,20.639,0,20.639,0.009,0,0.009,20.63,0,20.63
11/02/2021 02:00,18.2125,0,18.2125,0.0125,0,0.0125,18.2,0,18.2,23.8915,0,23.8915,0.0125,0,0.0125,23.879,0,23.879
11/02/2021 02:30,17.963,0,17.963,0.015,0,0.015,17.948,0,17.948,23.533,0,23.533,0.015,0,0.015,23.518,0,23.518
11/02/2021 03:00,18.058,0,18.058,0.02,0,0.02,18.038,0,18.038,23.709,0,23.709,0.02,0,0.02,23.689,0,23.689
11/02/2021 03:30,17.8265,0,17.8265,0.0205,0,0.0205,17.806,0,17.806,23.6465,0.0058,23.64650071,0.0205,0,0.0205,23.626,0.0058,23.62600071
11/02/2021 04:00,17.0505,0,17.0505,0.0085,0,0.0085,17.042,0,17.042,23.2445,0.0076,23.24450124,0.0085,0,0.0085,23.236,0.0076,23.23600124
11/02/2021 04:30,21.467,0,21.467,4.753,0,4.753,16.714,0,16.714,27.153,0.9408,27.16929358,4.753,0,4.753,22.4,0.9408,22.41974809
11/02/2021 05:00,11.9185,0,11.9185,0.0205,0,0.0205,11.898,0,11.898,16.6385,0.2228,16.63999165,0.0205,0,0.0205,16.618,0.2228,16.61949349
11/02/2021 05:30,16.508,0,16.508,0.021,0,0.021,16.487,0,16.487,21.093,0,21.093,0.021,0,0.021,21.072,0,21.072
11/02/2021 06:00,16.7565,0,16.7565,0.0235,0,0.0235,16.733,0,16.733,20.8925,0,20.8925,0.0235,0,0.0235,20.869,0,20.869
11/02/2021 06:30,17.0225,0,17.0225,0.0265,0,0.0265,16.996,0,16.996,21.2805,0,21.2805,0.0265,0,0.0265,21.254,0,21.254
11/02/2021 07:00,18.043,0,18.043,0.026,0,0.026,18.017,0,18.017,22.972,0,22.972,0.026,0,0.026,22.946,0,22.946
11/02/2021 07:30,19.4595,0,19.4595,0.0235,0,0.0235,19.436,0,19.436,24.6975,0.0116,24.69750272,0.0235,0,0.0235,24.674,0.0116,24.67400273
11/02/2021 08:00,19.7865,0,19.7865,0.0235,0,0.0235,19.763,0,19.763,25.5385,0.002,25.53850008,0.0235,0,0.0235,25.515,0.002,25.51500008
11/02/2021 08:30,20.6915,0,20.6915,0.0655,0,0.0655,20.626,0,20.626,26.3485,0,26.3485,0.0655,0,0.0655,26.283,0,26.283
11/02/2021 09:00,21.8135,0,21.8135,0.1345,0,0.1345,21.679,0,21.679,27.8765,0,27.8765,0.1345,0,0.1345,27.742,0,27.742
11/02/2021 09:30,22.5795,1.0176,22.60241868,0.3765,0,0.3765,22.203,1.0176,22.22630691,29.3685,0,29.3685,0.3765,0,0.3765,28.992,0,28.992
11/02/2021 10:00,23.073,2.2924,23.18660016,0.452,0,0.452,22.621,2.2924,22.73685859,30.371,0,30.371,0.452,0,0.452,29.919,0,29.919
11/02/2021 10:30,22.68,0.8064,22.69433147,0.254,0,0.254,22.426,0.8064,22.44049369,30.565,0,30.565,0.254,0,0.254,30.311,0,30.311
11/02/2021 11:00,24.7405,0.0058,24.74050068,1.8775,0,1.8775,22.863,0.0058,22.86300074,32.9025,0.2804,32.90369478,1.8775,0,1.8775,31.025,0.2804,31.02626708
11/02/2021 11:30,28.1695,0,28.1695,6.5905,0,6.5905,21.579,0,21.579,35.8745,1.3228,35.89887951,6.5905,0,6.5905,29.284,1.3228,29.31386116
11/02/2021 12:00,17.561,0,17.561,0.325,0,0.325,17.236,0,17.236,24.719,0,24.719,0.325,0,0.325,24.394,0,24.394
11/02/2021 12:30,24.0025,0.0116,24.0025028,0.5265,0,0.5265,23.476,0.0116,23.47600287,31.1215,0,31.1215,0.5265,0,0.5265,30.595,0,30.595
11/02/2021 13:00,24.6105,0.0748,24.61061367,0.7315,0,0.7315,23.879,0.0748,23.87911715,31.6915,0,31.6915,0.7315,0,0.7315,30.96,0,30.96
11/02/2021 13:30,24.5225,0.0788,24.52262661,0.9275,0,0.9275,23.595,0.0788,23.59513158,31.4865,0,31.4865,0.9275,0,0.9275,30.559,0,30.559
11/02/2021 14:00,23.5315,0.002,23.53150008,0.7585,0,0.7585,22.773,0.002,22.77300009,30.3205,0.192,30.3211079,0.7585,0,0.7585,29.562,0.192,29.5626235
11/02/2021 14:30,22.468,0,22.468,0.576,0,0.576,21.892,0,21.892,29.748,1.4938,29.78548207,0.576,0,0.576,29.172,1.4938,29.2102212
11/02/2021 15:00,22.644,0.002,22.64400009,0.484,0,0.484,22.16,0.002,22.16000009,29.542,1.033,29.56005502,0.484,0,0.484,29.058,1.033,29.07635557
11/02/2021 15:30,22.874,0.24,22.87525904,0.419,0,0.419,22.455,0.24,22.45628253,28.996,0,28.996,0.419,0,0.419,28.577,0,28.577
11/02/2021 16:00,22.897,0.3148,22.89916392,0.224,0,0.224,22.673,0.3148,22.67518529,29.11,0,29.11,0.224,0,0.224,28.886,0,28.886
11/02/2021 16:30,23.502,0.3936,23.50529568,0.128,0,0.128,23.374,0.3936,23.37731372,29.829,0,29.829,0.128,0,0.128,29.701,0,29.701
11/02/2021 17:00,24.5745,0.4474,24.57857231,0.0945,0,0.0945,24.48,0.4474,24.48408803,31.0815,0,31.0815,0.0945,0,0.0945,30.987,0,30.987
11/02/2021 17:30,28.1445,0.6644,28.15234107,2.1155,0,2.1155,26.029,0.6644,26.03747815,34.5285,0,34.5285,2.1155,0,2.1155,32.413,0,32.413
11/02/2021 18:00,35.6115,0.7316,35.61901418,9.6985,0,9.6985,25.913,0.7316,25.92332555,42.3255,0,42.3255,9.6985,0,9.6985,32.627,0,32.627
11/02/2021 18:30,28.9465,0.2438,28.94752668,9.7085,0,9.7085,19.238,0.2438,19.23954476,36.1505,0,36.1505,9.7085,0,9.7085,26.442,0,26.442
11/02/2021 19:00,28.994,0.19,28.99462254,9.707,0,9.707,19.287,0.19,19.28793584,36.165,0,36.165,9.707,0,9.707,26.458,0,26.458
11/02/2021 19:30,19.2345,0.0826,19.23467736,1.0925,0,1.0925,18.142,0.0826,18.14218804,26.2675,0,26.2675,1.0925,0,1.0925,25.175,0,25.175
11/02/2021 20:00,25.2625,0.1056,25.26272071,0.0225,0,0.0225,25.24,0.1056,25.24022091,32.0325,0,32.0325,0.0225,0,0.0225,32.01,0,32.01
11/02/2021 20:30,24.6385,0.5952,24.64568817,0.0245,0,0.0245,24.614,0.5952,24.62119532,31.2765,0,31.2765,0.0245,0,0.0245,31.252,0,31.252
11/02/2021 21:00,27.628,1.1348,27.65129572,4.63,0,4.63,22.998,1.1348,23.02598044,34.47,0,34.47,4.63,0,4.63,29.84,0,29.84
11/02/2021 21:30,21.7905,0,21.7905,4.7045,0,4.7045,17.086,0,17.086,28.9235,0,28.9235,4.7045,0,4.7045,24.219,0,24.219
11/02/2021 22:00,16.0015,0,16.0015,0.0215,0,0.0215,15.98,0,15.98,22.4515,0.6528,22.4609884,0.0215,0,0.0215,22.43,0.6528,22.4394975
11/02/2021 22:30,19.782,0,19.782,0.023,0,0.023,19.759,0,19.759,25.447,0,25.447,0.023,0,0.023,25.424,0,25.424
11/02/2021 23:00,18.3095,0,18.3095,0.0215,0,0.0215,18.288,0,18.288,23.5995,0,23.5995,0.0215,0,0.0215,23.578,0,23.578
11/02/2021 23:30,16.7385,0,16.7385,0.0245,0,0.0245,16.714,0,16.714,21.7105,0,21.7105,0.0245,0,0.0245,21.686,0,21.686
12/02/2021 00:00,16.3125,0,16.3125,0.0255,0,0.0255,16.287,0,16.287,21.1285,0,21.1285,0.0255,0,0.0255,21.103,0,21.103
12/02/2021 00:30,15.9755,0,15.9755,0.0275,0,0.0275,15.948,0,15.948,19.9935,0,19.9935,0.0275,0,0.0275,19.966,0,19.966
12/02/2021 01:00,18.3705,0,18.3705,0.0275,0,0.0275,18.343,0,18.343,22.7375,0,22.7375,0.0275,0,0.0275,22.71,0,22.71
12/02/2021 01:30,19.1095,0,19.1095,0.0285,0,0.0285,19.081,0,19.081,23.5485,0,23.5485,0.0285,0,0.0285,23.52,0,23.52
12/02/2021 02:00,19.138,0,19.138,0.028,0,0.028,19.11,0,19.11,23.475,0,23.475,0.028,0,0.028,23.447,0,23.447
12/02/2021 02:30,18.311,0,18.311,0.027,0,0.027,18.284,0,18.284,22.994,0,22.994,0.027,0,0.027,22.967,0,22.967
12/02/2021 03:00,18.4035,0,18.4035,0.0275,0,0.0275,18.376,0,18.376,23.3885,0,23.3885,0.0275,0,0.0275,23.361,0,23.361
12/02/2021 03:30,18.147,0,18.147,0.028,0,0.028,18.119,0,18.119,23.11,0,23.11,0.028,0,0.028,23.082,0,23.082
12/02/2021 04:00,17.9245,0,17.9245,0.0275,0,0.0275,17.897,0,17.897,22.2915,0,22.2915,0.0275,0,0.0275,22.264,0,22.264
12/02/2021 04:30,17.355,0,17.355,0.027,0,0.027,17.328,0,17.328,21.393,0,21.393,0.027,0,0.027,21.366,0,21.366
12/02/2021 05:00,17.2625,0,17.2625,0.0265,0,0.0265,17.236,0,17.236,21.2385,0,21.2385,0.0265,0,0.0265,21.212,0,21.212
12/02/2021 05:30,16.883,0,16.883,0.028,0,0.028,16.855,0,16.855,20.81,0,20.81,0.028,0,0.028,20.782,0,20.782
12/02/2021 06:00,16.8235,0,16.8235,0.0275,0,0.0275,16.796,0,16.796,20.7545,0,20.7545,0.0275,0,0.0275,20.727,0,20.727
12/02/2021 06:30,16.9315,0,16.9315,0.0275,0,0.0275,16.904,0,16.904,20.9435,0,20.9435,0.0275,0,0.0275,20.916,0,20.916
12/02/2021 07:00,18.154,0,18.154,0.027,0,0.027,18.127,0,18.127,22.602,0,22.602,0.027,0,0.027,22.575,0,22.575
12/02/2021 07:30,19.0525,0,19.0525,0.0255,0,0.0255,19.027,0,19.027,23.8725,0,23.8725,0.0255,0,0.0255,23.847,0,23.847
12/02/2021 08:00,19.3735,0,19.3735,0.0295,0,0.0295,19.344,0,19.344,24.8545,0.0116,24.85450271,0.0295,0,0.0295,24.825,0.0116,24.82500271
12/02/2021 08:30,20.439,0,20.439,0.148,0,0.148,20.291,0,20.291,26.099,0,26.099,0.148,0,0.148,25.951,0,25.951
12/02/2021 09:00,23.0035,0.0634,23.00358737,1.8125,0,1.8125,21.191,0.0634,21.19109484,29.0385,0,29.0385,1.8125,0,1.8125,27.226,0,27.226
12/02/2021 09:30,29.431,0.05,29.43104247,9.152,0,9.152,20.279,0.05,20.27906164,35.784,0.215,35.78464588,9.152,0,9.152,26.632,0.215,26.63286783
12/02/2021 10:00,13.756,0,13.756,0.639,0,0.639,13.117,0,13.117,20.822,0.766,20.83608504,0.639,0,0.639,20.183,0.766,20.19753067
12/02/2021 10:30,23.23,0.0308,23.23002042,1.273,0,1.273,21.957,0.0308,21.9570216,29.501,0,29.501,1.273,0,1.273,28.228,0,28.228
12/02/2021 11:00,22.9895,0.1594,22.9900526,1.6545,0,1.6545,21.335,0.1594,21.33559545,29.1605,0,29.1605,1.6545,0,1.6545,27.506,0,27.506
12/02/2021 11:30,22.892,0.263,22.89351072,2.2,0,2.2,20.692,0.263,20.69367133,28.986,0,28.986,2.2,0,2.2,26.786,0,26.786
12/02/2021 12:00,22.0495,0.3072,22.0516399,2.0735,0,2.0735,19.976,0.3072,19.97836199,28.0705,0,28.0705,2.0735,0,2.0735,25.997,0,25.997
12/02/2021 12:30,23.032,0.2074,23.03293379,3.164,0,3.164,19.868,0.2074,19.86908248,28.748,0,28.748,3.164,0,3.164,25.584,0,25.584
12/02/2021 13:00,24.1275,0.215,24.12845791,5.7245,0,5.7245,18.403,0.215,18.40425587,29.7395,0,29.7395,5.7245,0,5.7245,24.015,0,24.015
12/02/2021 13:30,19.279,0.048,19.27905975,3.662,0,3.662,15.617,0.048,15.61707377,24.945,0.2784,24.9465535,3.662,0,3.662,21.283,0.2784,21.28482078
12/02/2021 14:00,20.305,0,20.305,3.074,0,3.074,17.231,0,17.231,26.204,1.031,26.22427458,3.074,0,3.074,23.13,1.031,23.15296657
12/02/2021 14:30,20.2415,0,20.2415,2.7125,0,2.7125,17.529,0,17.529,25.9235,0.6164,25.93082724,2.7125,0,2.7125,23.211,0.6164,23.21918323
12/02/2021 15:00,19.9065,0,19.9065,1.8125,0,1.8125,18.094,0,18.094,24.8965,0,24.8965,1.8125,0,1.8125,23.084,0,23.084
12/02/2021 15:30,20.4995,0,20.4995,1.2625,0,1.2625,19.237,0,19.237,25.4545,0,25.4545,1.2625,0,1.2625,24.192,0,24.192
12/02/2021 16:00,21.2285,0,21.2285,0.9595,0,0.9595,20.269,0,20.269,26.1425,0,26.1425,0.9595,0,0.9595,25.183,0,25.183
12/02/2021 16:30,21.3075,0,21.3075,0.4795,0,0.4795,20.828,0,20.828,27.1155,0.3744,27.11808466,0.4795,0,0.4795,26.636,0.3744,26.63863118
12/02/2021 17:00,22.8285,0.0998,22.82871815,0.1765,0,0.1765,22.652,0.0998,22.65221985,28.4735,0.071,28.47358852,0.1765,0,0.1765,28.297,0.071,28.29708907
12/02/2021 17:30,33.5535,0.046,33.55353153,9.2205,0,9.2205,24.333,0.046,24.33304348,39.4745,0.791,39.48242433,9.2205,0,9.2205,30.254,0.791,30.2643387
12/02/2021 18:00,27.096,0,27.096,9.699,0,9.699,17.397,0,17.397,33.084,0.6048,33.08952763,9.699,0,9.699,23.385,0.6048,23.39281958
12/02/2021 18:30,27.825,0.0288,27.8250149,9.714,0,9.714,18.111,0.0288,18.1110229,34.077,0.4838,34.08043414,9.714,0,9.714,24.363,0.4838,24.36780317
12/02/2021 19:00,28.395,0.0998,28.39517538,9.727,0,9.727,18.668,0.0998,18.66826677,34.048,0,34.048,9.727,0,9.727,24.321,0,24.321
12/02/2021 19:30,18.9495,0,18.9495,1.0795,0,1.0795,17.87,0,17.87,24.3995,0,24.3995,1.0795,0,1.0795,23.32,0,23.32
12/02/2021 20:00,25.191,0.4972,25.19590619,0.02,0,0.02,25.171,0.4972,25.17591009,30.46,0,30.46,0.02,0,0.02,30.44,0,30.44
12/02/2021 20:30,24.323,0.0922,24.32317475,0.022,0,0.022,24.301,0.0922,24.30117491,30.181,0.1132,30.18121229,0.022,0,0.022,30.159,0.1132,30.15921244
12/02/2021 21:00,23.51,0.3706,23.5129208,0.022,0,0.022,23.488,0.3706,23.49092353,27.78,0,27.78,0.022,0,0.022,27.758,0,27.758
12/02/2021 21:30,22.72,0.0692,22.72010538,0.022,0,0.022,22.698,0.0692,22.69810549,26.775,0,26.775,0.022,0,0.022,26.753,0,26.753
12/02/2021 22:00,21.353,0,21.353,0.022,0,0.022,21.331,0,21.331,25.516,0,25.516,0.022,0,0.022,25.494,0,25.494
12/02/2021 22:30,19.6435,0.0076,19.64350147,0.0195,0,0.0195,19.624,0.0076,19.62400147,24.4245,0,24.4245,0.0195,0,0.0195,24.405,0,24.405
12/02/2021 23:00,18.1535,0,18.1535,0.0205,0,0.0205,18.133,0,18.133,22.9525,0,22.9525,0.0205,0,0.0205,22.932,0,22.932
12/02/2021 23:30,21.6725,0,21.6725,5.2435,0,5.2435,16.429,0,16.429,26.5195,0,26.5195,5.2435,0,5.2435,21.276,0,21.276
13/02/2021 00:00,10.9385,0,10.9385,0.0155,0,0.0155,10.923,0,10.923,15.7185,0,15.7185,0.0155,0,0.0155,15.703,0,15.703
13/02/2021 00:30,15.462,0,15.462,0.017,0,0.017,15.445,0,15.445,20.104,0,20.104,0.017,0,0.017,20.087,0,20.087
13/02/2021 01:00,18.1315,0,18.1315,0.0205,0,0.0205,18.111,0,18.111,22.6765,0.1748,22.67717371,0.0205,0,0.0205,22.656,0.1748,22.65667432
13/02/2021 01:30,18.8205,0,18.8205,0.0195,0,0.0195,18.801,0,18.801,22.8105,0,22.8105,0.0195,0,0.0195,22.791,0,22.791
13/02/2021 02:00,18.894,0,18.894,0.021,0,0.021,18.873,0,18.873,22.781,0,22.781,0.021,0,0.021,22.76,0,22.76
13/02/2021 02:30,18.4175,0,18.4175,0.0175,0,0.0175,18.4,0,18.4,22.1835,0,22.1835,0.0175,0,0.0175,22.166,0,22.166
13/02/2021 03:00,22.0785,0,22.0785,3.6275,0,3.6275,18.451,0,18.451,25.9105,0,25.9105,3.6275,0,3.6275,22.283,0,22.283
13/02/2021 03:30,22.098,0,22.098,7.548,0,7.548,14.55,0,14.55,25.94,0,25.94,7.548,0,7.548,18.392,0,18.392
13/02/2021 04:00,11.0165,0,11.0165,0.8065,0,0.8065,10.21,0,10.21,14.8115,0,14.8115,0.8065,0,0.8065,14.005,0,14.005
13/02/2021 04:30,21.096,0,21.096,4.739,0,4.739,16.357,0,16.357,24.666,0,24.666,4.739,0,4.739,19.927,0,19.927
13/02/2021 05:00,11.9045,0,11.9045,0.0185,0,0.0185,11.886,0,11.886,15.5325,0,15.5325,0.0185,0,0.0185,15.514,0,15.514
13/02/2021 05:30,16.2825,0,16.2825,0.0175,0,0.0175,16.265,0,16.265,19.7475,0,19.7475,0.0175,0,0.0175,19.73,0,19.73
13/02/2021 06:00,16.141,0,16.141,0.019,0,0.019,16.122,0,16.122,19.591,0,19.591,0.019,0,0.019,19.572,0,19.572
13/02/2021 06:30,20.6685,0,20.6685,4.6305,0,4.6305,16.038,0,16.038,24.1495,0,24.1495,4.6305,0,4.6305,19.519,0,19.519
13/02/2021 07:00,12.16,0,12.16,0.02,0,0.02,12.14,0,12.14,15.825,0,15.825,0.02,0,0.02,15.805,0,15.805
13/02/2021 07:30,17.1925,0,17.1925,0.0185,0,0.0185,17.174,0,17.174,21.0215,0,21.0215,0.0185,0,0.0185,21.003,0,21.003
13/02/2021 08:00,17.436,0,17.436,0.361,0,0.361,17.075,0,17.075,21.345,0,21.345,0.361,0,0.361,20.984,0,20.984
13/02/2021 08:30,20.326,0,20.326,2.998,0,2.998,17.328,0,17.328,24.408,0,24.408,2.998,0,2.998,21.41,0,21.41
13/02/2021 09:00,15.996,0,15.996,0.202,0,0.202,15.794,0,15.794,20.408,0,20.408,0.202,0,0.202,20.206,0,20.206
13/02/2021 09:30,20.345,0.3226,20.34755749,0.26,0,0.26,20.085,0.3226,20.08759059,24.504,0,24.504,0.26,0,0.26,24.244,0,24.244
13/02/2021 10:00,21.5525,0.6432,21.5620955,0.3735,0,0.3735,21.179,0.6432,21.18876465,25.6655,0,25.6655,0.3735,0,0.3735,25.292,0,25.292
13/02/2021 10:30,22.059,0.7066,22.0703141,0.372,0,0.372,21.687,0.7066,21.69850807,26.369,0,26.369,0.372,0,0.372,25.997,0,25.997
13/02/2021 11:00,22.1585,0,22.1585,0.3805,0,0.3805,21.778,0,21.778,27.2585,0,27.2585,0.3805,0,0.3805,26.878,0,26.878
13/02/2021 11:30,22.647,0,22.647,0.592,0,0.592,22.055,0,22.055,27.687,0,27.687,0.592,0,0.592,27.095,0,27.095
13/02/2021 12:00,22.6245,0,22.6245,0.6185,0,0.6185,22.006,0,22.006,27.6825,0,27.6825,0.6185,0,0.6185,27.064,0,27.064
13/02/2021 12:30,22.612,0,22.612,0.625,0,0.625,21.987,0,21.987,27.718,0,27.718,0.625,0,0.625,27.093,0,27.093
13/02/2021 13:00,23.021,0,23.021,0.614,0,0.614,22.407,0,22.407,28.26,0.0288,28.26001468,0.614,0,0.614,27.646,0.0288,27.646015
13/02/2021 13:30,23.2515,0,23.2515,0.4575,0,0.4575,22.794,0,22.794,28.5265,0.0058,28.52650059,0.4575,0,0.4575,28.069,0.0058,28.0690006
13/02/2021 14:00,23.8755,0,23.8755,0.6705,0,0.6705,23.205,0,23.205,28.9985,0,28.9985,0.6705,0,0.6705,28.328,0,28.328
13/02/2021 14:30,30.7335,0,30.7335,8.0355,0,8.0355,22.698,0,22.698,35.7135,0,35.7135,8.0355,0,8.0355,27.678,0,27.678
13/02/2021 15:00,15.025,0.0864,15.02524842,0.337,0,0.337,14.688,0.0864,14.68825412,19.363,0,19.363,0.337,0,0.337,19.026,0,19.026
13/02/2021 15:30,22.6835,0.6048,22.69156132,0.2515,0,0.2515,22.432,0.6048,22.44015167,26.6935,0,26.6935,0.2515,0,0.2515,26.442,0,26.442
13/02/2021 16:00,22.7415,0.5242,22.7475407,0.2415,0,0.2415,22.5,0.5242,22.50610552,26.8045,0,26.8045,0.2415,0,0.2415,26.563,0,26.563
13/02/2021 16:30,22.6735,0.5088,22.67920809,0.0975,0,0.0975,22.576,0.5088,22.58173274,26.7585,0,26.7585,0.0975,0,0.0975,26.661,0,26.661
13/02/2021 17:00,23.5635,0.5684,23.57035449,0.0555,0,0.0555,23.508,0.5684,23.51487067,27.8245,0,27.8245,0.0555,0,0.0555,27.769,0,27.769
13/02/2021 17:30,33.457,0.2438,33.45788827,9.221,0,9.221,24.236,0.2438,24.23722621,39.709,0,39.709,9.221,0,9.221,30.488,0,30.488
13/02/2021 18:00,25.87,0,25.87,9.709,0,9.709,16.161,0,16.161,33.296,0,33.296,9.709,0,9.709,23.587,0,23.587
13/02/2021 18:30,22.947,0,22.947,6.447,0,6.447,16.5,0,16.5,30.773,0,30.773,6.447,0,6.447,24.326,0,24.326
13/02/2021 19:00,22.18,0,22.18,2.507,0,2.507,19.673,0,19.673,30.061,0.0634,30.06106686,2.507,0,2.507,27.554,0.0634,27.55407294
13/02/2021 19:30,32.797,0.0116,32.79700205,9.721,0,9.721,23.076,0.0116,23.07600292,40.184,0.1612,40.18432333,9.721,0,9.721,30.463,0.1612,30.46342651
13/02/2021 20:00,20.432,0,20.432,5.619,0,5.619,14.813,0,14.813,26.875,0.1382,26.87535533,5.619,0,5.619,21.256,0.1382,21.25644926
13/02/2021 20:30,17.4105,0,17.4105,0.0195,0,0.0195,17.391,0,17.391,23.2635,0,23.2635,0.0195,0,0.0195,23.244,0,23.244
13/02/2021 21:00,21.4935,0,21.4935,0.0175,0,0.0175,21.476,0,21.476,27.6845,0,27.6845,0.0175,0,0.0175,27.667,0,27.667
13/02/2021 21:30,20.6785,0,20.6785,0.0195,0,0.0195,20.659,0,20.659,26.5405,0,26.5405,0.0195,0,0.0195,26.521,0,26.521
13/02/2021 22:00,19.5155,0,19.5155,0.0205,0,0.0205,19.495,0,19.495,25.0865,0,25.0865,0.0205,0,0.0205,25.066,0,25.066
13/02/2021 22:30,18.5475,0,18.5475,0.0155,0,0.0155,18.532,0,18.532,23.6985,0,23.6985,0.0155,0,0.0155,23.683,0,23.683
13/02/2021 23:00,17.558,0,17.558,0.013,0,0.013,17.545,0,17.545,22.458,0,22.458,0.013,0,0.013,22.445,0,22.445
13/02/2021 23:30,16.087,0,16.087,0.016,0,0.016,16.071,0,16.071,20.729,0,20.729,0.016,0,0.016,20.713,0,20.713
14/02/2021 00:00,15.791,0,15.791,0.019,0,0.019,15.772,0,15.772,20.326,0,20.326,0.019,0,0.019,20.307,0,20.307
14/02/2021 00:30,21.5385,0,21.5385,6.3225,0,6.3225,15.216,0,15.216,25.9415,0,25.9415,6.3225,0,6.3225,19.619,0,19.619
14/02/2021 01:00,20.4085,0,20.4085,8.4735,0,8.4735,11.935,0,11.935,23.8735,0,23.8735,8.4735,0,8.4735,15.4,0,15.4
14/02/2021 01:30,10.372,0,10.372,0.023,0,0.023,10.349,0,10.349,13.678,0,13.678,0.023,0,0.023,13.655,0,13.655
14/02/2021 02:00,18.7655,0,18.7655,0.0245,0,0.0245,18.741,0,18.741,21.6825,0,21.6825,0.0245,0,0.0245,21.658,0,21.658
14/02/2021 02:30,21.909,0,21.909,3.577,0,3.577,18.332,0,18.332,24.737,0,24.737,3.577,0,3.577,21.16,0,21.16
14/02/2021 03:00,18.7785,0,18.7785,3.9715,0,3.9715,14.807,0,14.807,21.8375,0,21.8375,3.9715,0,3.9715,17.866,0,17.866
14/02/2021 03:30,13.72,0,13.72,0.024,0,0.024,13.696,0,13.696,17.264,0,17.264,0.024,0,0.024,17.24,0,17.24
14/02/2021 04:00,17.183,0,17.183,0.026,0,0.026,17.157,0,17.157,20.571,0,20.571,0.026,0,0.026,20.545,0,20.545
14/02/2021 04:30,16.391,0,16.391,0.021,0,0.021,16.37,0,16.37,19.941,0,19.941,0.021,0,0.021,19.92,0,19.92
14/02/2021 05:00,15.6885,0,15.6885,0.0215,0,0.0215,15.667,0,15.667,19.3795,0,19.3795,0.0215,0,0.0215,19.358,0,19.358
14/02/2021 05:30,15.348,0,15.348,0.025,0,0.025,15.323,0,15.323,18.931,0,18.931,0.025,0,0.025,18.906,0,18.906
14/02/2021 06:00,15.087,0,15.087,0.024,0,0.024,15.063,0,15.063,18.642,0,18.642,0.024,0,0.024,18.618,0,18.618
14/02/2021 06:30,21.858,0,21.858,6.919,0,6.919,14.939,0,14.939,25.39,0,25.39,6.919,0,6.919,18.471,0,18.471
14/02/2021 07:00,8.5582,0,8.5582,0.025,0,0.025,8.5332,0,8.5332,12.296,0,12.296,0.025,0,0.025,12.271,0,12.271
14/02/2021 07:30,15.809,0,15.809,0.025,0,0.025,15.784,0,15.784,19.472,0,19.472,0.025,0,0.025,19.447,0,19.447
14/02/2021 08:00,15.579,0,15.579,0.025,0,0.025,15.554,0,15.554,19.196,0,19.196,0.025,0,0.025,19.171,0,19.171
14/02/2021 08:30,16.134,0,16.134,0.039,0,0.039,16.095,0,16.095,19.842,0,19.842,0.039,0,0.039,19.803,0,19.803
14/02/2021 09:00,22.741,0,22.741,5.787,0,5.787,16.954,0,16.954,26.66,0,26.66,5.787,0,5.787,20.873,0,20.873
14/02/2021 09:30,18.422,0,18.422,6.008,0,6.008,12.414,0,12.414,22.625,0,22.625,6.008,0,6.008,16.617,0,16.617
14/02/2021 10:00,13.3015,0,13.3015,0.2105,0,0.2105,13.091,0,13.091,18.1085,0,18.1085,0.2105,0,0.2105,17.898,0,17.898
14/02/2021 10:30,19.866,0,19.866,0.201,0,0.201,19.665,0,19.665,25.471,0,25.471,0.201,0,0.201,25.27,0,25.27
14/02/2021 11:00,20.698,0,20.698,0.202,0,0.202,20.496,0,20.496,26.031,0.002,26.03100008,0.202,0,0.202,25.829,0.002,25.82900008
14/02/2021 11:30,21.338,0.0076,21.33800135,0.243,0,0.243,21.095,0.0076,21.09500137,26.486,0,26.486,0.243,0,0.243,26.243,0,26.243
14/02/2021 12:00,21.876,0.0192,21.87600843,0.294,0,0.294,21.582,0.0192,21.58200854,26.993,0,26.993,0.294,0,0.294,26.699,0,26.699
14/02/2021 12:30,31.287,0.0442,31.28703122,9.293,0,9.293,21.994,0.0442,21.99404441,36.504,0,36.504,9.293,0,9.293,27.211,0,27.211
14/02/2021 13:00,23.7235,0,23.7235,9.9575,0,9.9575,13.766,0,13.766,29.0825,0,29.0825,9.9575,0,9.9575,19.125,0,19.125
14/02/2021 13:30,20.994,0,20.994,7.774,0,7.774,13.22,0,13.22,26.459,0,26.459,7.774,0,7.774,18.685,0,18.685
14/02/2021 14:00,15.127,0,15.127,0.307,0,0.307,14.82,0,14.82,20.444,0,20.444,0.307,0,0.307,20.137,0,20.137
14/02/2021 14:30,21.723,0,21.723,0.232,0,0.232,21.491,0,21.491,27.06,0.1766,27.06057626,0.232,0,0.232,26.828,0.1766,26.82858124
14/02/2021 15:00,21.753,0,21.753,0.176,0,0.176,21.577,0,21.577,26.811,0,26.811,0.176,0,0.176,26.635,0,26.635
14/02/2021 15:30,21.8325,0,21.8325,0.1135,0,0.1135,21.719,0,21.719,26.9235,0,26.9235,0.1135,0,0.1135,26.81,0,26.81
14/02/2021 16:00,22.5495,0.0038,22.54950032,0.0955,0,0.0955,22.454,0.0038,22.45400032,27.8115,0,27.8115,0.0955,0,0.0955,27.716,0,27.716
14/02/2021 16:30,22.848,0.0192,22.84800807,0.065,0,0.065,22.783,0.0192,22.78300809,28.191,0,28.191,0.065,0,0.065,28.126,0,28.126
14/02/2021 17:00,23.4825,0,23.4825,0.0265,0,0.0265,23.456,0,23.456,28.9035,0.0768,28.90360203,0.0265,0,0.0265,28.877,0.0768,28.87710213
14/02/2021 17:30,24.3585,0.2572,24.35985784,0.0145,0,0.0145,24.344,0.2572,24.34535865,30.6365,0.3764,30.63881214,0.0145,0,0.0145,30.622,0.3764,30.62431323
14/02/2021 18:00,25.4775,2.663,25.61629511,0.0165,0,0.0165,25.461,2.663,25.59988457,32.5855,0,32.5855,0.0165,0,0.0165,32.569,0,32.569
14/02/2021 18:30,25.8035,2.7648,25.95119903,0.0175,0,0.0175,25.786,2.7648,25.9337987,33.0735,0,33.0735,0.0175,0,0.0175,33.056,0,33.056
14/02/2021 19:00,24.9565,1.6646,25.01195285,0.0175,0,0.0175,24.939,1.6646,24.99449168,32.3965,0,32.3965,0.0175,0,0.0175,32.379,0,32.379
14/02/2021 19:30,23.5555,0,23.5555,0.0205,0,0.0205,23.535,0,23.535,31.2515,0,31.2515,0.0205,0,0.0205,31.231,0,31.231
14/02/2021 20:00,21.9325,0,21.9325,0.0215,0,0.0215,21.911,0,21.911,29.7795,0.2976,29.78098699,0.0215,0,0.0215,29.758,0.2976,29.75948806
14/02/2021 20:30,20.354,0,20.354,0.023,0,0.023,20.331,0,20.331,27.826,0.1594,27.82645655,0.023,0,0.023,27.803,0.1594,27.80345693
14/02/2021 21:00,22.3235,0,22.3235,2.8235,0,2.8235,19.5,0,19.5,29.0265,0.0058,29.02650058,2.8235,0,2.8235,26.203,0.0058,26.20300064
14/02/2021 21:30,15.7845,0,15.7845,0.0195,0,0.0195,15.765,0,15.765,22.0745,0,22.0745,0.0195,0,0.0195,22.055,0,22.055
14/02/2021 22:00,17.683,0,17.683,0.017,0,0.017,17.666,0,17.666,23.85,0,23.85,0.017,0,0.017,23.833,0,23.833
14/02/2021 22:30,16.112,0,16.112,0.015,0,0.015,16.097,0,16.097,22.605,0,22.605,0.015,0,0.015,22.59,0,22.59
