Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/02/2021 23:00,15.007,0,15.007,0.008,0,0.008,14.999,0,14.999,21.203,0,21.203,0.008,0,0.008,21.195,0,21.195
14/02/2021 23:30,13.78,0,13.78,0.006,0,0.006,13.774,0,13.774,19.657,0,19.657,0.006,0,0.006,19.651,0,19.651
15/02/2021 00:00,13.69,0,13.69,0.004,0,0.004,13.686,0,13.686,19.377,0,19.377,0.004,0,0.004,19.373,0,19.373
15/02/2021 00:30,13.2545,0,13.2545,0.0025,0,0.0025,13.252,0,13.252,18.8165,0,18.8165,0.0025,0,0.0025,18.814,0,18.814
15/02/2021 01:00,15.2375,0,15.2375,0.0025,0,0.0025,15.235,0,15.235,21.4285,0,21.4285,0.0025,0,0.0025,21.426,0,21.426
15/02/2021 01:30,15.8895,0,15.8895,0.0015,0,0.0015,15.888,0,15.888,22.2345,0,22.2345,0.0015,0,0.0015,22.233,0,22.233
15/02/2021 02:00,15.869,0,15.869,0,0,0,15.869,0,15.869,22.101,0,22.101,0,0,0,22.101,0,22.101
15/02/2021 02:30,15.434,0,15.434,0,0,0,15.434,0,15.434,21.412,0,21.412,0,0,0,21.412,0,21.412
15/02/2021 03:00,15.819,0,15.819,0,0,0,15.819,0,15.819,21.281,0,21.281,0,0,0,21.281,0,21.281
15/02/2021 03:30,15.404,0,15.404,0,0,0,15.404,0,15.404,20.804,0,20.804,0,0,0,20.804,0,20.804
15/02/2021 04:00,14.771,0,14.771,0,0,0,14.771,0,14.771,20.056,0,20.056,0,0,0,20.056,0,20.056
15/02/2021 04:30,14.085,0,14.085,0,0,0,14.085,0,14.085,19.265,0,19.265,0,0,0,19.265,0,19.265
15/02/2021 05:00,13.642,0,13.642,0,0,0,13.642,0,13.642,18.764,0,18.764,0,0,0,18.764,0,18.764
15/02/2021 05:30,13.277,0,13.277,0,0,0,13.277,0,13.277,18.334,0,18.334,0,0,0,18.334,0,18.334
15/02/2021 06:00,13.26,0,13.26,0.003,0,0.003,13.257,0,13.257,18.334,0,18.334,0.003,0,0.003,18.331,0,18.331
15/02/2021 06:30,13.469,0,13.469,0.008,0,0.008,13.461,0,13.461,18.576,0,18.576,0.008,0,0.008,18.568,0,18.568
15/02/2021 07:00,14.6085,0,14.6085,0.0025,0,0.0025,14.606,0,14.606,20.2315,0,20.2315,0.0025,0,0.0025,20.229,0,20.229
15/02/2021 07:30,15.998,0,15.998,0.001,0,0.001,15.997,0,15.997,20.699,0,20.699,0.001,0,0.001,20.698,0,20.698
15/02/2021 08:00,16.604,0,16.604,0.011,0,0.011,16.593,0,16.593,21.052,0,21.052,0.011,0,0.011,21.041,0,21.041
15/02/2021 08:30,16.054,0.1076,16.05436058,0.143,0,0.143,15.911,0.1076,15.91136382,21.449,0.0076,21.44900135,0.143,0,0.143,21.306,0.0076,21.30600136
15/02/2021 09:00,16.401,0,16.401,0.454,0,0.454,15.947,0,15.947,22.626,0,22.626,0.454,0,0.454,22.172,0,22.172
15/02/2021 09:30,17.139,0,17.139,0.917,0,0.917,16.222,0,16.222,23.52,0,23.52,0.917,0,0.917,22.603,0,22.603
15/02/2021 10:00,16.69,0,16.69,0.54,0,0.54,16.15,0,16.15,23.082,0,23.082,0.54,0,0.54,22.542,0,22.542
15/02/2021 10:30,17.8255,0,17.8255,0.8705,0,0.8705,16.955,0,16.955,24.3085,0,24.3085,0.8705,0,0.8705,23.438,0,23.438
15/02/2021 11:00,18.14,0.3936,18.14426965,0.894,0,0.894,17.246,0.3936,17.25049092,23.273,0,23.273,0.894,0,0.894,22.379,0,22.379
15/02/2021 11:30,18.3465,0,18.3465,0.9445,0,0.9445,17.402,0,17.402,23.0425,0,23.0425,0.9445,0,0.9445,22.098,0,22.098
15/02/2021 12:00,18.632,0,18.632,1.298,0,1.298,17.334,0,17.334,23.245,0,23.245,1.298,0,1.298,21.947,0,21.947
15/02/2021 12:30,18.1275,0,18.1275,1.1545,0,1.1545,16.973,0,16.973,22.4225,0,22.4225,1.1545,0,1.1545,21.268,0,21.268
15/02/2021 13:00,18.8615,0,18.8615,1.3895,0,1.3895,17.472,0,17.472,23.4385,0,23.4385,1.3895,0,1.3895,22.049,0,22.049
15/02/2021 13:30,18.324,0,18.324,1.017,0,1.017,17.307,0,17.307,23.017,0,23.017,1.017,0,1.017,22,0,22
15/02/2021 14:00,18.6465,0,18.6465,1.3015,0,1.3015,17.345,0,17.345,23.3985,0,23.3985,1.3015,0,1.3015,22.097,0,22.097
15/02/2021 14:30,24.467,0,24.467,7.327,0,7.327,17.14,0,17.14,29.077,0,29.077,7.327,0,7.327,21.75,0,21.75
15/02/2021 15:00,14.701,0,14.701,4.398,0,4.398,10.303,0,10.303,19.262,0,19.262,4.398,0,4.398,14.864,0,14.864
15/02/2021 15:30,13.182,0,13.182,0.631,0,0.631,12.551,0,12.551,17.74,0,17.74,0.631,0,0.631,17.109,0,17.109
15/02/2021 16:00,17.033,0,17.033,0.406,0,0.406,16.627,0,16.627,21.546,0,21.546,0.406,0,0.406,21.14,0,21.14
15/02/2021 16:30,17.4265,0,17.4265,0.2675,0,0.2675,17.159,0,17.159,22.1575,0,22.1575,0.2675,0,0.2675,21.89,0,21.89
15/02/2021 17:00,18.3235,0,18.3235,0.1045,0,0.1045,18.219,0,18.219,23.1345,0.1132,23.13477695,0.1045,0,0.1045,23.03,0.1132,23.03027821
15/02/2021 17:30,29.167,0,29.167,9.264,0,9.264,19.903,0,19.903,34.372,0,34.372,9.264,0,9.264,25.108,0,25.108
15/02/2021 18:00,22.243,0,22.243,9.7,0,9.7,12.543,0,12.543,27.673,0,27.673,9.7,0,9.7,17.973,0,17.973
15/02/2021 18:30,22.939,0.5702,22.9460857,9.731,0,9.731,13.208,0.5702,13.22030227,29.301,0,29.301,9.731,0,9.731,19.57,0,19.57
15/02/2021 19:00,22.4535,0.697,22.46431551,9.7375,0,9.7375,12.716,0.697,12.73508795,29.4695,0,29.4695,9.7375,0,9.7375,19.732,0,19.732
15/02/2021 19:30,13.255,0,13.255,1.779,0,1.779,11.476,0,11.476,20.351,0,20.351,1.779,0,1.779,18.572,0,18.572
15/02/2021 20:00,18.1425,0,18.1425,0.0165,0,0.0165,18.126,0,18.126,25.2535,0,25.2535,0.0165,0,0.0165,25.237,0,25.237
15/02/2021 20:30,18.695,0,18.695,0.017,0,0.017,18.678,0,18.678,25.455,0,25.455,0.017,0,0.017,25.438,0,25.438
15/02/2021 21:00,17.757,0,17.757,0.01,0,0.01,17.747,0,17.747,24.371,0,24.371,0.01,0,0.01,24.361,0,24.361
15/02/2021 21:30,16.8165,0,16.8165,0.0055,0,0.0055,16.811,0,16.811,23.0165,0,23.0165,0.0055,0,0.0055,23.011,0,23.011
15/02/2021 22:00,15.9825,0,15.9825,0.0065,0,0.0065,15.976,0,15.976,21.8145,0,21.8145,0.0065,0,0.0065,21.808,0,21.808
15/02/2021 22:30,14.8165,0,14.8165,0.0055,0,0.0055,14.811,0,14.811,20.3835,0,20.3835,0.0055,0,0.0055,20.378,0,20.378
15/02/2021 23:00,13.76,0,13.76,0.012,0,0.012,13.748,0,13.748,19.065,0,19.065,0.012,0,0.012,19.053,0,19.053
15/02/2021 23:30,12.6695,0,12.6695,0.0175,0,0.0175,12.652,0,12.652,17.6405,0,17.6405,0.0175,0,0.0175,17.623,0,17.623
16/02/2021 00:00,12.2665,0,12.2665,0.0205,0,0.0205,12.246,0,12.246,17.1525,0,17.1525,0.0205,0,0.0205,17.132,0,17.132
16/02/2021 00:30,12.124,0,12.124,0.016,0,0.016,12.108,0,12.108,16.158,0,16.158,0.016,0,0.016,16.142,0,16.142
16/02/2021 01:00,13.937,0,13.937,0.014,0,0.014,13.923,0,13.923,18.346,0,18.346,0.014,0,0.014,18.332,0,18.332
16/02/2021 01:30,14.2315,0,14.2315,0.0195,0,0.0195,14.212,0,14.212,19.0215,0,19.0215,0.0195,0,0.0195,19.002,0,19.002
16/02/2021 02:00,14.0335,0,14.0335,0.0215,0,0.0215,14.012,0,14.012,18.7075,0,18.7075,0.0215,0,0.0215,18.686,0,18.686
16/02/2021 02:30,13.592,0,13.592,0.021,0,0.021,13.571,0,13.571,18.128,0,18.128,0.021,0,0.021,18.107,0,18.107
16/02/2021 03:00,13.502,0,13.502,0.02,0,0.02,13.482,0,13.482,18.068,0,18.068,0.02,0,0.02,18.048,0,18.048
16/02/2021 03:30,13.0765,0,13.0765,0.0185,0,0.0185,13.058,0,13.058,17.5575,0,17.5575,0.0185,0,0.0185,17.539,0,17.539
16/02/2021 04:00,12.5615,0,12.5615,0.0145,0,0.0145,12.547,0,12.547,17.0625,0,17.0625,0.0145,0,0.0145,17.048,0,17.048
16/02/2021 04:30,12.059,0,12.059,0.014,0,0.014,12.045,0,12.045,16.313,0,16.313,0.014,0,0.014,16.299,0,16.299
16/02/2021 05:00,11.6625,0,11.6625,0.0165,0,0.0165,11.646,0,11.646,15.8645,0,15.8645,0.0165,0,0.0165,15.848,0,15.848
16/02/2021 05:30,11.581,0,11.581,0.013,0,0.013,11.568,0,11.568,15.776,0,15.776,0.013,0,0.013,15.763,0,15.763
16/02/2021 06:00,11.7375,0,11.7375,0.0155,0,0.0155,11.722,0,11.722,15.9625,0,15.9625,0.0155,0,0.0155,15.947,0,15.947
16/02/2021 06:30,12.032,0,12.032,0.009,0,0.009,12.023,0,12.023,16.276,0,16.276,0.009,0,0.009,16.267,0,16.267
16/02/2021 07:00,13.034,0,13.034,0.003,0,0.003,13.031,0,13.031,17.563,0,17.563,0.003,0,0.003,17.56,0,17.56
16/02/2021 07:30,13.7395,0,13.7395,0.0015,0,0.0015,13.738,0,13.738,18.5235,0.002,18.52350011,0.0015,0,0.0015,18.522,0.002,18.52200011
16/02/2021 08:00,14.631,0,14.631,0.022,0,0.022,14.609,0,14.609,18.957,0,18.957,0.022,0,0.022,18.935,0,18.935
16/02/2021 08:30,23.4765,0,23.4765,8.3645,0,8.3645,15.112,0,15.112,28.1195,0,28.1195,8.3645,0,8.3645,19.755,0,19.755
16/02/2021 09:00,17.5771,0,17.5771,9.8235,0,9.8235,7.7536,0,7.7536,22.5205,0,22.5205,9.8235,0,9.8235,12.697,0,12.697
16/02/2021 09:30,7.6872,0,7.6872,0.806,0,0.806,6.8812,0,6.8812,12.833,0,12.833,0.806,0,0.806,12.027,0,12.027
16/02/2021 10:00,21.1905,0.0212,21.1905106,5.0035,0,5.0035,16.187,0.0212,16.18701388,26.4215,0,26.4215,5.0035,0,5.0035,21.418,0,21.418
16/02/2021 10:30,17.566,0.0634,17.56611441,5.243,0,5.243,12.323,0.0634,12.32316309,22.701,0,22.701,5.243,0,5.243,17.458,0,17.458
16/02/2021 11:00,16.0005,0.048,16.000572,3.9485,0,3.9485,12.052,0.048,12.05209559,21.1575,0,21.1575,3.9485,0,3.9485,17.209,0,17.209
16/02/2021 11:30,16.4765,0.0192,16.47651119,3.0905,0,3.0905,13.386,0.0192,13.38601377,21.8185,0.1498,21.81901424,3.0905,0,3.0905,18.728,0.1498,18.72859909
16/02/2021 12:00,14.6995,0,14.6995,0.5855,0,0.5855,14.114,0,14.114,20.5145,0.935,20.53579644,0.5855,0,0.5855,19.929,0.935,19.95092143
16/02/2021 12:30,17.7085,0,17.7085,0.7145,0,0.7145,16.994,0,16.994,23.5205,1.2038,23.55128563,0.7145,0,0.7145,22.806,1.2038,22.8377488
16/02/2021 13:00,18.961,0,18.961,1.749,0,1.749,17.212,0,17.212,24.708,1.177,24.73601813,1.749,0,1.749,22.959,1.177,22.98914983
16/02/2021 13:30,18.0875,0,18.0875,1.6675,0,1.6675,16.42,0,16.42,23.6675,1.1866,23.69722718,1.6675,0,1.6675,22,1.1866,22.0319772
16/02/2021 14:00,16.9865,0,16.9865,0.6085,0,0.6085,16.378,0,16.378,22.3125,1.2308,22.34642085,0.6085,0,0.6085,21.704,1.2308,21.73887036
16/02/2021 14:30,17.2225,0,17.2225,0.9085,0,0.9085,16.314,0,16.314,22.7995,1.0714,22.82465987,0.9085,0,0.9085,21.891,1.0714,21.91720281
16/02/2021 15:00,20.033,0.0788,20.03315498,2.926,0,2.926,17.107,0.0788,17.10718149,24.822,0,24.822,2.926,0,2.926,21.896,0,21.896
16/02/2021 15:30,17.003,0.073,17.00315671,2.434,0,2.434,14.569,0.073,14.56918289,21.129,0,21.129,2.434,0,2.434,18.695,0,18.695
16/02/2021 16:00,16.9295,0.0192,16.92951089,1.9265,0,1.9265,15.003,0.0192,15.00301229,21.0345,0,21.0345,1.9265,0,1.9265,19.108,0,19.108
16/02/2021 16:30,15.975,0.002,15.97500013,0.575,0,0.575,15.4,0.002,15.40000013,20.096,0,20.096,0.575,0,0.575,19.521,0,19.521
16/02/2021 17:00,17.529,0.0076,17.52900165,0.379,0,0.379,17.15,0.0076,17.15000168,22.063,0,22.063,0.379,0,0.379,21.684,0,21.684
16/02/2021 17:30,28.225,0,28.225,9.732,0,9.732,18.493,0,18.493,33.156,0,33.156,9.732,0,9.732,23.424,0,23.424
16/02/2021 18:00,20.705,0,20.705,9.688,0,9.688,11.017,0,11.017,26.121,0,26.121,9.688,0,9.688,16.433,0,16.433
16/02/2021 18:30,19.54,0,19.54,7.198,0,7.198,12.342,0,12.342,25.419,0.0844,25.41914012,7.198,0,7.198,18.221,0.0844,18.22119547
16/02/2021 19:00,15.0975,0,15.0975,0.0175,0,0.0175,15.08,0,15.08,21.0645,0,21.0645,0.0175,0,0.0175,21.047,0,21.047
16/02/2021 19:30,20.843,0.1708,20.84369981,0.013,0,0.013,20.83,0.1708,20.83070024,27.481,0.0096,27.48100168,0.013,0,0.013,27.468,0.0096,27.46800168
16/02/2021 20:00,19.908,0.146,19.90853536,0.009,0,0.009,19.899,0.146,19.8995356,25.84,0,25.84,0.009,0,0.009,25.831,0,25.831
16/02/2021 20:30,18.57,0.4282,18.57493621,0.01,0,0.01,18.56,0.4282,18.56493887,24.481,0,24.481,0.01,0,0.01,24.471,0,24.471
16/02/2021 21:00,17.5815,0.1036,17.58180523,0.0175,0,0.0175,17.564,0.1036,17.56430554,23.5335,0,23.5335,0.0175,0,0.0175,23.516,0,23.516
16/02/2021 21:30,16.803,0.1632,16.80379253,0.012,0,0.012,16.791,0.1632,16.79179309,22.261,0,22.261,0.012,0,0.012,22.249,0,22.249
16/02/2021 22:00,15.8015,0.0134,15.80150568,0.0115,0,0.0115,15.79,0.0134,15.79000569,21.1275,0,21.1275,0.0115,0,0.0115,21.116,0,21.116
16/02/2021 22:30,14.9425,0,14.9425,0.0125,0,0.0125,14.93,0,14.93,20.0765,0,20.0765,0.0125,0,0.0125,20.064,0,20.064
16/02/2021 23:00,13.966,0,13.966,0.013,0,0.013,13.953,0,13.953,18.839,0,18.839,0.013,0,0.013,18.826,0,18.826
16/02/2021 23:30,12.7805,0,12.7805,0.0125,0,0.0125,12.768,0,12.768,17.3905,0,17.3905,0.0125,0,0.0125,17.378,0,17.378
17/02/2021 00:00,12.377,0,12.377,0.011,0,0.011,12.366,0,12.366,16.828,0,16.828,0.011,0,0.011,16.817,0,16.817
17/02/2021 00:30,12.0275,0,12.0275,0.0155,0,0.0155,12.012,0,12.012,16.3125,0,16.3125,0.0155,0,0.0155,16.297,0,16.297
17/02/2021 01:00,17.346,0,17.346,3.768,0,3.768,13.578,0,13.578,22.163,0,22.163,3.768,0,3.768,18.395,0,18.395
17/02/2021 01:30,17.7445,0,17.7445,7.4435,0,7.4435,10.301,0,10.301,22.7325,0,22.7325,7.4435,0,7.4435,15.289,0,15.289
17/02/2021 02:00,6.4178,0.094,6.418488361,0.022,0,0.022,6.3958,0.094,6.396490729,11.225,0,11.225,0.022,0,0.022,11.203,0,11.203
17/02/2021 02:30,13.432,0.3206,13.43582556,0.023,0,0.023,13.409,0.3206,13.41283212,17.543,0,17.543,0.023,0,0.023,17.52,0,17.52
17/02/2021 03:00,13.2065,0,13.2065,0.0225,0,0.0225,13.184,0,13.184,17.8615,0,17.8615,0.0225,0,0.0225,17.839,0,17.839
17/02/2021 03:30,12.6775,0,12.6775,0.0205,0,0.0205,12.657,0,12.657,17.1605,0,17.1605,0.0205,0,0.0205,17.14,0,17.14
17/02/2021 04:00,12.225,0,12.225,0.021,0,0.021,12.204,0,12.204,16.627,0,16.627,0.021,0,0.021,16.606,0,16.606
17/02/2021 04:30,11.6075,0,11.6075,0.0225,0,0.0225,11.585,0,11.585,15.9255,0,15.9255,0.0225,0,0.0225,15.903,0,15.903
17/02/2021 05:00,11.4905,0,11.4905,0.0225,0,0.0225,11.468,0,11.468,15.7305,0,15.7305,0.0225,0,0.0225,15.708,0,15.708
17/02/2021 05:30,11.2675,0,11.2675,0.0255,0,0.0255,11.242,0,11.242,15.8385,0,15.8385,0.0255,0,0.0255,15.813,0,15.813
17/02/2021 06:00,11.4455,0.0038,11.44550063,0.0255,0,0.0255,11.42,0.0038,11.42000063,15.9005,0,15.9005,0.0255,0,0.0255,15.875,0,15.875
17/02/2021 06:30,11.925,0.0998,11.9254176,0.025,0,0.025,11.9,0.0998,11.90041848,15.968,0,15.968,0.025,0,0.025,15.943,0,15.943
17/02/2021 07:00,13.0435,0.3034,13.04702816,0.0245,0,0.0245,13.019,0.3034,13.0225348,17.4605,0,17.4605,0.0245,0,0.0245,17.436,0,17.436
17/02/2021 07:30,13.639,0.1748,13.64012009,0.022,0,0.022,13.617,0.1748,13.6181219,18.851,0,18.851,0.022,0,0.022,18.829,0,18.829
17/02/2021 08:00,14.07,0,14.07,0.063,0,0.063,14.007,0,14.007,19.595,0,19.595,0.063,0,0.063,19.532,0,19.532
17/02/2021 08:30,14.703,0,14.703,0.186,0,0.186,14.517,0,14.517,20.427,0,20.427,0.186,0,0.186,20.241,0,20.241
17/02/2021 09:00,15.6665,0,15.6665,0.3795,0,0.3795,15.287,0,15.287,21.6225,0,21.6225,0.3795,0,0.3795,21.243,0,21.243
17/02/2021 09:30,16.2385,0,16.2385,0.5445,0,0.5445,15.694,0,15.694,22.3515,0,22.3515,0.5445,0,0.5445,21.807,0,21.807
17/02/2021 10:00,16.633,0,16.633,0.597,0,0.597,16.036,0,16.036,22.652,0,22.652,0.597,0,0.597,22.055,0,22.055
17/02/2021 10:30,16.939,0.2764,16.94125491,0.721,0,0.721,16.218,0.2764,16.22035514,22.552,0,22.552,0.721,0,0.721,21.831,0,21.831
17/02/2021 11:00,17.2925,1.5322,17.3602475,0.7975,0,0.7975,16.495,1.5322,16.56600923,22.3955,0,22.3955,0.7975,0,0.7975,21.598,0,21.598
17/02/2021 11:30,18.062,1.6282,18.1352386,1.627,0,1.627,16.435,1.6282,16.51545519,23.092,0,23.092,1.627,0,1.627,21.465,0,21.465
17/02/2021 12:00,15.74,0.3322,15.74350523,0.524,0,0.524,15.216,0.3322,15.21962591,21.42,0,21.42,0.524,0,0.524,20.896,0,20.896
17/02/2021 12:30,16.7885,0.3034,16.79124128,0.4095,0,0.4095,16.379,0.3034,16.38180981,22.4835,0,22.4835,0.4095,0,0.4095,22.074,0,22.074
17/02/2021 13:00,18.1665,1.6416,18.24052008,0.4365,0,0.4365,17.73,1.6416,17.80583473,23.7335,0,23.7335,0.4365,0,0.4365,23.297,0,23.297
17/02/2021 13:30,18.1315,1.3574,18.18223933,0.3145,0,0.3145,17.817,1.3574,17.8686324,23.9505,0,23.9505,0.3145,0,0.3145,23.636,0,23.636
17/02/2021 14:00,18.0705,0,18.0705,0.2795,0,0.2795,17.791,0,17.791,24.2805,0,24.2805,0.2795,0,0.2795,24.001,0,24.001
17/02/2021 14:30,17.9475,0,17.9475,0.2605,0,0.2605,17.687,0,17.687,24.1185,0,24.1185,0.2605,0,0.2605,23.858,0,23.858
17/02/2021 15:00,18.0665,0,18.0665,0.4125,0,0.4125,17.654,0,17.654,24.2535,0,24.2535,0.4125,0,0.4125,23.841,0,23.841
17/02/2021 15:30,17.6185,0,17.6185,0.2555,0,0.2555,17.363,0,17.363,23.8295,0,23.8295,0.2555,0,0.2555,23.574,0,23.574
17/02/2021 16:00,17.582,0,17.582,0.143,0,0.143,17.439,0,17.439,23.822,0,23.822,0.143,0,0.143,23.679,0,23.679
17/02/2021 16:30,17.8455,0,17.8455,0.0795,0,0.0795,17.766,0,17.766,24.2235,0,24.2235,0.0795,0,0.0795,24.144,0,24.144
17/02/2021 17:00,18.73,0,18.73,0.039,0,0.039,18.691,0,18.691,25.329,0,25.329,0.039,0,0.039,25.29,0,25.29
17/02/2021 17:30,22.925,0,22.925,2.928,0,2.928,19.997,0,19.997,29.703,0,29.703,2.928,0,2.928,26.775,0,26.775
17/02/2021 18:00,27.598,0,27.598,8.851,0,8.851,18.747,0,18.747,34.59,0.0422,34.59002574,8.851,0,8.851,25.739,0.0422,25.73903459
17/02/2021 18:30,22.378,0,22.378,8.9,0,8.9,13.478,0,13.478,29.7,0,29.7,8.9,0,8.9,20.8,0,20.8
17/02/2021 19:00,14.305,0,14.305,0.976,0,0.976,13.329,0,13.329,21.602,0,21.602,0.976,0,0.976,20.626,0,20.626
17/02/2021 19:30,20.202,0,20.202,0.021,0,0.021,20.181,0,20.181,27.145,0,27.145,0.021,0,0.021,27.124,0,27.124
17/02/2021 20:00,19.809,0,19.809,0.02,0,0.02,19.789,0,19.789,26.578,0,26.578,0.02,0,0.02,26.558,0,26.558
17/02/2021 20:30,18.5295,0,18.5295,0.0205,0,0.0205,18.509,0,18.509,25.0145,0,25.0145,0.0205,0,0.0205,24.994,0,24.994
17/02/2021 21:00,17.583,0,17.583,0.022,0,0.022,17.561,0,17.561,23.744,0,23.744,0.022,0,0.022,23.722,0,23.722
17/02/2021 21:30,16.533,0,16.533,0.019,0,0.019,16.514,0,16.514,22.452,0,22.452,0.019,0,0.019,22.433,0,22.433
17/02/2021 22:00,15.9315,0,15.9315,0.0205,0,0.0205,15.911,0,15.911,21.6355,0,21.6355,0.0205,0,0.0205,21.615,0,21.615
17/02/2021 22:30,14.9125,0,14.9125,0.0155,0,0.0155,14.897,0,14.897,20.3215,0,20.3215,0.0155,0,0.0155,20.306,0,20.306
17/02/2021 23:00,13.957,0.0518,13.95709612,0.018,0,0.018,13.939,0.0518,13.93909625,19.02,0,19.02,0.018,0,0.018,19.002,0,19.002
17/02/2021 23:30,12.712,0.0192,12.7120145,0.019,0,0.019,12.693,0.0192,12.69301452,17.351,0,17.351,0.019,0,0.019,17.332,0,17.332
18/02/2021 00:00,12.3765,0,12.3765,0.0215,0,0.0215,12.355,0,12.355,16.9335,0,16.9335,0.0215,0,0.0215,16.912,0,16.912
18/02/2021 00:30,12.0805,0,12.0805,0.0245,0,0.0245,12.056,0,12.056,16.5475,0,16.5475,0.0245,0,0.0245,16.523,0,16.523
18/02/2021 01:00,13.577,0,13.577,0.022,0,0.022,13.555,0,13.555,18.629,0,18.629,0.022,0,0.022,18.607,0,18.607
18/02/2021 01:30,14.017,0,14.017,0.024,0,0.024,13.993,0,13.993,19.218,0,19.218,0.024,0,0.024,19.194,0,19.194
18/02/2021 02:00,13.873,0,13.873,0.024,0,0.024,13.849,0,13.849,18.942,0,18.942,0.024,0,0.024,18.918,0,18.918
18/02/2021 02:30,13.3145,0,13.3145,0.0245,0,0.0245,13.29,0,13.29,18.2435,0,18.2435,0.0245,0,0.0245,18.219,0,18.219
18/02/2021 03:00,13.14,0,13.14,0.024,0,0.024,13.116,0,13.116,18.103,0,18.103,0.024,0,0.024,18.079,0,18.079
18/02/2021 03:30,12.8095,0.096,12.80985973,0.0225,0,0.0225,12.787,0.096,12.78736036,17.4655,0,17.4655,0.0225,0,0.0225,17.443,0,17.443
18/02/2021 04:00,12.186,0.0672,12.18618529,0.023,0,0.023,12.163,0.0672,12.16318564,16.684,0,16.684,0.023,0,0.023,16.661,0,16.661
18/02/2021 04:30,11.7255,0,11.7255,0.0225,0,0.0225,11.703,0,11.703,16.1545,0,16.1545,0.0225,0,0.0225,16.132,0,16.132
18/02/2021 05:00,11.395,0,11.395,0.021,0,0.021,11.374,0,11.374,15.763,0,15.763,0.021,0,0.021,15.742,0,15.742
18/02/2021 05:30,11.1555,0,11.1555,0.0195,0,0.0195,11.136,0,11.136,15.4705,0,15.4705,0.0195,0,0.0195,15.451,0,15.451
18/02/2021 06:00,11.439,0,11.439,0.019,0,0.019,11.42,0,11.42,15.818,0,15.818,0.019,0,0.019,15.799,0,15.799
18/02/2021 06:30,11.782,0,11.782,0.016,0,0.016,11.766,0,11.766,16.294,0,16.294,0.016,0,0.016,16.278,0,16.278
18/02/2021 07:00,18.4135,0,18.4135,5.5515,0,5.5515,12.862,0,12.862,23.2075,0,23.2075,5.5515,0,5.5515,17.656,0,17.656
18/02/2021 07:30,17.1973,0,17.1973,9.0005,0,9.0005,8.1968,0,8.1968,22.2685,0,22.2685,9.0005,0,9.0005,13.268,0,13.268
18/02/2021 08:00,14.2539,0,14.2539,8.9585,0,8.9585,5.2954,0,5.2954,19.5205,0,19.5205,8.9585,0,8.9585,10.562,0,10.562
18/02/2021 08:30,14.8893,0,14.8893,8.9815,0,8.9815,5.9078,0,5.9078,20.3815,0,20.3815,8.9815,0,8.9815,11.4,0,11.4
18/02/2021 09:00,12.8136,0.0614,12.81374711,5.84,0,5.84,6.9736,0.0614,6.973870297,18.445,0,18.445,5.84,0,5.84,12.605,0,12.605
18/02/2021 09:30,14.394,0,14.394,3.959,0,3.959,10.435,0,10.435,20.5,0,20.5,3.959,0,3.959,16.541,0,16.541
18/02/2021 10:00,18.7765,0,18.7765,5.9355,0,5.9355,12.841,0,12.841,24.8935,0,24.8935,5.9355,0,5.9355,18.958,0,18.958
18/02/2021 10:30,17.2065,0,17.2065,5.6595,0,5.6595,11.547,0,11.547,22.8125,0.002,22.81250009,5.6595,0,5.6595,17.153,0.002,17.15300012
18/02/2021 11:00,15.1065,0,15.1065,3.3465,0,3.3465,11.76,0,11.76,20.2695,0.002,20.2695001,3.3465,0,3.3465,16.923,0.002,16.92300012
18/02/2021 11:30,17.6535,0,17.6535,3.8515,0,3.8515,13.802,0,13.802,22.5985,0,22.5985,3.8515,0,3.8515,18.747,0,18.747
18/02/2021 12:00,17.4755,1.298,17.52363844,3.9405,0,3.9405,13.535,1.298,13.59709634,21.5375,0,21.5375,3.9405,0,3.9405,17.597,0,17.597
18/02/2021 12:30,17.332,1.3402,17.38373838,4.046,0,4.046,13.286,1.3402,13.35342398,21.374,0,21.374,4.046,0,4.046,17.328,0,17.328
18/02/2021 13:00,14.707,1.4478,14.77809101,1.482,0,1.482,13.225,1.4478,13.30401255,19.029,0,19.029,1.482,0,1.482,17.547,0,17.547
18/02/2021 13:30,18.76,1.1636,18.79605185,3.279,0,3.279,15.481,1.1636,15.5246683,22.857,0,22.857,3.279,0,3.279,19.578,0,19.578
18/02/2021 14:00,18.1505,1.3882,18.20350926,3.6435,0,3.6435,14.507,1.3882,14.57326828,22.0215,0,22.0215,3.6435,0,3.6435,18.378,0,18.378
18/02/2021 14:30,16.331,1.2634,16.37979672,3.361,0,3.361,12.97,1.2634,13.03138824,20.469,0,20.469,3.361,0,3.361,17.108,0,17.108
18/02/2021 15:00,16.1545,0.1766,16.15546526,3.6435,0,3.6435,12.511,0.1766,12.51224634,20.9945,0,20.9945,3.6435,0,3.6435,17.351,0,17.351
18/02/2021 15:30,14.7005,0,14.7005,2.2635,0,2.2635,12.437,0,12.437,19.5465,0,19.5465,2.2635,0,2.2635,17.283,0,17.283
18/02/2021 16:00,15.5715,0,15.5715,2.0195,0,2.0195,13.552,0,13.552,20.5515,0,20.5515,2.0195,0,2.0195,18.532,0,18.532
18/02/2021 16:30,15.4865,0,15.4865,1.4265,0,1.4265,14.06,0,14.06,20.8725,0,20.8725,1.4265,0,1.4265,19.446,0,19.446
18/02/2021 17:00,16.1335,0,16.1335,0.4525,0,0.4525,15.681,0,15.681,21.8335,0,21.8335,0.4525,0,0.4525,21.381,0,21.381
18/02/2021 17:30,18.1105,0,18.1105,0.0515,0,0.0515,18.059,0,18.059,24.1155,0,24.1155,0.0515,0,0.0515,24.064,0,24.064
18/02/2021 18:00,23.498,0,23.498,3.359,0,3.359,20.139,0,20.139,29.87,0,29.87,3.359,0,3.359,26.511,0,26.511
18/02/2021 18:30,27.615,0,27.615,9.68,0,9.68,17.935,0,17.935,34.388,0,34.388,9.68,0,9.68,24.708,0,24.708
18/02/2021 19:00,21.731,0.0998,21.73122917,9.701,0,9.701,12.03,0.0998,12.03041396,28.921,0.0692,28.92108279,9.701,0,9.701,19.22,0.0692,19.22012457
18/02/2021 19:30,15.018,0,15.018,3.62,0,3.62,11.398,0,11.398,21.908,1.1616,21.93877341,3.62,0,3.62,18.288,1.1616,18.32485358
18/02/2021 20:00,16.3945,0,16.3945,0.0005,0,0.0005,16.394,0,16.394,23.1225,0.6566,23.13182072,0.0005,0,0.0005,23.122,0.6566,23.13132092
18/02/2021 20:30,19.286,0,19.286,0.001,0,0.001,19.285,0,19.285,24.456,0.023,24.45601082,0.001,0,0.001,24.455,0.023,24.45501082
18/02/2021 21:00,18.196,0,18.196,0.002,0,0.002,18.194,0,18.194,22.99,0,22.99,0.002,0,0.002,22.988,0,22.988
18/02/2021 21:30,17.361,0,17.361,0.002,0,0.002,17.359,0,17.359,21.921,0,21.921,0.002,0,0.002,21.919,0,21.919
18/02/2021 22:00,16.4185,0,16.4185,0.0015,0,0.0015,16.417,0,16.417,20.7985,0,20.7985,0.0015,0,0.0015,20.797,0,20.797
18/02/2021 22:30,14.866,0.0864,14.86625107,0.001,0,0.001,14.865,0.0864,14.86525109,20.244,0,20.244,0.001,0,0.001,20.243,0,20.243
18/02/2021 23:00,13.7315,0,13.7315,0.0015,0,0.0015,13.73,0,13.73,18.9635,0,18.9635,0.0015,0,0.0015,18.962,0,18.962
18/02/2021 23:30,12.6465,0,12.6465,0.0035,0,0.0035,12.643,0,12.643,17.6005,0,17.6005,0.0035,0,0.0035,17.597,0,17.597
19/02/2021 00:00,12.3335,0,12.3335,0.0085,0,0.0085,12.325,0,12.325,17.1735,0,17.1735,0.0085,0,0.0085,17.165,0,17.165
19/02/2021 00:30,12.0605,0,12.0605,0.0075,0,0.0075,12.053,0,12.053,16.1815,0,16.1815,0.0075,0,0.0075,16.174,0,16.174
19/02/2021 01:00,14.193,0,14.193,0.009,0,0.009,14.184,0,14.184,17.859,0,17.859,0.009,0,0.009,17.85,0,17.85
19/02/2021 01:30,14.5905,0,14.5905,0.0145,0,0.0145,14.576,0,14.576,18.3365,0,18.3365,0.0145,0,0.0145,18.322,0,18.322
19/02/2021 02:00,14.4765,0,14.4765,0.0125,0,0.0125,14.464,0,14.464,18.0855,0,18.0855,0.0125,0,0.0125,18.073,0,18.073
19/02/2021 02:30,14.0635,0,14.0635,0.0155,0,0.0155,14.048,0,14.048,17.5035,0,17.5035,0.0155,0,0.0155,17.488,0,17.488
19/02/2021 03:00,13.999,0,13.999,0.015,0,0.015,13.984,0,13.984,17.443,0,17.443,0.015,0,0.015,17.428,0,17.428
19/02/2021 03:30,13.4015,0,13.4015,0.0175,0,0.0175,13.384,0,13.384,16.7635,0,16.7635,0.0175,0,0.0175,16.746,0,16.746
19/02/2021 04:00,12.8455,0,12.8455,0.0165,0,0.0165,12.829,0,12.829,16.1405,0,16.1405,0.0165,0,0.0165,16.124,0,16.124
19/02/2021 04:30,12.444,0,12.444,0.019,0,0.019,12.425,0,12.425,15.64,0,15.64,0.019,0,0.019,15.621,0,15.621
19/02/2021 05:00,12.041,0,12.041,0.018,0,0.018,12.023,0,12.023,15.213,0,15.213,0.018,0,0.018,15.195,0,15.195
19/02/2021 05:30,11.779,0,11.779,0.016,0,0.016,11.763,0,11.763,15.028,0,15.028,0.016,0,0.016,15.012,0,15.012
19/02/2021 06:00,11.8395,0,11.8395,0.0195,0,0.0195,11.82,0,11.82,15.1845,0,15.1845,0.0195,0,0.0195,15.165,0,15.165
19/02/2021 06:30,12.0985,0,12.0985,0.0155,0,0.0155,12.083,0,12.083,15.5095,0,15.5095,0.0155,0,0.0155,15.494,0,15.494
19/02/2021 07:00,13.2485,0,13.2485,0.0205,0,0.0205,13.228,0,13.228,16.8915,0,16.8915,0.0205,0,0.0205,16.871,0,16.871
19/02/2021 07:30,14.173,0.5184,14.18247748,0.016,0,0.016,14.157,0.5184,14.16648819,17.745,0,17.745,0.016,0,0.016,17.729,0,17.729
19/02/2021 08:00,14.497,0,14.497,0.026,0,0.026,14.471,0,14.471,18.731,0,18.731,0.026,0,0.026,18.705,0,18.705
19/02/2021 08:30,15.1145,0,15.1145,0.1105,0,0.1105,15.004,0,15.004,19.6085,0,19.6085,0.1105,0,0.1105,19.498,0,19.498
19/02/2021 09:00,15.902,0.4704,15.90895597,0.129,0,0.129,15.773,0.4704,15.78001284,20.886,0,20.886,0.129,0,0.129,20.757,0,20.757
19/02/2021 09:30,16.442,0.9312,16.46834835,0.133,0,0.133,16.309,0.9312,16.33556287,21.921,0,21.921,0.133,0,0.133,21.788,0,21.788
19/02/2021 10:00,16.9745,1.2096,17.01754337,0.1715,0,0.1715,16.803,1.2096,16.84648157,22.4765,0,22.4765,0.1715,0,0.1715,22.305,0,22.305
19/02/2021 10:30,17.4265,1.3344,17.47751486,0.3135,0,0.3135,17.113,1.3344,17.16494662,22.9535,0,22.9535,0.3135,0,0.3135,22.64,0,22.64
19/02/2021 11:00,17.5215,1.3786,17.57565078,0.2415,0,0.2415,17.28,1.3786,17.33490519,23.0935,0,23.0935,0.2415,0,0.2415,22.852,0,22.852
19/02/2021 11:30,17.8665,1.4766,17.92741392,0.2715,0,0.2715,17.595,1.4766,17.65685058,23.4725,0,23.4725,0.2715,0,0.2715,23.201,0,23.201
19/02/2021 12:00,19.4125,1.3248,19.45765277,1.7115,0,1.7115,17.701,1.3248,17.75050692,25.0785,0,25.0785,1.7115,0,1.7115,23.367,0,23.367
19/02/2021 12:30,26.329,0,26.329,9.927,0,9.927,16.402,0,16.402,32.671,0.0038,32.67100022,9.927,0,9.927,22.744,0.0038,22.74400032
19/02/2021 13:00,18.7859,0.622,18.79619437,10.0375,0,10.0375,8.7484,0.622,8.770483827,24.7755,0,24.7755,10.0375,0,10.0375,14.738,0,14.738
19/02/2021 13:30,13.65,0.338,13.65418412,4.935,0,4.935,8.715,0.338,8.721551983,19.746,0,19.746,4.935,0,4.935,14.811,0,14.811
19/02/2021 14:00,13.959,0,13.959,0.487,0,0.487,13.472,0,13.472,20.294,0,20.294,0.487,0,0.487,19.807,0,19.807
19/02/2021 14:30,17.911,0,17.911,0.437,0,0.437,17.474,0,17.474,23.96,0,23.96,0.437,0,0.437,23.523,0,23.523
19/02/2021 15:00,17.116,0,17.116,0.224,0,0.224,16.892,0,16.892,23.078,0,23.078,0.224,0,0.224,22.854,0,22.854
19/02/2021 15:30,17.293,0,17.293,0.335,0,0.335,16.958,0,16.958,23.283,0,23.283,0.335,0,0.335,22.948,0,22.948
19/02/2021 16:00,16.908,0,16.908,0.283,0,0.283,16.625,0,16.625,22.853,0,22.853,0.283,0,0.283,22.57,0,22.57
19/02/2021 16:30,16.8065,0,16.8065,0.1235,0,0.1235,16.683,0,16.683,22.7325,0,22.7325,0.1235,0,0.1235,22.609,0,22.609
19/02/2021 17:00,17.5905,0,17.5905,0.0555,0,0.0555,17.535,0,17.535,23.7355,0,23.7355,0.0555,0,0.0555,23.68,0,23.68
19/02/2021 17:30,18.7855,0,18.7855,0.0305,0,0.0305,18.755,0,18.755,25.2055,0,25.2055,0.0305,0,0.0305,25.175,0,25.175
19/02/2021 18:00,20.0935,0,20.0935,0.0205,0,0.0205,20.073,0,20.073,26.7235,0,26.7235,0.0205,0,0.0205,26.703,0,26.703
19/02/2021 18:30,21.0955,0,21.0955,0.0195,0,0.0195,21.076,0,21.076,27.8985,0,27.8985,0.0195,0,0.0195,27.879,0,27.879
19/02/2021 19:00,29.823,1.3574,29.85387519,7.856,0,7.856,21.967,1.3574,22.00889874,35.964,0,35.964,7.856,0,7.856,28.108,0,28.108
19/02/2021 19:30,14.068,0.2976,14.07114742,1.189,0,1.189,12.879,0.2976,12.88243792,20.57,0,20.57,1.189,0,1.189,19.381,0,19.381
19/02/2021 20:00,18.159,0,18.159,0.02,0,0.02,18.139,0,18.139,24.742,0,24.742,0.02,0,0.02,24.722,0,24.722
19/02/2021 20:30,18.2335,0.0768,18.23366174,0.0185,0,0.0185,18.215,0.0768,18.21516191,24.3215,0,24.3215,0.0185,0,0.0185,24.303,0,24.303
19/02/2021 21:00,17.4115,0.6144,17.4223368,0.0185,0,0.0185,17.393,0.6144,17.40384832,22.4865,0,22.4865,0.0185,0,0.0185,22.468,0,22.468
19/02/2021 21:30,16.6795,0.5242,16.68773519,0.0175,0,0.0175,16.662,0.5242,16.67024384,21.5385,0,21.5385,0.0175,0,0.0175,21.521,0,21.521
19/02/2021 22:00,18.2835,0.4148,18.2882047,2.6335,0,2.6335,15.65,0.4148,15.65549613,22.9395,0,22.9395,2.6335,0,2.6335,20.306,0,20.306
19/02/2021 22:30,18.041,0.1652,18.04175635,6.063,0,6.063,11.978,0.1652,11.97913916,22.838,0,22.838,6.063,0,6.063,16.775,0,16.775
19/02/2021 23:00,16.0219,0,16.0219,8.5925,0,8.5925,7.4294,0,7.4294,20.9215,0,20.9215,8.5925,0,8.5925,12.329,0,12.329
19/02/2021 23:30,13.4788,0,13.4788,9.489,0,9.489,3.9898,0,3.9898,18.0618,0,18.0618,9.489,0,9.489,8.5728,0,8.5728
20/02/2021 00:00,3.0404,0,3.0404,0.193,0,0.193,2.8474,0,2.8474,7.5986,0,7.5986,0.193,0,0.193,7.4056,0,7.4056
20/02/2021 00:30,11.876,0,11.876,0.017,0,0.017,11.859,0,11.859,16.325,0,16.325,0.017,0,0.017,16.308,0,16.308
20/02/2021 01:00,13.8065,0,13.8065,0.0145,0,0.0145,13.792,0,13.792,18.6575,0,18.6575,0.0145,0,0.0145,18.643,0,18.643
20/02/2021 01:30,13.9665,0,13.9665,0.0145,0,0.0145,13.952,0,13.952,19.1395,0,19.1395,0.0145,0,0.0145,19.125,0,19.125
20/02/2021 02:00,13.653,0,13.653,0.019,0,0.019,13.634,0,13.634,18.699,0,18.699,0.019,0,0.019,18.68,0,18.68
20/02/2021 02:30,16.3675,0,16.3675,3.2725,0,3.2725,13.095,0,13.095,21.2555,0,21.2555,3.2725,0,3.2725,17.983,0,17.983
20/02/2021 03:00,10.621,0,10.621,0.85,0,0.85,9.771,0,9.771,15.492,0,15.492,0.85,0,0.85,14.642,0,14.642
20/02/2021 03:30,18.2275,0,18.2275,6.5525,0,6.5525,11.675,0,11.675,22.9565,0,22.9565,6.5525,0,6.5525,16.404,0,16.404
20/02/2021 04:00,11.6431,0,11.6431,6.0015,0,6.0015,5.6416,0,5.6416,16.0965,0,16.0965,6.0015,0,6.0015,10.095,0,10.095
20/02/2021 04:30,5.6037,0,5.6037,0.0165,0,0.0165,5.5872,0,5.5872,9.8843,0,9.8843,0.0165,0,0.0165,9.8678,0,9.8678
20/02/2021 05:00,11.1225,0,11.1225,0.0195,0,0.0195,11.103,0,11.103,15.3965,0,15.3965,0.0195,0,0.0195,15.377,0,15.377
20/02/2021 05:30,10.8075,0,10.8075,0.0175,0,0.0175,10.79,0,10.79,14.9915,0,14.9915,0.0175,0,0.0175,14.974,0,14.974
20/02/2021 06:00,10.9375,0,10.9375,0.0165,0,0.0165,10.921,0,10.921,15.1225,0,15.1225,0.0165,0,0.0165,15.106,0,15.106
20/02/2021 06:30,11.0285,0,11.0285,0.0185,0,0.0185,11.01,0,11.01,15.2255,0,15.2255,0.0185,0,0.0185,15.207,0,15.207
20/02/2021 07:00,11.8055,0,11.8055,0.0205,0,0.0205,11.785,0,11.785,16.1825,0,16.1825,0.0205,0,0.0205,16.162,0,16.162
20/02/2021 07:30,12.235,0,12.235,0.022,0,0.022,12.213,0,12.213,16.736,0,16.736,0.022,0,0.022,16.714,0,16.714
20/02/2021 08:00,12.5055,0,12.5055,0.0185,0,0.0185,12.487,0,12.487,17.0415,0,17.0415,0.0185,0,0.0185,17.023,0,17.023
20/02/2021 08:30,12.955,0,12.955,0.037,0,0.037,12.918,0,12.918,17.655,0,17.655,0.037,0,0.037,17.618,0,17.618
20/02/2021 09:00,13.9995,0.2228,14.0012728,0.0895,0,0.0895,13.91,0.2228,13.91178421,18.5715,0,18.5715,0.0895,0,0.0895,18.482,0,18.482
20/02/2021 09:30,14.747,0,14.747,0.172,0,0.172,14.575,0,14.575,20.019,0,20.019,0.172,0,0.172,19.847,0,19.847
20/02/2021 10:00,15.559,0,15.559,0.174,0,0.174,15.385,0,15.385,20.975,0,20.975,0.174,0,0.174,20.801,0,20.801
20/02/2021 10:30,15.895,0,15.895,0.214,0,0.214,15.681,0,15.681,21.518,0,21.518,0.214,0,0.214,21.304,0,21.304
20/02/2021 11:00,16.3235,0,16.3235,0.2165,0,0.2165,16.107,0,16.107,22.1415,0,22.1415,0.2165,0,0.2165,21.925,0,21.925
20/02/2021 11:30,16.7925,0,16.7925,0.3805,0,0.3805,16.412,0,16.412,22.6505,0,22.6505,0.3805,0,0.3805,22.27,0,22.27
20/02/2021 12:00,16.729,0,16.729,0.382,0,0.382,16.347,0,16.347,22.585,0,22.585,0.382,0,0.382,22.203,0,22.203
20/02/2021 12:30,17.039,0,17.039,0.493,0,0.493,16.546,0,16.546,22.815,0,22.815,0.493,0,0.493,22.322,0,22.322
20/02/2021 13:00,17.5895,0,17.5895,0.6705,0,0.6705,16.919,0,16.919,23.4255,0,23.4255,0.6705,0,0.6705,22.755,0,22.755
20/02/2021 13:30,17.3135,0,17.3135,0.6075,0,0.6075,16.706,0,16.706,23.2585,0,23.2585,0.6075,0,0.6075,22.651,0,22.651
20/02/2021 14:00,16.7385,0,16.7385,0.4205,0,0.4205,16.318,0,16.318,22.6115,0,22.6115,0.4205,0,0.4205,22.191,0,22.191
20/02/2021 14:30,16.66,0,16.66,0.418,0,0.418,16.242,0,16.242,22.379,0,22.379,0.418,0,0.418,21.961,0,21.961
20/02/2021 15:00,16.1915,0,16.1915,0.2675,0,0.2675,15.924,0,15.924,21.7965,0,21.7965,0.2675,0,0.2675,21.529,0,21.529
20/02/2021 15:30,16.18,0,16.18,0.171,0,0.171,16.009,0,16.009,21.815,0,21.815,0.171,0,0.171,21.644,0,21.644
20/02/2021 16:00,16.5635,0.382,16.5679044,0.2245,0,0.2245,16.339,0.382,16.3434649,21.7155,0,21.7155,0.2245,0,0.2245,21.491,0,21.491
20/02/2021 16:30,16.5295,0.4666,16.53608436,0.1195,0,0.1195,16.41,0.4666,16.41663228,21.4585,0,21.4585,0.1195,0,0.1195,21.339,0,21.339
20/02/2021 17:00,17.259,0.5836,17.26886418,0.103,0,0.103,17.156,0.5836,17.16592336,22.3,0,22.3,0.103,0,0.103,22.197,0,22.197
20/02/2021 17:30,18.3555,0.6452,18.36683596,0.0655,0,0.0655,18.29,0.6452,18.30137653,23.8095,0,23.8095,0.0655,0,0.0655,23.744,0,23.744
20/02/2021 18:00,23.736,0,23.736,4.657,0,4.657,19.079,0,19.079,30.138,0,30.138,4.657,0,4.657,25.481,0,25.481
20/02/2021 18:30,25.2045,0,25.2045,9.6415,0,9.6415,15.563,0,15.563,31.8365,0,31.8365,9.6415,0,9.6415,22.195,0,22.195
20/02/2021 19:00,20.591,0,20.591,9.672,0,9.672,10.919,0,10.919,27.461,0,27.461,9.672,0,9.672,17.789,0,17.789
20/02/2021 19:30,15.1565,0,15.1565,5.0145,0,5.0145,10.142,0,10.142,21.6295,0,21.6295,5.0145,0,5.0145,16.615,0,16.615
20/02/2021 20:00,13.482,0,13.482,0.012,0,0.012,13.47,0,13.47,19.773,0,19.773,0.012,0,0.012,19.761,0,19.761
20/02/2021 20:30,18.692,0,18.692,0.008,0,0.008,18.684,0,18.684,24.542,0,24.542,0.008,0,0.008,24.534,0,24.534
20/02/2021 21:00,17.7585,0,17.7585,0.0085,0,0.0085,17.75,0,17.75,23.2785,0,23.2785,0.0085,0,0.0085,23.27,0,23.27
20/02/2021 21:30,21.1905,0,21.1905,4.2715,0,4.2715,16.919,0,16.919,26.4935,0,26.4935,4.2715,0,4.2715,22.222,0,22.222
20/02/2021 22:00,21.5525,0,21.5525,9.7035,0,9.7035,11.849,0,11.849,26.7535,0,26.7535,9.7035,0,9.7035,17.05,0,17.05
20/02/2021 22:30,15.1906,0,15.1906,9.705,0,9.705,5.4856,0,5.4856,20.048,0,20.048,9.705,0,9.705,10.343,0,10.343
20/02/2021 23:00,5.5813,0,5.5813,0.8465,0,0.8465,4.7348,0,4.7348,10.1397,0,10.1397,0.8465,0,0.8465,9.2932,0,9.2932
20/02/2021 23:30,17.3655,0,17.3655,4.8535,0,4.8535,12.512,0,12.512,21.7355,0,21.7355,4.8535,0,4.8535,16.882,0,16.882
21/02/2021 00:00,8.4837,0,8.4837,0.0005,0,0.0005,8.4832,0,8.4832,12.7325,0,12.7325,0.0005,0,0.0005,12.732,0,12.732
21/02/2021 00:30,12.99,0,12.99,0,0,0,12.99,0,12.99,17.095,0,17.095,0,0,0,17.095,0,17.095
21/02/2021 01:00,14.949,0,14.949,0,0,0,14.949,0,14.949,19.483,0,19.483,0,0,0,19.483,0,19.483
21/02/2021 01:30,7.965,0,7.965,0,0,0,7.965,0,7.965,12.207,0,12.207,0,0,0,12.207,0,12.207
21/02/2021 02:00,5.9383,0,5.9383,0.0015,0,0.0015,5.9368,0,5.9368,10.0695,0,10.0695,0.0015,0,0.0015,10.068,0,10.068
21/02/2021 02:30,5.1054,0,5.1054,0,0,0,5.1054,0,5.1054,9.332,0,9.332,0,0,0,9.332,0,9.332
21/02/2021 03:00,4.752,0,4.752,0,0,0,4.752,0,4.752,9.1624,0,9.1624,0,0,0,9.1624,0,9.1624
21/02/2021 03:30,4.7078,0,4.7078,0,0,0,4.7078,0,4.7078,9.003,0,9.003,0,0,0,9.003,0,9.003
21/02/2021 04:00,13.286,0,13.286,0,0,0,13.286,0,13.286,16.869,0,16.869,0,0,0,16.869,0,16.869
21/02/2021 04:30,12.659,0,12.659,0,0,0,12.659,0,12.659,16.097,0,16.097,0,0,0,16.097,0,16.097
21/02/2021 05:00,9.4848,0,9.4848,0,0,0,9.4848,0,9.4848,12.801,0,12.801,0,0,0,12.801,0,12.801
21/02/2021 05:30,11.798,0,11.798,0,0,0,11.798,0,11.798,15.062,0,15.062,0,0,0,15.062,0,15.062
21/02/2021 06:00,11.8645,0,11.8645,0.0025,0,0.0025,11.862,0,11.862,15.1035,0,15.1035,0.0025,0,0.0025,15.101,0,15.101
21/02/2021 06:30,11.985,0,11.985,0.003,0,0.003,11.982,0,11.982,15.226,0,15.226,0.003,0,0.003,15.223,0,15.223
21/02/2021 07:00,12.872,0,12.872,0.002,0,0.002,12.87,0,12.87,15.708,0,15.708,0.002,0,0.002,15.706,0,15.706
21/02/2021 07:30,13.2855,0,13.2855,0.0025,0,0.0025,13.283,0,13.283,16.1345,0,16.1345,0.0025,0,0.0025,16.132,0,16.132
21/02/2021 08:00,13.223,0,13.223,0.021,0,0.021,13.202,0,13.202,16.061,0,16.061,0.021,0,0.021,16.04,0,16.04
21/02/2021 08:30,13.676,0,13.676,0.079,0,0.079,13.597,0,13.597,16.65,0,16.65,0.079,0,0.079,16.571,0,16.571
21/02/2021 09:00,14.1935,0.167,14.19448242,0.1465,0,0.1465,14.047,0.167,14.04799267,17.9665,0,17.9665,0.1465,0,0.1465,17.82,0,17.82
21/02/2021 09:30,7.3817,0,7.3817,0.2045,0,0.2045,7.1772,0,7.1772,12.2075,0,12.2075,0.2045,0,0.2045,12.003,0,12.003
21/02/2021 10:00,6.4458,0,6.4458,0.682,0,0.682,5.7638,0,5.7638,11.567,0,11.567,0.682,0,0.682,10.885,0,10.885
21/02/2021 10:30,6.3122,0,6.3122,0.554,0,0.554,5.7582,0,5.7582,11.565,0,11.565,0.554,0,0.554,11.011,0,11.011
21/02/2021 11:00,7.1142,0,7.1142,0.519,0,0.519,6.5952,0,6.5952,12.383,0,12.383,0.519,0,0.519,11.864,0,11.864
21/02/2021 11:30,7.693,0,7.693,0.946,0,0.946,6.747,0,6.747,13.395,0,13.395,0.946,0,0.946,12.449,0,12.449
21/02/2021 12:00,13.232,0,13.232,2.611,0,2.611,10.621,0,10.621,19.275,0.1748,19.27579259,2.611,0,2.611,16.664,0.1748,16.66491677
21/02/2021 12:30,15.9075,0,15.9075,2.2045,0,2.2045,13.703,0,13.703,21.7555,0.526,21.76185783,2.2045,0,2.2045,19.551,0.526,19.55807447
21/02/2021 13:00,15.454,0,15.454,0.91,0,0.91,14.544,0,14.544,21.005,0.43,21.00940087,0.91,0,0.91,20.095,0.43,20.09960012
21/02/2021 13:30,17.2405,0,17.2405,0.6205,0,0.6205,16.62,0,16.62,22.9995,0.4762,23.00442928,0.6205,0,0.6205,22.379,0.4762,22.38406593
21/02/2021 14:00,17.543,0,17.543,0.692,0,0.692,16.851,0,16.851,23.621,0.5126,23.62656132,0.692,0,0.692,22.929,0.5126,22.93472912
21/02/2021 14:30,17.342,0,17.342,0.968,0,0.968,16.374,0,16.374,23.359,0.4896,23.3641304,0.968,0,0.968,22.391,0.4896,22.39635214
21/02/2021 15:00,12.8085,0,12.8085,0.7855,0,0.7855,12.023,0,12.023,18.5955,0.2822,18.59764117,0.7855,0,0.7855,17.81,0.2822,17.81223559
21/02/2021 15:30,16.2195,0,16.2195,0.7095,0,0.7095,15.51,0,15.51,21.8735,0.336,21.8760805,0.7095,0,0.7095,21.164,0.336,21.166667
21/02/2021 16:00,16.4655,0,16.4655,0.3105,0,0.3105,16.155,0,16.155,22.0775,0.1978,22.07838606,0.3105,0,0.3105,21.767,0.1978,21.7678987
21/02/2021 16:30,17.009,0,17.009,0.159,0,0.159,16.85,0,16.85,22.639,0,22.639,0.159,0,0.159,22.48,0,22.48
21/02/2021 17:00,10.1965,0,10.1965,0.0955,0,0.0955,10.101,0,10.101,16.5115,0,16.5115,0.0955,0,0.0955,16.416,0,16.416
21/02/2021 17:30,20.2615,0,20.2615,0.0325,0,0.0325,20.229,0,20.229,26.7505,0,26.7505,0.0325,0,0.0325,26.718,0,26.718
21/02/2021 18:00,22.0175,0,22.0175,0.0005,0,0.0005,22.017,0,22.017,28.7945,0,28.7945,0.0005,0,0.0005,28.794,0,28.794
21/02/2021 18:30,13.678,0,13.678,0,0,0,13.678,0,13.678,20.733,0,20.733,0,0,0,20.733,0,20.733
21/02/2021 19:00,12.806,0,12.806,0,0,0,12.806,0,12.806,19.852,0,19.852,0,0,0,19.852,0,19.852
21/02/2021 19:30,11.53,0.0576,11.53014387,0,0,0,11.53,0.0576,11.53014387,18.177,0,18.177,0,0,0,18.177,0,18.177
21/02/2021 20:00,10.181,0,10.181,0,0,0,10.181,0,10.181,16.458,0,16.458,0,0,0,16.458,0,16.458
21/02/2021 20:30,16.933,0,16.933,0,0,0,16.933,0,16.933,23.092,0,23.092,0,0,0,23.092,0,23.092
21/02/2021 21:00,17.449,0,17.449,0,0,0,17.449,0,17.449,23.386,0,23.386,0,0,0,23.386,0,23.386
21/02/2021 21:30,16.577,0,16.577,0,0,0,16.577,0,16.577,22.174,0,22.174,0,0,0,22.174,0,22.174
21/02/2021 22:00,15.692,0,15.692,0,0,0,15.692,0,15.692,21.128,0,21.128,0,0,0,21.128,0,21.128
21/02/2021 22:30,15.13,0,15.13,0,0,0,15.13,0,15.13,19.052,0,19.052,0,0,0,19.052,0,19.052
21/02/2021 23:00,14.884,0,14.884,0,0,0,14.884,0,14.884,17.426,0,17.426,0,0,0,17.426,0,17.426
21/02/2021 23:30,13.759,0,13.759,0,0,0,13.759,0,13.759,16.062,0,16.062,0,0,0,16.062,0,16.062
22/02/2021 00:00,13.555,0,13.555,0,0,0,13.555,0,13.555,15.865,0,15.865,0,0,0,15.865,0,15.865
22/02/2021 00:30,12.8875,0,12.8875,0.0005,0,0.0005,12.887,0,12.887,15.5625,0,15.5625,0.0005,0,0.0005,15.562,0,15.562
22/02/2021 01:00,15.003,0,15.003,0.002,0,0.002,15.001,0,15.001,18.098,0,18.098,0.002,0,0.002,18.096,0,18.096
22/02/2021 01:30,15.554,0.1382,15.55461395,0.002,0,0.002,15.552,0.1382,15.55261403,18.96,0,18.96,0.002,0,0.002,18.958,0,18.958
22/02/2021 02:00,15.181,0,15.181,0.002,0,0.002,15.179,0,15.179,19.043,0,19.043,0.002,0,0.002,19.041,0,19.041
22/02/2021 02:30,14.72,0,14.72,0.005,0,0.005,14.715,0,14.715,18.452,0,18.452,0.005,0,0.005,18.447,0,18.447
22/02/2021 03:00,14.634,0,14.634,0.002,0,0.002,14.632,0,14.632,18.407,0,18.407,0.002,0,0.002,18.405,0,18.405
22/02/2021 03:30,13.698,0,13.698,0,0,0,13.698,0,13.698,17.964,0,17.964,0,0,0,17.964,0,17.964
22/02/2021 04:00,13.188,0,13.188,0,0,0,13.188,0,13.188,17.114,0,17.114,0,0,0,17.114,0,17.114
22/02/2021 04:30,12.805,0,12.805,0,0,0,12.805,0,12.805,16.271,0,16.271,0,0,0,16.271,0,16.271
22/02/2021 05:00,12.441,0,12.441,0,0,0,12.441,0,12.441,15.857,0,15.857,0,0,0,15.857,0,15.857
22/02/2021 05:30,12.236,0,12.236,0,0,0,12.236,0,12.236,15.606,0,15.606,0,0,0,15.606,0,15.606
22/02/2021 06:00,12.383,0,12.383,0,0,0,12.383,0,12.383,15.776,0,15.776,0,0,0,15.776,0,15.776
22/02/2021 06:30,12.9655,0,12.9655,0.0005,0,0.0005,12.965,0,12.965,16.0765,0,16.0765,0.0005,0,0.0005,16.076,0,16.076
22/02/2021 07:00,14.481,0,14.481,0,0,0,14.481,0,14.481,17.774,0,17.774,0,0,0,17.774,0,17.774
22/02/2021 07:30,15.6055,0.167,15.60639354,0.0035,0,0.0035,15.602,0.167,15.60289374,19.0995,0,19.0995,0.0035,0,0.0035,19.096,0,19.096
22/02/2021 08:00,14.8075,0.4858,14.81546685,0.0985,0,0.0985,14.709,0.4858,14.71702017,19.0395,0,19.0395,0.0985,0,0.0985,18.941,0,18.941
22/02/2021 08:30,14.952,0.0672,14.95215101,0.297,0,0.297,14.655,0.0672,14.65515407,20.799,0,20.799,0.297,0,0.297,20.502,0,20.502
22/02/2021 09:00,15.899,0,15.899,0.592,0,0.592,15.307,0,15.307,22.194,0,22.194,0.592,0,0.592,21.602,0,21.602
22/02/2021 09:30,16.661,0,16.661,1.036,0,1.036,15.625,0,15.625,23.023,0,23.023,1.036,0,1.036,21.987,0,21.987
22/02/2021 10:00,15.979,0.05,15.97907823,2.401,0,2.401,13.578,0.05,13.57809206,22.103,0,22.103,2.401,0,2.401,19.702,0,19.702
22/02/2021 10:30,16.536,1.7356,16.62683383,3.258,0,3.258,13.278,1.7356,13.39095185,21.695,0,21.695,3.258,0,3.258,18.437,0,18.437
22/02/2021 11:00,16.9925,2.0948,17.1211344,3.4085,0,3.4085,13.584,2.0948,13.7445714,21.2625,0,21.2625,3.4085,0,3.4085,17.854,0,17.854
22/02/2021 11:30,11.9627,0.0596,11.96284847,3.3735,0,3.3735,8.5892,0.0596,8.589406778,16.3745,0.0518,16.37458193,3.3735,0,3.3735,13.001,0.0518,13.00110319
22/02/2021 12:00,16.5415,0,16.5415,3.0805,0,3.0805,13.461,0,13.461,20.0105,0,20.0105,3.0805,0,3.0805,16.93,0,16.93
22/02/2021 12:30,17.734,0,17.734,4.054,0,4.054,13.68,0,13.68,20.973,0,20.973,4.054,0,4.054,16.919,0,16.919
22/02/2021 13:00,13.598,0,13.598,3.273,0,3.273,10.325,0,10.325,16.871,0,16.871,3.273,0,3.273,13.598,0,13.598
22/02/2021 13:30,17.6815,0,17.6815,3.8115,0,3.8115,13.87,0,13.87,20.8685,0,20.8685,3.8115,0,3.8115,17.057,0,17.057
22/02/2021 14:00,16.6695,0,16.6695,3.6765,0,3.6765,12.993,0,12.993,19.8505,0,19.8505,3.6765,0,3.6765,16.174,0,16.174
22/02/2021 14:30,16.243,0,16.243,3.713,0,3.713,12.53,0,12.53,19.567,0,19.567,3.713,0,3.713,15.854,0,15.854
22/02/2021 15:00,15.365,0,15.365,3.313,0,3.313,12.052,0,12.052,18.849,0,18.849,3.313,0,3.313,15.536,0,15.536
22/02/2021 15:30,15.058,0,15.058,2.885,0,2.885,12.173,0,12.173,18.549,0,18.549,2.885,0,2.885,15.664,0,15.664
22/02/2021 16:00,14.936,0,14.936,2.345,0,2.345,12.591,0,12.591,18.544,0,18.544,2.345,0,2.345,16.199,0,16.199
22/02/2021 16:30,14.778,0,14.778,1.493,0,1.493,13.285,0,13.285,18.679,0,18.679,1.493,0,1.493,17.186,0,17.186
22/02/2021 17:00,15.555,0.1652,15.55587722,0.758,0,0.758,14.797,0.1652,14.79792215,19.76,0,19.76,0.758,0,0.758,19.002,0,19.002
22/02/2021 17:30,17.0285,0.2458,17.03027392,0.1135,0,0.1135,16.915,0.2458,16.91678582,21.7155,0,21.7155,0.1135,0,0.1135,21.602,0,21.602
22/02/2021 18:00,12.1625,0,12.1625,0.0065,0,0.0065,12.156,0,12.156,17.4455,0,17.4455,0.0065,0,0.0065,17.439,0,17.439
22/02/2021 18:30,11.842,0,11.842,0,0,0,11.842,0,11.842,17.324,0,17.324,0,0,0,17.324,0,17.324
22/02/2021 19:00,12.524,0.3898,12.53006465,0,0,0,12.524,0.3898,12.53006465,18.73,0,18.73,0,0,0,18.73,0,18.73
22/02/2021 19:30,19.694,1.0176,19.72027246,0,0,0,19.694,1.0176,19.72027246,25.841,0,25.841,0,0,0,25.841,0,25.841
22/02/2021 20:00,18.996,0.601,19.00550491,0,0,0,18.996,0.601,19.00550491,25.16,0,25.16,0,0,0,25.16,0,25.16
22/02/2021 20:30,17.655,0,17.655,0,0,0,17.655,0,17.655,23.881,0,23.881,0,0,0,23.881,0,23.881
22/02/2021 21:00,16.9745,0,16.9745,0.0005,0,0.0005,16.974,0,16.974,22.9485,0,22.9485,0.0005,0,0.0005,22.948,0,22.948
22/02/2021 21:30,16.0695,0,16.0695,0.0005,0,0.0005,16.069,0,16.069,21.6505,0,21.6505,0.0005,0,0.0005,21.65,0,21.65
22/02/2021 22:00,15.254,0,15.254,0,0,0,15.254,0,15.254,20.615,0,20.615,0,0,0,20.615,0,20.615
22/02/2021 22:30,14.341,0.0038,14.3410005,0.004,0,0.004,14.337,0.0038,14.3370005,19.311,0,19.311,0.004,0,0.004,19.307,0,19.307
22/02/2021 23:00,13.393,0,13.393,0.009,0,0.009,13.384,0,13.384,18.001,0,18.001,0.009,0,0.009,17.992,0,17.992
22/02/2021 23:30,12.2,0,12.2,0.008,0,0.008,12.192,0,12.192,16.553,0,16.553,0.008,0,0.008,16.545,0,16.545
23/02/2021 00:00,11.821,0,11.821,0.009,0,0.009,11.812,0,11.812,16.066,0,16.066,0.009,0,0.009,16.057,0,16.057
23/02/2021 00:30,11.4435,0,11.4435,0.0095,0,0.0095,11.434,0,11.434,15.5575,0,15.5575,0.0095,0,0.0095,15.548,0,15.548
23/02/2021 01:00,13.151,0,13.151,0.007,0,0.007,13.144,0,13.144,17.337,0,17.337,0.007,0,0.007,17.33,0,17.33
23/02/2021 01:30,13.273,0,13.273,0.006,0,0.006,13.267,0,13.267,18.031,0,18.031,0.006,0,0.006,18.025,0,18.025
23/02/2021 02:00,13.096,0,13.096,0.005,0,0.005,13.091,0,13.091,17.813,0,17.813,0.005,0,0.005,17.808,0,17.808
23/02/2021 02:30,12.54,0,12.54,0.005,0,0.005,12.535,0,12.535,17.112,0,17.112,0.005,0,0.005,17.107,0,17.107
23/02/2021 03:00,12.3295,0,12.3295,0.0065,0,0.0065,12.323,0,12.323,16.9125,0,16.9125,0.0065,0,0.0065,16.906,0,16.906
23/02/2021 03:30,11.975,0,11.975,0.008,0,0.008,11.967,0,11.967,16.403,0,16.403,0.008,0,0.008,16.395,0,16.395
23/02/2021 04:00,11.599,0,11.599,0.011,0,0.011,11.588,0,11.588,15.348,0,15.348,0.011,0,0.011,15.337,0,15.337
23/02/2021 04:30,18.924,0,18.924,7.606,0,7.606,11.318,0,11.318,22.582,0,22.582,7.606,0,7.606,14.976,0,14.976
23/02/2021 05:00,12.158,0,12.158,8.811,0,8.811,3.347,0,3.347,16.0034,0,16.0034,8.811,0,8.811,7.1924,0,7.1924
23/02/2021 05:30,10.7026,0,10.7026,8.842,0,8.842,1.8606,0,1.8606,14.8094,0,14.8094,8.842,0,8.842,5.9674,0,5.9674
23/02/2021 06:00,10.9339,0,10.9339,8.8545,0,8.8545,2.0794,0,2.0794,15.1137,0,15.1137,8.8545,0,8.8545,6.2592,0,6.2592
23/02/2021 06:30,9.8006,0,9.8006,7.533,0,7.533,2.2676,0,2.2676,14.0802,0,14.0802,7.533,0,7.533,6.5472,0,6.5472
23/02/2021 07:00,4.8776,0,4.8776,0.02,0,0.02,4.8576,0,4.8576,9.526,0,9.526,0.02,0,0.02,9.506,0,9.506
23/02/2021 07:30,19.7385,0.0154,19.73850601,6.2585,0,6.2585,13.48,0.0154,13.4800088,24.6915,0,24.6915,6.2585,0,6.2585,18.433,0,18.433
23/02/2021 08:00,16.9282,0,16.9282,8.931,0,8.931,7.9972,0,7.9972,22.149,0,22.149,8.931,0,8.931,13.218,0,13.218
23/02/2021 08:30,9.8246,0,9.8246,3.863,0,3.863,5.9616,0,5.9616,15.346,0,15.346,3.863,0,3.863,11.483,0,11.483
23/02/2021 09:00,12.108,0,12.108,0.485,0,0.485,11.623,0,11.623,17.577,0,17.577,0.485,0,0.485,17.092,0,17.092
23/02/2021 09:30,16.5835,0,16.5835,0.9695,0,0.9695,15.614,0,15.614,22.1525,0,22.1525,0.9695,0,0.9695,21.183,0,21.183
23/02/2021 10:00,15.655,0,15.655,0.764,0,0.764,14.891,0,14.891,21.186,0,21.186,0.764,0,0.764,20.422,0,20.422
23/02/2021 10:30,16.1385,0,16.1385,0.8605,0,0.8605,15.278,0,15.278,21.8555,0,21.8555,0.8605,0,0.8605,20.995,0,20.995
23/02/2021 11:00,18.9955,0,18.9955,3.8355,0,3.8355,15.16,0,15.16,24.7075,0,24.7075,3.8355,0,3.8355,20.872,0,20.872
23/02/2021 11:30,21.555,0,21.555,9.317,0,9.317,12.238,0,12.238,27.292,0,27.292,9.317,0,9.317,17.975,0,17.975
23/02/2021 12:00,16.3995,0,16.3995,9.5445,0,9.5445,6.855,0,6.855,22.0165,0,22.0165,9.5445,0,9.5445,12.472,0,12.472
23/02/2021 12:30,16.3727,0,16.3727,9.4875,0,9.4875,6.8852,0,6.8852,22.0885,0,22.0885,9.4875,0,9.4875,12.601,0,12.601
