Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/02/2021 13:00,17.6744,0,17.6744,10.292,0,10.292,7.3824,0,7.3824,23.602,0,23.602,10.292,0,10.292,13.31,0,13.31
23/02/2021 13:30,14.1286,0,14.1286,7.472,0,7.472,6.6566,0,6.6566,20.136,0,20.136,7.472,0,7.472,12.664,0,12.664
23/02/2021 14:00,10.2477,0,10.2477,0.6285,0,0.6285,9.6192,0,9.6192,16.2935,0,16.2935,0.6285,0,0.6285,15.665,0,15.665
23/02/2021 14:30,16.934,0,16.934,0.822,0,0.822,16.112,0,16.112,22.72,0,22.72,0.822,0,0.822,21.898,0,21.898
23/02/2021 15:00,20.558,0,20.558,5.031,0,5.031,15.527,0,15.527,26.309,0,26.309,5.031,0,5.031,21.278,0,21.278
23/02/2021 15:30,16.3315,0,16.3315,4.9575,0,4.9575,11.374,0,11.374,21.8815,0,21.8815,4.9575,0,4.9575,16.924,0,16.924
23/02/2021 16:00,11.7725,0,11.7725,0.3845,0,0.3845,11.388,0,11.388,17.3575,0,17.3575,0.3845,0,0.3845,16.973,0,16.973
23/02/2021 16:30,16.4085,0,16.4085,0.3225,0,0.3225,16.086,0,16.086,22.0165,0,22.0165,0.3225,0,0.3225,21.694,0,21.694
23/02/2021 17:00,17.433,0,17.433,0.136,0,0.136,17.297,0,17.297,23.257,0,23.257,0.136,0,0.136,23.121,0,23.121
23/02/2021 17:30,18.5275,0.0172,18.52750798,0.0665,0,0.0665,18.461,0.0172,18.46100801,24.6095,0,24.6095,0.0665,0,0.0665,24.543,0,24.543
23/02/2021 18:00,30.5545,0,30.5545,9.6845,0,9.6845,20.87,0,20.87,36.0055,0.1132,36.00567795,9.6845,0,9.6845,26.321,0.1132,26.32124342
23/02/2021 18:30,22.167,0.622,22.17572486,9.756,0,9.756,12.411,0.622,12.42657656,27.228,0,27.228,9.756,0,9.756,17.472,0,17.472
23/02/2021 19:00,22.1985,0.6124,22.20694567,9.5915,0,9.5915,12.607,0.6124,12.62186526,27.3095,0,27.3095,9.5915,0,9.5915,17.718,0,17.718
23/02/2021 19:30,11.791,0.146,11.79190388,0.233,0,0.233,11.558,0.146,11.5589221,17.39,0,17.39,0.233,0,0.233,17.157,0,17.157
23/02/2021 20:00,18.7985,0.073,18.79864174,0.0225,0,0.0225,18.776,0.073,18.77614191,26.0545,0.7162,26.06434179,0.0225,0,0.0225,26.032,0.7162,26.04185029
23/02/2021 20:30,18.031,0,18.031,0.022,0,0.022,18.009,0,18.009,24.219,0.215,24.21995429,0.022,0,0.022,24.197,0.215,24.19795516
23/02/2021 21:00,17.4415,0,17.4415,0.0205,0,0.0205,17.421,0,17.421,22.3405,0.0634,22.34058996,0.0205,0,0.0205,22.32,0.0634,22.32009004
23/02/2021 21:30,16.6775,0,16.6775,0.0205,0,0.0205,16.657,0,16.657,21.1145,0,21.1145,0.0205,0,0.0205,21.094,0,21.094
23/02/2021 22:00,15.664,0,15.664,0.023,0,0.023,15.641,0,15.641,20.382,0,20.382,0.023,0,0.023,20.359,0,20.359
23/02/2021 22:30,14.2485,0,14.2485,0.0235,0,0.0235,14.225,0,14.225,19.2525,0,19.2525,0.0235,0,0.0235,19.229,0,19.229
23/02/2021 23:00,13.3315,0,13.3315,0.1125,0,0.1125,13.219,0,13.219,18.1105,0,18.1105,0.1125,0,0.1125,17.998,0,17.998
23/02/2021 23:30,21.846,0,21.846,9.732,0,9.732,12.114,0,12.114,26.323,0,26.323,9.732,0,9.732,16.591,0,16.591
24/02/2021 00:00,11.8236,0,11.8236,9.773,0,9.773,2.0506,0,2.0506,16.3186,0,16.3186,9.773,0,9.773,6.5456,0,6.5456
24/02/2021 00:30,1.6515,0,1.6515,0.0195,0,0.0195,1.632,0,1.632,6.0369,0,6.0369,0.0195,0,0.0195,6.0174,0,6.0174
24/02/2021 01:00,3.138,0,3.138,0.02,0,0.02,3.118,0,3.118,7.9574,0,7.9574,0.02,0,0.02,7.9374,0,7.9374
24/02/2021 01:30,3.3815,0,3.3815,0.0195,0,0.0195,3.362,0,3.362,8.3255,0,8.3255,0.0195,0,0.0195,8.306,0,8.306
24/02/2021 02:00,3.1395,0,3.1395,0.0195,0,0.0195,3.12,0,3.12,7.9953,0,7.9953,0.0195,0,0.0195,7.9758,0,7.9758
24/02/2021 02:30,3.2651,0,3.2651,0.0165,0,0.0165,3.2486,0,3.2486,8.0191,0,8.0191,0.0165,0,0.0165,8.0026,0,8.0026
24/02/2021 03:00,12.2425,0,12.2425,0.0185,0,0.0185,12.224,0,12.224,16.8485,0,16.8485,0.0185,0,0.0185,16.83,0,16.83
24/02/2021 03:30,3.1833,0,3.1833,0.0165,0,0.0165,3.1668,0,3.1668,7.8183,0,7.8183,0.0165,0,0.0165,7.8018,0,7.8018
24/02/2021 04:00,1.6245,0,1.6245,0.0155,0,0.0155,1.609,0,1.609,6.1231,0,6.1231,0.0155,0,0.0155,6.1076,0,6.1076
24/02/2021 04:30,7.6793,0,7.6793,0.0185,0,0.0185,7.6608,0,7.6608,11.9665,0,11.9665,0.0185,0,0.0185,11.948,0,11.948
24/02/2021 05:00,10.4725,0,10.4725,0.0205,0,0.0205,10.452,0,10.452,14.6965,0,14.6965,0.0205,0,0.0205,14.676,0,14.676
24/02/2021 05:30,10.258,0,10.258,0.019,0,0.019,10.239,0,10.239,14.417,0,14.417,0.019,0,0.019,14.398,0,14.398
24/02/2021 06:00,10.4465,0,10.4465,0.0185,0,0.0185,10.428,0,10.428,14.6475,0,14.6475,0.0185,0,0.0185,14.629,0,14.629
24/02/2021 06:30,7.063,0,7.063,0.02,0,0.02,7.043,0,7.043,11.786,0,11.786,0.02,0,0.02,11.766,0,11.766
24/02/2021 07:00,11.3365,0,11.3365,0.0185,0,0.0185,11.318,0,11.318,16.1725,0,16.1725,0.0185,0,0.0185,16.154,0,16.154
24/02/2021 07:30,13.331,0,13.331,0.072,0,0.072,13.259,0,13.259,18.312,0,18.312,0.072,0,0.072,18.24,0,18.24
24/02/2021 08:00,14.187,0,14.187,0.338,0,0.338,13.849,0,13.849,19.431,0,19.431,0.338,0,0.338,19.093,0,19.093
24/02/2021 08:30,14.86,0,14.86,0.671,0,0.671,14.189,0,14.189,20.307,0,20.307,0.671,0,0.671,19.636,0,19.636
24/02/2021 09:00,15.244,0,15.244,0.79,0,0.79,14.454,0,14.454,20.835,0,20.835,0.79,0,0.79,20.045,0,20.045
24/02/2021 09:30,15.5825,0,15.5825,0.9405,0,0.9405,14.642,0,14.642,21.3285,0,21.3285,0.9405,0,0.9405,20.388,0,20.388
24/02/2021 10:00,16.908,0,16.908,2.134,0,2.134,14.774,0,14.774,22.576,0,22.576,2.134,0,2.134,20.442,0,20.442
24/02/2021 10:30,15.251,0,15.251,1.709,0,1.709,13.542,0,13.542,20.857,0,20.857,1.709,0,1.709,19.148,0,19.148
24/02/2021 11:00,15.7795,0.023,15.77951676,2.1575,0,2.1575,13.622,0.023,13.62201942,21.3085,0,21.3085,2.1575,0,2.1575,19.151,0,19.151
24/02/2021 11:30,13.949,0.002,13.94900014,1.469,0,1.469,12.48,0.002,12.48000016,19.486,0,19.486,1.469,0,1.469,18.017,0,18.017
24/02/2021 12:00,14.472,0,14.472,1.256,0,1.256,13.216,0,13.216,20.02,0,20.02,1.256,0,1.256,18.764,0,18.764
24/02/2021 12:30,14.5535,0,14.5535,0.9715,0,0.9715,13.582,0,13.582,20.0735,0,20.0735,0.9715,0,0.9715,19.102,0,19.102
24/02/2021 13:00,15.4975,0,15.4975,1.1355,0,1.1355,14.362,0,14.362,21.1475,0,21.1475,1.1355,0,1.1355,20.012,0,20.012
24/02/2021 13:30,15.063,0,15.063,0.846,0,0.846,14.217,0,14.217,20.814,0,20.814,0.846,0,0.846,19.968,0,19.968
24/02/2021 14:00,15.425,0,15.425,0.875,0,0.875,14.55,0,14.55,21.195,0,21.195,0.875,0,0.875,20.32,0,20.32
24/02/2021 14:30,14.7385,0,14.7385,0.4965,0,0.4965,14.242,0,14.242,20.3315,0,20.3315,0.4965,0,0.4965,19.835,0,19.835
24/02/2021 15:00,15.283,0,15.283,0.796,0,0.796,14.487,0,14.487,20.724,0,20.724,0.796,0,0.796,19.928,0,19.928
24/02/2021 15:30,15.2055,0,15.2055,0.9415,0,0.9415,14.264,0,14.264,20.3965,0,20.3965,0.9415,0,0.9415,19.455,0,19.455
24/02/2021 16:00,14.5845,0,14.5845,0.5285,0,0.5285,14.056,0,14.056,19.7905,0,19.7905,0.5285,0,0.5285,19.262,0,19.262
24/02/2021 16:30,15.065,0,15.065,0.316,0,0.316,14.749,0,14.749,20.466,0,20.466,0.316,0,0.316,20.15,0,20.15
24/02/2021 17:00,15.7755,0,15.7755,0.1005,0,0.1005,15.675,0,15.675,21.5875,0,21.5875,0.1005,0,0.1005,21.487,0,21.487
24/02/2021 17:30,17.2985,0,17.2985,0.0295,0,0.0295,17.269,0,17.269,23.5125,0.0768,23.51262543,0.0295,0,0.0295,23.483,0.0768,23.48312558
24/02/2021 18:00,19.6095,0,19.6095,0.0165,0,0.0165,19.593,0,19.593,25.5235,0.8332,25.53709605,0.0165,0,0.0165,25.507,0.8332,25.52060484
24/02/2021 18:30,12.5635,0,12.5635,0.0165,0,0.0165,12.547,0,12.547,18.8095,0.4588,18.81509468,0.0165,0,0.0165,18.793,0.4588,18.79859959
24/02/2021 19:00,11.119,0,11.119,0.015,0,0.015,11.104,0,11.104,17.532,0.3456,17.53540599,0.015,0,0.015,17.517,0.3456,17.52040891
24/02/2021 19:30,18.526,0,18.526,0.012,0,0.012,18.514,0,18.514,24.678,0.5644,24.68445323,0.012,0,0.012,24.666,0.5644,24.67245637
24/02/2021 20:00,18.7085,0,18.7085,0.0115,0,0.0115,18.697,0,18.697,24.6735,0.4244,24.67714971,0.0115,0,0.0115,24.662,0.4244,24.66565141
24/02/2021 20:30,17.581,0,17.581,0.009,0,0.009,17.572,0,17.572,23.233,0.4148,23.23670261,0.009,0,0.009,23.224,0.4148,23.22770404
24/02/2021 21:00,17.012,0,17.012,0.012,0,0.012,17,0,17,21.714,0,21.714,0.012,0,0.012,21.702,0,21.702
24/02/2021 21:30,16.1165,0,16.1165,0.0095,0,0.0095,16.107,0,16.107,20.5385,0,20.5385,0.0095,0,0.0095,20.529,0,20.529
24/02/2021 22:00,15.2735,0,15.2735,0.0055,0,0.0055,15.268,0,15.268,19.5045,0,19.5045,0.0055,0,0.0055,19.499,0,19.499
24/02/2021 22:30,14.338,0,14.338,0.004,0,0.004,14.334,0,14.334,18.252,0,18.252,0.004,0,0.004,18.248,0,18.248
24/02/2021 23:00,13.3345,0,13.3345,0.0035,0,0.0035,13.331,0,13.331,17.0225,0,17.0225,0.0035,0,0.0035,17.019,0,17.019
24/02/2021 23:30,12.152,0,12.152,0,0,0,12.152,0,12.152,15.64,0,15.64,0,0,0,15.64,0,15.64
25/02/2021 00:00,11.2915,0,11.2915,0.0025,0,0.0025,11.289,0,11.289,15.5795,0,15.5795,0.0025,0,0.0025,15.577,0,15.577
25/02/2021 00:30,10.641,0,10.641,0.002,0,0.002,10.639,0,10.639,15.573,0,15.573,0.002,0,0.002,15.571,0,15.571
25/02/2021 01:00,12.2475,0,12.2475,0.0015,0,0.0015,12.246,0,12.246,17.4625,0.2284,17.46399361,0.0015,0,0.0015,17.461,0.2284,17.46249374
25/02/2021 01:30,12.6795,0,12.6795,0.0005,0,0.0005,12.679,0,12.679,17.7005,0.6452,17.71225517,0.0005,0,0.0005,17.7,0.6452,17.7117555
25/02/2021 02:00,12.4555,0,12.4555,0.0005,0,0.0005,12.455,0,12.455,17.3845,0.768,17.40145581,0.0005,0,0.0005,17.384,0.768,17.4009563
25/02/2021 02:30,11.904,0,11.904,0,0,0,11.904,0,11.904,16.67,0.9216,16.69545587,0,0,0,16.67,0.9216,16.69545587
25/02/2021 03:00,11.982,0,11.982,0.001,0,0.001,11.981,0,11.981,16.219,0.2342,16.22069082,0.001,0,0.001,16.218,0.2342,16.21969092
25/02/2021 03:30,11.5835,0,11.5835,0.0015,0,0.0015,11.582,0,11.582,15.5705,0,15.5705,0.0015,0,0.0015,15.569,0,15.569
25/02/2021 04:00,11.185,0,11.185,0.001,0,0.001,11.184,0,11.184,15.048,0,15.048,0.001,0,0.001,15.047,0,15.047
25/02/2021 04:30,10.601,0,10.601,0.001,0,0.001,10.6,0,10.6,14.359,0,14.359,0.001,0,0.001,14.358,0,14.358
25/02/2021 05:00,10.8375,0,10.8375,0.3875,0,0.3875,10.45,0,10.45,14.5225,0,14.5225,0.3875,0,0.3875,14.135,0,14.135
25/02/2021 05:30,14.9055,0,14.9055,5.0415,0,5.0415,9.864,0,9.864,18.6335,0,18.6335,5.0415,0,5.0415,13.592,0,13.592
25/02/2021 06:00,5.6142,0,5.6142,0,0,0,5.6142,0,5.6142,9.2622,0,9.2622,0,0,0,9.2622,0,9.2622
25/02/2021 06:30,10.826,0,10.826,0,0,0,10.826,0,10.826,14.62,0,14.62,0,0,0,14.62,0,14.62
25/02/2021 07:00,12.114,0,12.114,0,0,0,12.114,0,12.114,15.936,0,15.936,0,0,0,15.936,0,15.936
25/02/2021 07:30,13.511,0,13.511,0.01,0,0.01,13.501,0,13.501,17.377,0,17.377,0.01,0,0.01,17.367,0,17.367
25/02/2021 08:00,14.3095,0,14.3095,0.0895,0,0.0895,14.22,0,14.22,18.4235,0,18.4235,0.0895,0,0.0895,18.334,0,18.334
25/02/2021 08:30,14.929,0,14.929,0.278,0,0.278,14.651,0,14.651,19.977,0,19.977,0.278,0,0.278,19.699,0,19.699
25/02/2021 09:00,15.4515,0,15.4515,0.4295,0,0.4295,15.022,0,15.022,20.9755,0.071,20.97562016,0.4295,0,0.4295,20.546,0.071,20.54612268
25/02/2021 09:30,16.146,0.05,16.14607742,0.713,0,0.713,15.433,0.05,15.433081,21.253,0.0672,21.25310624,0.713,0,0.713,20.54,0.0672,20.54010993
25/02/2021 10:00,16.7105,0.194,16.71162608,1.1175,0,1.1175,15.593,0.194,15.59420678,21.3875,0,21.3875,1.1175,0,1.1175,20.27,0,20.27
25/02/2021 10:30,16.39,0.2228,16.39151426,1.148,0,1.148,15.242,0.2228,15.2436283,20.879,0,20.879,1.148,0,1.148,19.731,0,19.731
25/02/2021 11:00,18.561,0.2362,18.56250283,3.366,0,3.366,15.195,0.2362,15.1968357,22.657,0,22.657,3.366,0,3.366,19.291,0,19.291
25/02/2021 11:30,16.79,0.528,16.79830003,3.206,0,3.206,13.584,0.528,13.59425761,20.226,0,20.226,3.206,0,3.206,17.02,0,17.02
25/02/2021 12:00,16.173,0.4762,16.18000913,3.403,0,3.403,12.77,0.4762,12.77887579,19.798,0,19.798,3.403,0,3.403,16.395,0,16.395
25/02/2021 12:30,15.5805,0.4224,15.58622475,3.2005,0,3.2005,12.38,0.4224,12.38720395,19.2785,0,19.2785,3.2005,0,3.2005,16.078,0,16.078
25/02/2021 13:00,15.216,0.5472,15.22583606,1.87,0,1.87,13.346,0.5472,13.35721318,18.891,0,18.891,1.87,0,1.87,17.021,0,17.021
25/02/2021 13:30,17.0795,0.647,17.09175033,2.9885,0,2.9885,14.091,0.647,14.10584595,20.3935,0,20.3935,2.9885,0,2.9885,17.405,0,17.405
25/02/2021 14:00,16.688,0.478,16.69484435,3.824,0,3.824,12.864,0.478,12.87287769,19.921,0,19.921,3.824,0,3.824,16.097,0,16.097
25/02/2021 14:30,13.7235,0.4666,13.73142993,2.0905,0,2.0905,11.633,0.4666,11.64235391,16.9435,0,16.9435,2.0905,0,2.0905,14.853,0,14.853
25/02/2021 15:00,14.34,0.1786,14.34111216,1.552,0,1.552,12.788,0.1786,12.78924712,17.571,0,17.571,1.552,0,1.552,16.019,0,16.019
25/02/2021 15:30,15.3355,0.05,15.33558151,1.9595,0,1.9595,13.376,0.05,13.37609345,18.7955,0,18.7955,1.9595,0,1.9595,16.836,0,16.836
25/02/2021 16:00,14.5995,0.169,14.60047812,1.6565,0,1.6565,12.943,0.169,12.94410329,18.1865,0,18.1865,1.6565,0,1.6565,16.53,0,16.53
25/02/2021 16:30,14.8335,0.1018,14.83384931,1.5735,0,1.5735,13.26,0.1018,13.26039076,18.6435,0,18.6435,1.5735,0,1.5735,17.07,0,17.07
25/02/2021 17:00,15.3835,0.1402,15.38413885,0.9555,0,0.9555,14.428,0.1402,14.42868116,19.5875,0,19.5875,0.9555,0,0.9555,18.632,0,18.632
25/02/2021 17:30,17.097,0,17.097,1.07,0,1.07,16.027,0,16.027,22.436,0.0902,22.43618132,1.07,0,1.07,21.366,0.0902,21.3661904
25/02/2021 18:00,26.848,0,26.848,9.753,0,9.753,17.095,0,17.095,32.657,0,32.657,9.753,0,9.753,22.904,0,22.904
25/02/2021 18:30,19.3695,0,19.3695,9.7265,0,9.7265,9.643,0,9.643,25.4815,0,25.4815,9.7265,0,9.7265,15.755,0,15.755
25/02/2021 19:00,20.4495,0,20.4495,9.7615,0,9.7615,10.688,0,10.688,26.9345,0,26.9345,9.7615,0,9.7615,17.173,0,17.173
25/02/2021 19:30,13.279,0,13.279,2.917,0,2.917,10.362,0,10.362,19.688,0,19.688,2.917,0,2.917,16.771,0,16.771
25/02/2021 20:00,15.919,0,15.919,0,0,0,15.919,0,15.919,22.193,0,22.193,0,0,0,22.193,0,22.193
25/02/2021 20:30,17.814,0,17.814,0,0,0,17.814,0,17.814,23.971,0,23.971,0,0,0,23.971,0,23.971
25/02/2021 21:00,16.702,0,16.702,0,0,0,16.702,0,16.702,22.633,0,22.633,0,0,0,22.633,0,22.633
25/02/2021 21:30,15.936,0,15.936,0,0,0,15.936,0,15.936,21.533,0,21.533,0,0,0,21.533,0,21.533
25/02/2021 22:00,15.277,0,15.277,0,0,0,15.277,0,15.277,20.375,0,20.375,0,0,0,20.375,0,20.375
25/02/2021 22:30,14.448,0,14.448,0,0,0,14.448,0,14.448,18.806,0,18.806,0,0,0,18.806,0,18.806
25/02/2021 23:00,13.246,0,13.246,0,0,0,13.246,0,13.246,17.67,0,17.67,0,0,0,17.67,0,17.67
25/02/2021 23:30,12.457,0,12.457,0,0,0,12.457,0,12.457,16.595,0,16.595,0,0,0,16.595,0,16.595
26/02/2021 00:00,11.858,0,11.858,0,0,0,11.858,0,11.858,15.872,0,15.872,0,0,0,15.872,0,15.872
26/02/2021 00:30,11.555,0,11.555,0,0,0,11.555,0,11.555,15.428,0,15.428,0,0,0,15.428,0,15.428
26/02/2021 01:00,12.989,0,12.989,0,0,0,12.989,0,12.989,17.278,0,17.278,0,0,0,17.278,0,17.278
26/02/2021 01:30,13.716,0,13.716,0,0,0,13.716,0,13.716,17.602,0,17.602,0,0,0,17.602,0,17.602
26/02/2021 02:00,13.436,0,13.436,0,0,0,13.436,0,13.436,17.203,0,17.203,0,0,0,17.203,0,17.203
26/02/2021 02:30,13.356,0,13.356,0.305,0,0.305,13.051,0,13.051,16.99,0,16.99,0.305,0,0.305,16.685,0,16.685
26/02/2021 03:00,19.027,0,19.027,6.425,0,6.425,12.602,0,12.602,22.724,0,22.724,6.425,0,6.425,16.299,0,16.299
26/02/2021 03:30,6.241,0,6.241,0,0,0,6.241,0,6.241,10.051,0,10.051,0,0,0,10.051,0,10.051
26/02/2021 04:00,11.681,0,11.681,0,0,0,11.681,0,11.681,15.733,0,15.733,0,0,0,15.733,0,15.733
26/02/2021 04:30,11.359,0,11.359,0,0,0,11.359,0,11.359,15.302,0,15.302,0,0,0,15.302,0,15.302
26/02/2021 05:00,14.028,0,14.028,2.979,0,2.979,11.049,0,11.049,17.911,0,17.911,2.979,0,2.979,14.932,0,14.932
26/02/2021 05:30,8.103,0,8.103,0,0,0,8.103,0,8.103,11.952,0,11.952,0,0,0,11.952,0,11.952
26/02/2021 06:00,11.134,0,11.134,0,0,0,11.134,0,11.134,15.026,0,15.026,0,0,0,15.026,0,15.026
26/02/2021 06:30,11.702,0,11.702,0,0,0,11.702,0,11.702,15.613,0,15.613,0,0,0,15.613,0,15.613
26/02/2021 07:00,13.2165,0,13.2165,0.1005,0,0.1005,13.116,0,13.116,17.0545,0,17.0545,0.1005,0,0.1005,16.954,0,16.954
26/02/2021 07:30,14.2625,0,14.2625,0.1605,0,0.1605,14.102,0,14.102,18.6115,0,18.6115,0.1605,0,0.1605,18.451,0,18.451
26/02/2021 08:00,16.9595,0,16.9595,2.0235,0,2.0235,14.936,0,14.936,21.6345,0,21.6345,2.0235,0,2.0235,19.611,0,19.611
26/02/2021 08:30,24.627,0,24.627,10.736,0,10.736,13.891,0,13.891,29.587,0,29.587,10.736,0,10.736,18.851,0,18.851
26/02/2021 09:00,10.0424,0,10.0424,3.925,0,3.925,6.1174,0,6.1174,15.089,0,15.089,3.925,0,3.925,11.164,0,11.164
26/02/2021 09:30,15.8255,0.2324,15.82720632,2.3625,0,2.3625,13.463,0.2324,13.46500571,20.4355,0,20.4355,2.3625,0,2.3625,18.073,0,18.073
26/02/2021 10:00,17.9115,0.4972,17.91839948,2.9305,0,2.9305,14.981,0.4972,14.98924844,22.4155,0,22.4155,2.9305,0,2.9305,19.485,0,19.485
26/02/2021 10:30,17.6065,0.5414,17.61482206,3.3945,0,3.3945,14.212,0.5414,14.22230846,21.8335,0,21.8335,3.3945,0,3.3945,18.439,0,18.439
26/02/2021 11:00,17.3475,0.5472,17.35612814,3.7535,0,3.7535,13.594,0.5472,13.60500878,21.3775,0,21.3775,3.7535,0,3.7535,17.624,0,17.624
26/02/2021 11:30,16.8325,0.5836,16.84261397,3.9895,0,3.9895,12.843,0.5836,12.85625287,20.6455,0,20.6455,3.9895,0,3.9895,16.656,0,16.656
26/02/2021 12:00,16.2645,0.5932,16.27531402,3.9595,0,3.9595,12.305,0.5932,12.31929021,19.9745,0,19.9745,3.9595,0,3.9595,16.015,0,16.015
26/02/2021 12:30,16.1595,0.576,16.16976241,3.9525,0,3.9525,12.207,0.576,12.22058202,19.7175,0,19.7175,3.9525,0,3.9525,15.765,0,15.765
26/02/2021 13:00,16.2545,0.5356,16.26332185,3.9965,0,3.9965,12.258,0.5356,12.26969565,19.8435,0,19.8435,3.9965,0,3.9965,15.847,0,15.847
26/02/2021 13:30,16.389,0.217,16.39043654,4.18,0,4.18,12.209,0.217,12.2109283,19.715,0,19.715,4.18,0,4.18,15.535,0,15.535
26/02/2021 14:00,15.7875,0,15.7875,4.0775,0,4.0775,11.71,0,11.71,19.0975,0,19.0975,4.0775,0,4.0775,15.02,0,15.02
26/02/2021 14:30,14.9055,0,14.9055,3.7255,0,3.7255,11.18,0,11.18,18.3465,0,18.3465,3.7255,0,3.7255,14.621,0,14.621
26/02/2021 15:00,14.768,0,14.768,3.38,0,3.38,11.388,0,11.388,17.832,0.6144,17.84258141,3.38,0,3.38,14.452,0.6144,14.46505414
26/02/2021 15:30,14.7945,0,14.7945,2.9255,0,2.9255,11.869,0,11.869,17.4775,0,17.4775,2.9255,0,2.9255,14.552,0,14.552
26/02/2021 16:00,14.7355,0,14.7355,2.3785,0,2.3785,12.357,0,12.357,17.5495,0,17.5495,2.3785,0,2.3785,15.171,0,15.171
26/02/2021 16:30,14.6425,0,14.6425,1.7615,0,1.7615,12.881,0,12.881,17.9095,0,17.9095,1.7615,0,1.7615,16.148,0,16.148
26/02/2021 17:00,15.5875,0,15.5875,1.0585,0,1.0585,14.529,0,14.529,19.2235,0,19.2235,1.0585,0,1.0585,18.165,0,18.165
26/02/2021 17:30,17.3655,0.0864,17.36571494,0.4135,0,0.4135,16.952,0.0864,16.95222018,21.0685,0,21.0685,0.4135,0,0.4135,20.655,0,20.655
26/02/2021 18:00,19.563,0.1844,19.56386905,0.05,0,0.05,19.513,0.1844,19.51387128,23.643,0,23.643,0.05,0,0.05,23.593,0,23.593
26/02/2021 18:30,27.7385,0.1766,27.73906217,7.1165,0,7.1165,20.622,0.1766,20.62275616,33.3645,0,33.3645,7.1165,0,7.1165,26.248,0,26.248
26/02/2021 19:00,24.635,0.1152,24.63526935,9.741,0,9.741,14.894,0.1152,14.89444551,30.934,0,30.934,9.741,0,9.741,21.193,0,21.193
26/02/2021 19:30,13.964,0,13.964,2.037,0,2.037,11.927,0,11.927,20.479,0,20.479,2.037,0,2.037,18.442,0,18.442
26/02/2021 20:00,18.417,0,18.417,0,0,0,18.417,0,18.417,24.995,0,24.995,0,0,0,24.995,0,24.995
26/02/2021 20:30,19.136,0.0172,19.13600773,0,0,0,19.136,0.0172,19.13600773,25.482,0,25.482,0,0,0,25.482,0,25.482
26/02/2021 21:00,18.405,0.1324,18.40547622,0,0,0,18.405,0.1324,18.40547622,23.677,0,23.677,0,0,0,23.677,0,23.677
26/02/2021 21:30,17.547,0.0154,17.54700676,0,0,0,17.547,0.0154,17.54700676,22.564,0,22.564,0,0,0,22.564,0,22.564
26/02/2021 22:00,16.43,0,16.43,0,0,0,16.43,0,16.43,21.583,0,21.583,0,0,0,21.583,0,21.583
26/02/2021 22:30,15.544,0,15.544,0,0,0,15.544,0,15.544,20.423,0,20.423,0,0,0,20.423,0,20.423
26/02/2021 23:00,14.857,0,14.857,0,0,0,14.857,0,14.857,18.614,0,18.614,0,0,0,18.614,0,18.614
26/02/2021 23:30,13.933,0,13.933,0,0,0,13.933,0,13.933,17.136,0,17.136,0,0,0,17.136,0,17.136
27/02/2021 00:00,13.73,0,13.73,0,0,0,13.73,0,13.73,16.881,0,16.881,0,0,0,16.881,0,16.881
27/02/2021 00:30,13.212,0,13.212,0,0,0,13.212,0,13.212,16.237,0,16.237,0,0,0,16.237,0,16.237
27/02/2021 01:00,15.296,0,15.296,0,0,0,15.296,0,15.296,18.709,0,18.709,0,0,0,18.709,0,18.709
27/02/2021 01:30,15.91,0,15.91,0,0,0,15.91,0,15.91,19.104,0,19.104,0,0,0,19.104,0,19.104
27/02/2021 02:00,15.976,0,15.976,0,0,0,15.976,0,15.976,18.864,0,18.864,0,0,0,18.864,0,18.864
27/02/2021 02:30,15.362,0,15.362,0,0,0,15.362,0,15.362,18.071,0,18.071,0,0,0,18.071,0,18.071
27/02/2021 03:00,15.256,0,15.256,0,0,0,15.256,0,15.256,17.977,0,17.977,0,0,0,17.977,0,17.977
27/02/2021 03:30,14.807,0,14.807,0,0,0,14.807,0,14.807,17.464,0,17.464,0,0,0,17.464,0,17.464
27/02/2021 04:00,14.037,0,14.037,0,0,0,14.037,0,14.037,16.806,0,16.806,0,0,0,16.806,0,16.806
27/02/2021 04:30,13.266,0,13.266,0,0,0,13.266,0,13.266,16.285,0,16.285,0,0,0,16.285,0,16.285
27/02/2021 05:00,12.889,0,12.889,0,0,0,12.889,0,12.889,15.842,0,15.842,0,0,0,15.842,0,15.842
27/02/2021 05:30,12.758,0,12.758,0,0,0,12.758,0,12.758,15.65,0,15.65,0,0,0,15.65,0,15.65
27/02/2021 06:00,12.803,0,12.803,0,0,0,12.803,0,12.803,15.713,0,15.713,0,0,0,15.713,0,15.713
27/02/2021 06:30,12.998,0,12.998,0,0,0,12.998,0,12.998,15.919,0,15.919,0,0,0,15.919,0,15.919
27/02/2021 07:00,13.799,0,13.799,0,0,0,13.799,0,13.799,16.959,0,16.959,0,0,0,16.959,0,16.959
27/02/2021 07:30,14.7895,0,14.7895,0.0615,0,0.0615,14.728,0,14.728,18.0545,0,18.0545,0.0615,0,0.0615,17.993,0,17.993
27/02/2021 08:00,15.3085,0,15.3085,0.3745,0,0.3745,14.934,0,14.934,18.6815,0,18.6815,0.3745,0,0.3745,18.307,0,18.307
27/02/2021 08:30,16.11,0,16.11,0.971,0,0.971,15.139,0,15.139,19.545,0,19.545,0.971,0,0.971,18.574,0,18.574
27/02/2021 09:00,16.9905,0,16.9905,1.6935,0,1.6935,15.297,0,15.297,20.4025,0,20.4025,1.6935,0,1.6935,18.709,0,18.709
27/02/2021 09:30,17.544,0,17.544,2.374,0,2.374,15.17,0,15.17,20.884,0,20.884,2.374,0,2.374,18.51,0,18.51
27/02/2021 10:00,17.42,0,17.42,2.92,0,2.92,14.5,0,14.5,20.682,0,20.682,2.92,0,2.92,17.762,0,17.762
27/02/2021 10:30,17.341,0,17.341,3.398,0,3.398,13.943,0,13.943,20.304,0,20.304,3.398,0,3.398,16.906,0,16.906
27/02/2021 11:00,16.955,0,16.955,3.771,0,3.771,13.184,0,13.184,19.584,0,19.584,3.771,0,3.771,15.813,0,15.813
27/02/2021 11:30,21.1535,0,21.1535,8.7925,0,8.7925,12.361,0,12.361,23.4175,0,23.4175,8.7925,0,8.7925,14.625,0,14.625
27/02/2021 12:00,10.9876,0,10.9876,4.192,0,4.192,6.7956,0,6.7956,13.0624,0,13.0624,4.192,0,4.192,8.8704,0,8.8704
27/02/2021 12:30,21.7625,0,21.7625,10.6885,0,10.6885,11.074,0,11.074,23.6965,0,23.6965,10.6885,0,10.6885,13.008,0,13.008
27/02/2021 13:00,8.9364,0,8.9364,4.276,0,4.276,4.6604,0,4.6604,10.9404,0,10.9404,4.276,0,4.276,6.6644,0,6.6644
27/02/2021 13:30,14.998,0,14.998,4.193,0,4.193,10.805,0,10.805,17.012,0,17.012,4.193,0,4.193,12.819,0,12.819
27/02/2021 14:00,14.7375,0,14.7375,4.0585,0,4.0585,10.679,0,10.679,16.6985,0,16.6985,4.0585,0,4.0585,12.64,0,12.64
27/02/2021 14:30,14.043,0,14.043,3.65,0,3.65,10.393,0,10.393,15.865,0,15.865,3.65,0,3.65,12.215,0,12.215
27/02/2021 15:00,13.695,0,13.695,3.235,0,3.235,10.46,0,10.46,15.467,0,15.467,3.235,0,3.235,12.232,0,12.232
27/02/2021 15:30,16.03,0,16.03,5.009,0,5.009,11.021,0,11.021,17.887,0,17.887,5.009,0,5.009,12.878,0,12.878
27/02/2021 16:00,12.5711,0,12.5711,3.1835,0,3.1835,9.3876,0,9.3876,14.8025,0,14.8025,3.1835,0,3.1835,11.619,0,11.619
27/02/2021 16:30,17.751,0,17.751,6.26,0,6.26,11.491,0,11.491,20.301,0,20.301,6.26,0,6.26,14.041,0,14.041
27/02/2021 17:00,11.0107,0,11.0107,1.1225,0,1.1225,9.8882,0,9.8882,14.1045,0,14.1045,1.1225,0,1.1225,12.982,0,12.982
27/02/2021 17:30,17.288,0,17.288,0.381,0,0.381,16.907,0,16.907,20.301,0,20.301,0.381,0,0.381,19.92,0,19.92
27/02/2021 18:00,24.3985,0.0154,24.39850486,5.2695,0,5.2695,19.129,0.0154,19.1290062,28.1975,0,28.1975,5.2695,0,5.2695,22.928,0,22.928
27/02/2021 18:30,24.302,0.0058,24.30200069,9.201,0,9.201,15.101,0.0058,15.10100111,29.947,0,29.947,9.201,0,9.201,20.746,0,20.746
27/02/2021 19:00,11.9655,0,11.9655,0.0175,0,0.0175,11.948,0,11.948,18.3725,0,18.3725,0.0175,0,0.0175,18.355,0,18.355
27/02/2021 19:30,21.059,0,21.059,0,0,0,21.059,0,21.059,27.527,0,27.527,0,0,0,27.527,0,27.527
27/02/2021 20:00,20.344,0,20.344,0,0,0,20.344,0,20.344,26.596,0,26.596,0,0,0,26.596,0,26.596
27/02/2021 20:30,19.031,0,19.031,0,0,0,19.031,0,19.031,24.873,0,24.873,0,0,0,24.873,0,24.873
27/02/2021 21:00,20.1425,0,20.1425,2.3975,0,2.3975,17.745,0,17.745,26.0255,0,26.0255,2.3975,0,2.3975,23.628,0,23.628
27/02/2021 21:30,18.3935,0,18.3935,3.8005,0,3.8005,14.593,0,14.593,24.0235,0,24.0235,3.8005,0,3.8005,20.223,0,20.223
27/02/2021 22:00,12.58,0,12.58,0,0,0,12.58,0,12.58,17.3,0,17.3,0,0,0,17.3,0,17.3
27/02/2021 22:30,24.681,0,24.681,9.267,0,9.267,15.414,0,15.414,29.048,0,29.048,9.267,0,9.267,19.781,0,19.781
27/02/2021 23:00,10.2141,0,10.2141,5.2215,0,5.2215,4.9926,0,4.9926,14.8011,0,14.8011,5.2215,0,5.2215,9.5796,0,9.5796
27/02/2021 23:30,8.1198,0,8.1198,0,0,0,8.1198,0,8.1198,12.245,0,12.245,0,0,0,12.245,0,12.245
28/02/2021 00:00,13.077,0,13.077,0,0,0,13.077,0,13.077,17.177,0,17.177,0,0,0,17.177,0,17.177
28/02/2021 00:30,12.551,0,12.551,0,0,0,12.551,0,12.551,16.533,0,16.533,0,0,0,16.533,0,16.533
28/02/2021 01:00,20.799,0,20.799,6.042,0,6.042,14.757,0,14.757,24.831,0,24.831,6.042,0,6.042,18.789,0,18.789
28/02/2021 01:30,9.2202,0,9.2202,0,0,0,9.2202,0,9.2202,13.267,0,13.267,0,0,0,13.267,0,13.267
28/02/2021 02:00,14.983,0,14.983,0,0,0,14.983,0,14.983,18.808,0,18.808,0,0,0,18.808,0,18.808
28/02/2021 02:30,14.391,0,14.391,0,0,0,14.391,0,14.391,18.102,0,18.102,0,0,0,18.102,0,18.102
28/02/2021 03:00,14.357,0,14.357,0,0,0,14.357,0,14.357,18.079,0,18.079,0,0,0,18.079,0,18.079
28/02/2021 03:30,13.807,0,13.807,0,0,0,13.807,0,13.807,17.455,0,17.455,0,0,0,17.455,0,17.455
28/02/2021 04:00,13.2295,0,13.2295,0.0005,0,0.0005,13.229,0,13.229,16.7735,0,16.7735,0.0005,0,0.0005,16.773,0,16.773
28/02/2021 04:30,12.2715,0,12.2715,0.0025,0,0.0025,12.269,0,12.269,16.0395,0,16.0395,0.0025,0,0.0025,16.037,0,16.037
28/02/2021 05:00,11.9245,0,11.9245,0.0015,0,0.0015,11.923,0,11.923,15.5005,0,15.5005,0.0015,0,0.0015,15.499,0,15.499
28/02/2021 05:30,11.8935,0,11.8935,0.0015,0,0.0015,11.892,0,11.892,15.1635,0,15.1635,0.0015,0,0.0015,15.162,0,15.162
28/02/2021 06:00,11.801,0,11.801,0.004,0,0.004,11.797,0,11.797,15.091,0,15.091,0.004,0,0.004,15.087,0,15.087
28/02/2021 06:30,12.085,0,12.085,0.006,0,0.006,12.079,0,12.079,15.403,0,15.403,0.006,0,0.006,15.397,0,15.397
28/02/2021 07:00,13.044,0,13.044,0.009,0,0.009,13.035,0,13.035,16.162,0,16.162,0.009,0,0.009,16.153,0,16.153
28/02/2021 07:30,13.599,0,13.599,0.06,0,0.06,13.539,0,13.539,16.643,0,16.643,0.06,0,0.06,16.583,0,16.583
28/02/2021 08:00,14.0045,0,14.0045,0.2625,0,0.2625,13.742,0,13.742,17.0715,0,17.0715,0.2625,0,0.2625,16.809,0,16.809
28/02/2021 08:30,15.087,0,15.087,0.856,0,0.856,14.231,0,14.231,18.165,0,18.165,0.856,0,0.856,17.309,0,17.309
28/02/2021 09:00,15.6995,0,15.6995,1.4015,0,1.4015,14.298,0,14.298,18.7205,0,18.7205,1.4015,0,1.4015,17.319,0,17.319
28/02/2021 09:30,17.3755,0,17.3755,2.6955,0,2.6955,14.68,0,14.68,20.3225,0,20.3225,2.6955,0,2.6955,17.627,0,17.627
28/02/2021 10:00,19.123,0,19.123,5.356,0,5.356,13.767,0,13.767,22.122,0,22.122,5.356,0,5.356,16.766,0,16.766
28/02/2021 10:30,14.253,0,14.253,2.58,0,2.58,11.673,0,11.673,17.122,0,17.122,2.58,0,2.58,14.542,0,14.542
28/02/2021 11:00,18.2195,0,18.2195,3.8615,0,3.8615,14.358,0,14.358,20.9435,0,20.9435,3.8615,0,3.8615,17.082,0,17.082
28/02/2021 11:30,16.775,0,16.775,4.122,0,4.122,12.653,0,12.653,19.276,0,19.276,4.122,0,4.122,15.154,0,15.154
28/02/2021 12:00,16.231,0,16.231,4.333,0,4.333,11.898,0,11.898,18.612,0,18.612,4.333,0,4.333,14.279,0,14.279
28/02/2021 12:30,16.112,0,16.112,4.434,0,4.434,11.678,0,11.678,18.393,0,18.393,4.434,0,4.434,13.959,0,13.959
28/02/2021 13:00,16.181,0,16.181,4.442,0,4.442,11.739,0,11.739,18.46,0,18.46,4.442,0,4.442,14.018,0,14.018
28/02/2021 13:30,15.947,0,15.947,4.362,0,4.362,11.585,0,11.585,18.211,0,18.211,4.362,0,4.362,13.849,0,13.849
28/02/2021 14:00,15.5425,0,15.5425,4.1785,0,4.1785,11.364,0,11.364,17.7465,0,17.7465,4.1785,0,4.1785,13.568,0,13.568
28/02/2021 14:30,14.998,0,14.998,3.902,0,3.902,11.096,0,11.096,17.127,0,17.127,3.902,0,3.902,13.225,0,13.225
28/02/2021 15:00,14.833,0,14.833,3.54,0,3.54,11.293,0,11.293,17.023,0,17.023,3.54,0,3.54,13.483,0,13.483
28/02/2021 15:30,14.743,0,14.743,3.092,0,3.092,11.651,0,11.651,17.09,0,17.09,3.092,0,3.092,13.998,0,13.998
28/02/2021 16:00,15.1445,0,15.1445,2.5395,0,2.5395,12.605,0,12.605,17.8095,0,17.8095,2.5395,0,2.5395,15.27,0,15.27
28/02/2021 16:30,15.725,0,15.725,1.892,0,1.892,13.833,0,13.833,18.782,0,18.782,1.892,0,1.892,16.89,0,16.89
28/02/2021 17:00,17.1775,0,17.1775,1.1755,0,1.1755,16.002,0,16.002,20.9015,0,20.9015,1.1755,0,1.1755,19.726,0,19.726
28/02/2021 17:30,25.002,0,25.002,6.442,0,6.442,18.56,0,18.56,29.48,0,29.48,6.442,0,6.442,23.038,0,23.038
28/02/2021 18:00,24.8495,0,24.8495,9.8135,0,9.8135,15.036,0,15.036,29.6575,0,29.6575,9.8135,0,9.8135,19.844,0,19.844
28/02/2021 18:30,22.415,0.3168,22.41723862,9.77,0,9.77,12.645,0.3168,12.64896783,27.142,0,27.142,9.77,0,9.77,17.372,0,17.372
28/02/2021 19:00,21.544,0.4128,21.54795442,8.448,0,8.448,13.096,0.4128,13.10250433,26.219,0,26.219,8.448,0,8.448,17.771,0,17.771
28/02/2021 19:30,14.0265,0.3878,14.03185986,0.0105,0,0.0105,14.016,0.3878,14.02136387,18.5085,0,18.5085,0.0105,0,0.0105,18.498,0,18.498
28/02/2021 20:00,21.2525,0.8314,21.26875601,0.0075,0,0.0075,21.245,0.8314,21.26126174,25.2265,0,25.2265,0.0075,0,0.0075,25.219,0,25.219
28/02/2021 20:30,19.9435,0.7066,19.95601353,0.0105,0,0.0105,19.933,0.7066,19.94552011,23.7815,0,23.7815,0.0105,0,0.0105,23.771,0,23.771
28/02/2021 21:00,18.762,0.5108,18.76895204,0.007,0,0.007,18.755,0.5108,18.76195463,22.604,0,22.604,0.007,0,0.007,22.597,0,22.597
28/02/2021 21:30,17.777,0.3686,17.78082099,0.005,0,0.005,17.772,0.3686,17.77582206,21.445,0,21.445,0.005,0,0.005,21.44,0,21.44
28/02/2021 22:00,16.647,0.2036,16.64824501,0.003,0,0.003,16.644,0.2036,16.64524524,20.19,0,20.19,0.003,0,0.003,20.187,0,20.187
28/02/2021 22:30,15.5575,0,15.5575,0.0055,0,0.0055,15.552,0,15.552,18.9835,0,18.9835,0.0055,0,0.0055,18.978,0,18.978
28/02/2021 23:00,14.5435,0,14.5435,0.0035,0,0.0035,14.54,0,14.54,17.7495,0,17.7495,0.0035,0,0.0035,17.746,0,17.746
28/02/2021 23:30,13.3065,0,13.3065,0.0045,0,0.0045,13.302,0,13.302,16.3185,0,16.3185,0.0045,0,0.0045,16.314,0,16.314
01/03/2021 00:00,13.0615,0,13.0615,0.0075,0,0.0075,13.054,0,13.054,15.9495,0,15.9495,0.0075,0,0.0075,15.942,0,15.942
01/03/2021 00:30,12.7185,0,12.7185,0.0115,0,0.0115,12.707,0,12.707,15.5005,0,15.5005,0.0115,0,0.0115,15.489,0,15.489
01/03/2021 01:00,14.612,0,14.612,0.011,0,0.011,14.601,0,14.601,17.809,0,17.809,0.011,0,0.011,17.798,0,17.798
01/03/2021 01:30,15.112,0,15.112,0.005,0,0.005,15.107,0,15.107,18.433,0,18.433,0.005,0,0.005,18.428,0,18.428
01/03/2021 02:00,14.887,0,14.887,0.005,0,0.005,14.882,0,14.882,18.117,0,18.117,0.005,0,0.005,18.112,0,18.112
01/03/2021 02:30,14.4925,0,14.4925,0.0045,0,0.0045,14.488,0,14.488,17.6025,0,17.6025,0.0045,0,0.0045,17.598,0,17.598
01/03/2021 03:00,14.404,0,14.404,0.004,0,0.004,14.4,0,14.4,17.517,0,17.517,0.004,0,0.004,17.513,0,17.513
01/03/2021 03:30,14.0655,0,14.0655,0.0035,0,0.0035,14.062,0,14.062,17.0975,0,17.0975,0.0035,0,0.0035,17.094,0,17.094
01/03/2021 04:00,13.5425,0,13.5425,0.0025,0,0.0025,13.54,0,13.54,16.4625,0,16.4625,0.0025,0,0.0025,16.46,0,16.46
01/03/2021 04:30,12.931,0,12.931,0.004,0,0.004,12.927,0,12.927,15.748,0,15.748,0.004,0,0.004,15.744,0,15.744
01/03/2021 05:00,13.1315,0,13.1315,0.5115,0,0.5115,12.62,0,12.62,15.8755,0,15.8755,0.5115,0,0.5115,15.364,0,15.364
01/03/2021 05:30,21.459,0,21.459,9.758,0,9.758,11.701,0,11.701,24.231,0,24.231,9.758,0,9.758,14.473,0,14.473
01/03/2021 06:00,9.7852,0,9.7852,7.07,0,7.07,2.7152,0,2.7152,12.7244,0,12.7244,7.07,0,7.07,5.6544,0,5.6544
01/03/2021 06:30,13.6781,0,13.6781,7.8335,0,7.8335,5.8446,0,5.8446,16.6789,0,16.6789,7.8335,0,7.8335,8.8454,0,8.8454
01/03/2021 07:00,15.2148,0,15.2148,8.681,0,8.681,6.5338,0,6.5338,18.732,0,18.732,8.681,0,8.681,10.051,0,10.051
01/03/2021 07:30,10.193,0,10.193,5.61,0,5.61,4.583,0,4.583,18.372,0,18.372,5.61,0,5.61,12.762,0,12.762
01/03/2021 08:00,9.831,0,9.831,9.831,0,9.831,0,0,0,35.509,0,35.509,9.831,0,9.831,25.678,0,25.678
01/03/2021 08:30,9.931,0,9.931,9.931,0,9.931,0,0,0,29.254,0,29.254,9.931,0,9.931,19.323,0,19.323
01/03/2021 09:00,10.1175,0,10.1175,10.1175,0,10.1175,0,0,0,31.6095,0,31.6095,10.1175,0,10.1175,21.492,0,21.492
01/03/2021 09:30,10.3575,0,10.3575,10.3575,0,10.3575,0,0,0,33.2075,0,33.2075,10.3575,0,10.3575,22.85,0,22.85
01/03/2021 10:00,10.7595,0,10.7595,10.7595,0,10.7595,0,0,0,33.6555,0,33.6555,10.7595,0,10.7595,22.896,0,22.896
01/03/2021 10:30,10.9845,0,10.9845,10.9845,0,10.9845,0,0,0,33.0955,0,33.0955,10.9845,0,10.9845,22.111,0,22.111
01/03/2021 11:00,11.4725,0,11.4725,11.4725,0,11.4725,0,0,0,32.8595,0,32.8595,11.4725,0,11.4725,21.387,0,21.387
01/03/2021 11:30,12.2775,0,12.2775,12.2775,0,12.2775,0,0,0,32.0515,0,32.0515,12.2775,0,12.2775,19.774,0,19.774
01/03/2021 12:00,4.03,0,4.03,4.03,0,4.03,0,0,0,21.698,0,21.698,4.03,0,4.03,17.668,0,17.668
01/03/2021 12:30,12.8155,0,12.8155,12.8155,0,12.8155,0,0,0,45.9295,0,45.9295,12.8155,0,12.8155,33.114,0,33.114
01/03/2021 13:00,10.6655,0,10.6655,10.6655,0,10.6655,0,0,0,27.5865,0,27.5865,10.6655,0,10.6655,16.921,0,16.921
01/03/2021 13:30,4.0005,0,4.0005,4.0005,0,4.0005,0,0,0,24.1085,0,24.1085,4.0005,0,4.0005,20.108,0,20.108
01/03/2021 14:00,3.985,0,3.985,3.985,0,3.985,0,0,0,35.615,0,35.615,3.985,0,3.985,31.63,0,31.63
01/03/2021 14:30,3.746,0,3.746,3.746,0,3.746,0,0,0,33.193,0,33.193,3.746,0,3.746,29.447,0,29.447
01/03/2021 15:00,3.338,0,3.338,3.338,0,3.338,0,0,0,32.2,0,32.2,3.338,0,3.338,28.862,0,28.862
01/03/2021 15:30,6.5166,0,6.5166,2.861,0,2.861,3.6556,0,3.6556,28.383,0.1268,28.38328324,2.861,0,2.861,25.522,0.1268,25.52231499
01/03/2021 16:00,7.0324,0,7.0324,2.265,0,2.265,4.7674,0,4.7674,28.107,0.265,28.10824922,2.265,0,2.265,25.842,0.265,25.8433587
01/03/2021 16:30,7.2755,0,7.2755,1.6345,0,1.6345,5.641,0,5.641,28.8595,0.3878,28.86210542,1.6345,0,1.6345,27.225,0.3878,27.22776182
01/03/2021 17:00,7.9975,0,7.9975,0.9645,0,0.9645,7.033,0,7.033,30.8865,0.0998,30.88666124,0.9645,0,0.9645,29.922,0.0998,29.92216643
01/03/2021 17:30,9.4872,0,9.4872,0.392,0,0.392,9.0952,0,9.0952,33.354,0,33.354,0.392,0,0.392,32.962,0,32.962
01/03/2021 18:00,10.813,0,10.813,0.063,0,0.063,10.75,0,10.75,36.336,0,36.336,0.063,0,0.063,36.273,0,36.273
01/03/2021 18:30,19.9145,0,19.9145,7.0755,0,7.0755,12.839,0,12.839,44.2085,0,44.2085,7.0755,0,7.0755,37.133,0,37.133
01/03/2021 19:00,16.8058,0.0384,16.80584387,9.79,0,9.79,7.0158,0.0384,7.015905088,41.233,0.048,41.23302794,9.79,0,9.79,31.443,0.048,31.44303664
01/03/2021 19:30,11.2479,0,11.2479,6.8435,0,6.8435,4.4044,0,4.4044,34.8735,0,34.8735,6.8435,0,6.8435,28.03,0,28.03
01/03/2021 20:00,6.5972,0,6.5972,0.002,0,0.002,6.5952,0,6.5952,28.952,0,28.952,0.002,0,0.002,28.95,0,28.95
01/03/2021 20:30,11.601,0.1114,11.60153485,0.001,0,0.001,11.6,0.1114,11.6005349,34.39,0,34.39,0.001,0,0.001,34.389,0,34.389
01/03/2021 21:00,9.7069,0,9.7069,0.0005,0,0.0005,9.7064,0,9.7064,34.1035,0.1516,34.10383695,0.0005,0,0.0005,34.103,0.1516,34.10333696
01/03/2021 21:30,8.2603,0,8.2603,0.0005,0,0.0005,8.2598,0,8.2598,33.3305,0.0922,33.33062752,0.0005,0,0.0005,33.33,0.0922,33.33012753
01/03/2021 22:00,8.1322,0,8.1322,0.001,0,0.001,8.1312,0,8.1312,31.251,0,31.251,0.001,0,0.001,31.25,0,31.25
01/03/2021 22:30,9.1013,0,9.1013,0.0005,0,0.0005,9.1008,0,9.1008,27.6095,0,27.6095,0.0005,0,0.0005,27.609,0,27.609
01/03/2021 23:00,8.9631,0,8.9631,0.0005,0,0.0005,8.9626,0,8.9626,24.9935,0,24.9935,0.0005,0,0.0005,24.993,0,24.993
01/03/2021 23:30,8.1456,0,8.1456,0.001,0,0.001,8.1446,0,8.1446,23.208,0,23.208,0.001,0,0.001,23.207,0,23.207
02/03/2021 00:00,7.9571,0,7.9571,0.0005,0,0.0005,7.9566,0,7.9566,22.5775,0,22.5775,0.0005,0,0.0005,22.577,0,22.577
02/03/2021 00:30,7.6901,0,7.6901,0.0005,0,0.0005,7.6896,0,7.6896,21.8615,0,21.8615,0.0005,0,0.0005,21.861,0,21.861
02/03/2021 01:00,8.8542,0,8.8542,0.001,0,0.001,8.8532,0,8.8532,25.069,0,25.069,0.001,0,0.001,25.068,0,25.068
02/03/2021 01:30,9.2761,0,9.2761,0.0025,0,0.0025,9.2736,0,9.2736,25.6995,0,25.6995,0.0025,0,0.0025,25.697,0,25.697
02/03/2021 02:00,9.2953,0,9.2953,0.0025,0,0.0025,9.2928,0,9.2928,25.2925,0,25.2925,0.0025,0,0.0025,25.29,0,25.29
02/03/2021 02:30,8.9871,0,8.9871,0.0015,0,0.0015,8.9856,0,8.9856,24.5005,0,24.5005,0.0015,0,0.0015,24.499,0,24.499
02/03/2021 03:00,9.2943,0,9.2943,0.0015,0,0.0015,9.2928,0,9.2928,24.0115,0,24.0115,0.0015,0,0.0015,24.01,0,24.01
02/03/2021 03:30,9.0452,0,9.0452,0.002,0,0.002,9.0432,0,9.0432,23.415,0,23.415,0.002,0,0.002,23.413,0,23.413
02/03/2021 04:00,8.5253,0,8.5253,0.0005,0,0.0005,8.5248,0,8.5248,22.3795,0,22.3795,0.0005,0,0.0005,22.379,0,22.379
02/03/2021 04:30,8.0397,0,8.0397,0.0005,0,0.0005,8.0392,0,8.0392,21.4705,0,21.4705,0.0005,0,0.0005,21.47,0,21.47
02/03/2021 05:00,7.6676,0,7.6676,0.001,0,0.001,7.6666,0,7.6666,21.061,0,21.061,0.001,0,0.001,21.06,0,21.06
02/03/2021 05:30,13.5886,0,13.5886,5.993,0,5.993,7.5956,0,7.5956,26.796,0,26.796,5.993,0,5.993,20.803,0,20.803
02/03/2021 06:00,2.9677,0,2.9677,0.3045,0,0.3045,2.6632,0,2.6632,14.8585,0,14.8585,0.3045,0,0.3045,14.554,0,14.554
02/03/2021 06:30,7.3599,0,7.3599,0.0025,0,0.0025,7.3574,0,7.3574,21.5235,0,21.5235,0.0025,0,0.0025,21.521,0,21.521
02/03/2021 07:00,11.5826,0,11.5826,3.052,0,3.052,8.5306,0,8.5306,27.35,0,27.35,3.052,0,3.052,24.298,0,24.298
02/03/2021 07:30,5.8804,0,5.8804,0.011,0,0.011,5.8694,0,5.8694,23.615,0,23.615,0.011,0,0.011,23.604,0,23.604
02/03/2021 08:00,9.3788,0,9.3788,1.574,0,1.574,7.8048,0,7.8048,31.159,0.0576,31.15905324,1.574,0,1.574,29.585,0.0576,29.58505607
02/03/2021 08:30,16.9742,0,16.9742,9.993,0,9.993,6.9812,0,6.9812,39.344,0.7238,39.3506572,9.993,0,9.993,29.351,0.7238,29.35992315
02/03/2021 09:00,11.2478,0,11.2478,10.113,0,10.113,1.1348,0,1.1348,30.681,0,30.681,10.113,0,10.113,20.568,0,20.568
02/03/2021 09:30,11.2939,0,11.2939,10.3435,0,10.3435,0.9504,0,0.9504,32.2735,0,32.2735,10.3435,0,10.3435,21.93,0,21.93
02/03/2021 10:00,10.54,0,10.54,10.54,0,10.54,0,0,0,33.612,0,33.612,10.54,0,10.54,23.072,0,23.072
02/03/2021 10:30,10.7735,0,10.7735,10.7735,0,10.7735,0,0,0,33.9045,0,33.9045,10.7735,0,10.7735,23.131,0,23.131
02/03/2021 11:00,10.979,0,10.979,10.979,0,10.979,0,0,0,34.08,0,34.08,10.979,0,10.979,23.101,0,23.101
02/03/2021 11:30,11.303,0,11.303,11.303,0,11.303,0,0,0,34.295,0,34.295,11.303,0,11.303,22.992,0,22.992
02/03/2021 12:00,11.642,0,11.642,11.642,0,11.642,0,0,0,34.383,0,34.383,11.642,0,11.642,22.741,0,22.741
02/03/2021 12:30,11.679,0,11.679,11.679,0,11.679,0,0,0,33.753,0,33.753,11.679,0,11.679,22.074,0,22.074
02/03/2021 13:00,10.4195,0,10.4195,10.4195,0,10.4195,0,0,0,32.3075,0,32.3075,10.4195,0,10.4195,21.888,0,21.888
02/03/2021 13:30,10.1137,0,10.1137,8.7525,0,8.7525,1.3612,0,1.3612,31.1685,0,31.1685,8.7525,0,8.7525,22.416,0,22.416
02/03/2021 14:00,11.4579,0,11.4579,8.0095,0,8.0095,3.4484,0,3.4484,30.9625,0.144,30.96283485,8.0095,0,8.0095,22.953,0.144,22.9534517
02/03/2021 14:30,5.62,0,5.62,1.325,0,1.325,4.295,0,4.295,23.73,0,23.73,1.325,0,1.325,22.405,0,22.405
02/03/2021 15:00,11.3426,0,11.3426,1.349,0,1.349,9.9936,0,9.9936,30.575,0,30.575,1.349,0,1.349,29.226,0,29.226
02/03/2021 15:30,11.275,0,11.275,1.339,0,1.339,9.936,0,9.936,30.621,0,30.621,1.339,0,1.339,29.282,0,29.282
02/03/2021 16:00,10.3522,0,10.3522,0.973,0,0.973,9.3792,0,9.3792,30.735,0,30.735,0.973,0,0.973,29.762,0,29.762
02/03/2021 16:30,10.99,0,10.99,0.809,0,0.809,10.181,0,10.181,31.262,0,31.262,0.809,0,0.809,30.453,0,30.453
02/03/2021 17:00,14.94,0.121,14.94048999,4.341,0,4.341,10.599,0.121,10.59969066,36.077,0,36.077,4.341,0,4.341,31.736,0,31.736
02/03/2021 17:30,18.2322,0.1882,18.23317131,10.047,0,10.047,8.1852,0.1882,8.187363329,40.003,0,40.003,10.047,0,10.047,29.956,0,29.956
02/03/2021 18:00,14.3169,0,14.3169,9.8375,0,9.8375,4.4794,0,4.4794,35.2095,0,35.2095,9.8375,0,9.8375,25.372,0,25.372
02/03/2021 18:30,15.259,0,15.259,9.812,0,9.812,5.447,0,5.447,36.591,0,36.591,9.812,0,9.812,26.779,0,26.779
02/03/2021 19:00,15.3854,0,15.3854,9.825,0,9.825,5.5604,0,5.5604,38.761,0,38.761,9.825,0,9.825,28.936,0,28.936
02/03/2021 19:30,14.2534,0,14.2534,8.862,0,8.862,5.3914,0,5.3914,37.241,0,37.241,8.862,0,8.862,28.379,0,28.379
02/03/2021 20:00,6.3322,0,6.3322,0,0,0,6.3322,0,6.3322,27.218,0,27.218,0,0,0,27.218,0,27.218
02/03/2021 20:30,12.656,0,12.656,0,0,0,12.656,0,12.656,34.731,0,34.731,0,0,0,34.731,0,34.731
02/03/2021 21:00,11.835,0,11.835,0,0,0,11.835,0,11.835,32.851,0,32.851,0,0,0,32.851,0,32.851
02/03/2021 21:30,13.4935,0,13.4935,2.5475,0,2.5475,10.946,0,10.946,33.8595,0,33.8595,2.5475,0,2.5475,31.312,0,31.312
02/03/2021 22:00,7.7506,0,7.7506,0.001,0,0.001,7.7496,0,7.7496,27.13,0,27.13,0.001,0,0.001,27.129,0,27.129
02/03/2021 22:30,9.9918,0,9.9918,0,0,0,9.9918,0,9.9918,27.301,0,27.301,0,0,0,27.301,0,27.301
02/03/2021 23:00,9.335,0,9.335,0,0,0,9.335,0,9.335,25.392,0,25.392,0,0,0,25.392,0,25.392
02/03/2021 23:30,15.9216,0,15.9216,7.028,0,7.028,8.8936,0,8.8936,30.162,0,30.162,7.028,0,7.028,23.134,0,23.134
03/03/2021 00:00,5.6545,0,5.6545,3.3735,0,3.3735,2.281,0,2.281,17.8255,0,17.8255,3.3735,0,3.3735,14.452,0,14.452
03/03/2021 00:30,5.6468,0,5.6468,0,0,0,5.6468,0,5.6468,17.576,0,17.576,0,0,0,17.576,0,17.576
03/03/2021 01:00,13.4103,0,13.4103,3.6625,0,3.6625,9.7478,0,9.7478,28.2745,0,28.2745,3.6625,0,3.6625,24.612,0,24.612
03/03/2021 01:30,10.1569,0,10.1569,3.3005,0,3.3005,6.8564,0,6.8564,24.7965,0,24.7965,3.3005,0,3.3005,21.496,0,21.496
03/03/2021 02:00,7.0388,0,7.0388,0,0,0,7.0388,0,7.0388,21.37,0,21.37,0,0,0,21.37,0,21.37
03/03/2021 02:30,9.5712,0,9.5712,0,0,0,9.5712,0,9.5712,24.177,0,24.177,0,0,0,24.177,0,24.177
03/03/2021 03:00,9.5176,0,9.5176,0,0,0,9.5176,0,9.5176,24.314,0,24.314,0,0,0,24.314,0,24.314
03/03/2021 03:30,9.191,0,9.191,0,0,0,9.191,0,9.191,23.58,0,23.58,0,0,0,23.58,0,23.58
03/03/2021 04:00,8.9146,0,8.9146,0,0,0,8.9146,0,8.9146,22.658,0,22.658,0,0,0,22.658,0,22.658
03/03/2021 04:30,8.7764,0,8.7764,0,0,0,8.7764,0,8.7764,21.166,0,21.166,0,0,0,21.166,0,21.166
03/03/2021 05:00,8.3194,0,8.3194,0,0,0,8.3194,0,8.3194,20.661,0,20.661,0,0,0,20.661,0,20.661
03/03/2021 05:30,11.8372,0,11.8372,3.777,0,3.777,8.0602,0,8.0602,24.118,0,24.118,3.777,0,3.777,20.341,0,20.341
03/03/2021 06:00,4.5966,0,4.5966,0,0,0,4.5966,0,4.5966,16.515,0,16.515,0,0,0,16.515,0,16.515
03/03/2021 06:30,8.1044,0,8.1044,0,0,0,8.1044,0,8.1044,21.545,0,21.545,0,0,0,21.545,0,21.545
03/03/2021 07:00,8.8315,0,8.8315,0.2355,0,0.2355,8.596,0,8.596,24.1665,0,24.1665,0.2355,0,0.2355,23.931,0,23.931
03/03/2021 07:30,8.4234,0,8.4234,0.01,0,0.01,8.4134,0,8.4134,26.12,0,26.12,0.01,0,0.01,26.11,0,26.11
03/03/2021 08:00,8.0761,0,8.0761,0.1195,0,0.1195,7.9566,0,7.9566,29.1845,0,29.1845,0.1195,0,0.1195,29.065,0,29.065
03/03/2021 08:30,8.7931,0,8.7931,0.3815,0,0.3815,8.4116,0,8.4116,30.4275,0,30.4275,0.3815,0,0.3815,30.046,0,30.046
03/03/2021 09:00,8.9343,0,8.9343,0.3825,0,0.3825,8.5518,0,8.5518,31.1325,0,31.1325,0.3825,0,0.3825,30.75,0,30.75
03/03/2021 09:30,17.593,0,17.593,8.114,0,8.114,9.479,0,9.479,39.028,0,39.028,8.114,0,8.114,30.914,0,30.914
03/03/2021 10:00,11.9658,0,11.9658,8.959,0,8.959,3.0068,0,3.0068,31.901,0,31.901,8.959,0,8.959,22.942,0,22.942
03/03/2021 10:30,11.5441,0,11.5441,9.2515,0,9.2515,2.2926,0,2.2926,31.9925,0,31.9925,9.2515,0,9.2515,22.741,0,22.741
03/03/2021 11:00,11.2724,0,11.2724,9.239,0,9.239,2.0334,0,2.0334,31.987,0,31.987,9.239,0,9.239,22.748,0,22.748
03/03/2021 11:30,11.1523,0,11.1523,9.2245,0,9.2245,1.9278,0,1.9278,31.5965,0,31.5965,9.2245,0,9.2245,22.372,0,22.372
03/03/2021 12:00,11.9717,0,11.9717,9.8655,0,9.8655,2.1062,0,2.1062,32.5425,0,32.5425,9.8655,0,9.8655,22.677,0,22.677
03/03/2021 12:30,11.828,0,11.828,10.866,0,10.866,0.962,0,0.962,33.157,0,33.157,10.866,0,10.866,22.291,0,22.291
03/03/2021 13:00,10.7242,0,10.7242,10.515,0,10.515,0.2092,0,0.2092,31.937,0,31.937,10.515,0,10.515,21.422,0,21.422
03/03/2021 13:30,9.9497,0,9.9497,9.9055,0,9.9055,0.0442,0,0.0442,31.3745,0,31.3745,9.9055,0,9.9055,21.469,0,21.469
03/03/2021 14:00,10.487,0,10.487,9.813,0,9.813,0.674,0,0.674,30.858,0,30.858,9.813,0,9.813,21.045,0,21.045
03/03/2021 14:30,10.6277,0,10.6277,9.5775,0,9.5775,1.0502,0,1.0502,29.3885,0,29.3885,9.5775,0,9.5775,19.811,0,19.811
03/03/2021 15:00,10.6811,0,10.6811,9.6635,0,9.6635,1.0176,0,1.0176,28.6525,0,28.6525,9.6635,0,9.6635,18.989,0,18.989
03/03/2021 15:30,10.5123,0.0596,10.51246895,9.3065,0,9.3065,1.2058,0.0596,1.207272049,27.7595,0,27.7595,9.3065,0,9.3065,18.453,0,18.453
03/03/2021 16:00,8.8973,0,8.8973,8.6765,0,8.6765,0.2208,0,0.2208,28.7095,0,28.7095,8.6765,0,8.6765,20.033,0,20.033
03/03/2021 16:30,5.0729,0,5.0729,3.6925,0,3.6925,1.3804,0,1.3804,25.5205,0,25.5205,3.6925,0,3.6925,21.828,0,21.828
03/03/2021 17:00,16.1374,0.1766,16.13836628,9.112,0,9.112,7.0254,0.1766,7.027619278,37.82,0,37.82,9.112,0,9.112,28.708,0,28.708
03/03/2021 17:30,12.4483,0.0212,12.44831805,9.1515,0,9.1515,3.2968,0.0212,3.296868162,34.1315,0,34.1315,9.1515,0,9.1515,24.98,0,24.98
03/03/2021 18:00,13.8672,0,13.8672,8.879,0,8.879,4.9882,0,4.9882,35.021,0,35.021,8.879,0,8.879,26.142,0,26.142
03/03/2021 18:30,14.5013,0,14.5013,8.8545,0,8.8545,5.6468,0,5.6468,36.7715,0,36.7715,8.8545,0,8.8545,27.917,0,27.917
03/03/2021 19:00,14.6738,0,14.6738,8.858,0,8.858,5.8158,0,5.8158,37.401,0,37.401,8.858,0,8.858,28.543,0,28.543
03/03/2021 19:30,7.1289,0,7.1289,1.1365,0,1.1365,5.9924,0,5.9924,28.5945,0,28.5945,1.1365,0,1.1365,27.458,0,27.458
03/03/2021 20:00,11.435,0,11.435,0,0,0,11.435,0,11.435,34.696,0,34.696,0,0,0,34.696,0,34.696
03/03/2021 20:30,11.53,0,11.53,0,0,0,11.53,0,11.53,33.961,0,33.961,0,0,0,33.961,0,33.961
03/03/2021 21:00,9.9516,0,9.9516,0,0,0,9.9516,0,9.9516,33.087,0.0212,33.08700679,0,0,0,33.087,0.0212,33.08700679
03/03/2021 21:30,9.986,0,9.986,0,0,0,9.986,0,9.986,30.402,0.0076,30.40200095,0,0,0,30.402,0.0076,30.40200095
03/03/2021 22:00,16.168,0,16.168,5.526,0,5.526,10.642,0,10.642,33.156,0,33.156,5.526,0,5.526,27.63,0,27.63
03/03/2021 22:30,14.0533,0,14.0533,8.3925,0,8.3925,5.6608,0,5.6608,27.5625,0,27.5625,8.3925,0,8.3925,19.17,0,19.17
03/03/2021 23:00,2.5159,0,2.5159,0.5075,0,0.5075,2.0084,0,2.0084,15.2605,0,15.2605,0.5075,0,0.5075,14.753,0,14.753
03/03/2021 23:30,8.2944,0,8.2944,0,0,0,8.2944,0,8.2944,21.586,0,21.586,0,0,0,21.586,0,21.586
04/03/2021 00:00,11.7282,0,11.7282,3.234,0,3.234,8.4942,0,8.4942,24.717,0,24.717,3.234,0,3.234,21.483,0,21.483
04/03/2021 00:30,5.3472,0,5.3472,0,0,0,5.3472,0,5.3472,17.545,0,17.545,0,0,0,17.545,0,17.545
04/03/2021 01:00,9.3792,0,9.3792,0,0,0,9.3792,0,9.3792,24.194,0,24.194,0,0,0,24.194,0,24.194
04/03/2021 01:30,16.2172,0,16.2172,6.262,0,6.262,9.9552,0,9.9552,31.188,0,31.188,6.262,0,6.262,24.926,0,24.926
04/03/2021 02:00,4.4678,0,4.4678,0,0,0,4.4678,0,4.4678,17.585,0,17.585,0,0,0,17.585,0,17.585
04/03/2021 02:30,9.5386,0,9.5386,0,0,0,9.5386,0,9.5386,23.418,0,23.418,0,0,0,23.418,0,23.418
04/03/2021 03:00,9.4426,0,9.4426,0,0,0,9.4426,0,9.4426,23.509,0,23.509,0,0,0,23.509,0,23.509
04/03/2021 03:30,9.1162,0,9.1162,0,0,0,9.1162,0,9.1162,22.796,0,22.796,0,0,0,22.796,0,22.796
04/03/2021 04:00,8.5806,0,8.5806,0,0,0,8.5806,0,8.5806,21.638,0,21.638,0,0,0,21.638,0,21.638
04/03/2021 04:30,8.1428,0,8.1428,0,0,0,8.1428,0,8.1428,20.778,0,20.778,0,0,0,20.778,0,20.778
04/03/2021 05:00,7.6974,0,7.6974,0,0,0,7.6974,0,7.6974,20.333,0,20.333,0,0,0,20.333,0,20.333
04/03/2021 05:30,7.5706,0,7.5706,0,0,0,7.5706,0,7.5706,19.911,0,19.911,0,0,0,19.911,0,19.911
04/03/2021 06:00,7.5822,0,7.5822,0,0,0,7.5822,0,7.5822,20.185,0,20.185,0,0,0,20.185,0,20.185
04/03/2021 06:30,7.5726,0,7.5726,0,0,0,7.5726,0,7.5726,20.807,0,20.807,0,0,0,20.807,0,20.807
04/03/2021 07:00,10.5689,0,10.5689,2.3685,0,2.3685,8.2004,0,8.2004,25.7365,0,25.7365,2.3685,0,2.3685,23.368,0,23.368
04/03/2021 07:30,5.9312,0,5.9312,0.175,0,0.175,5.7562,0,5.7562,23.808,0,23.808,0.175,0,0.175,23.633,0,23.633
04/03/2021 08:00,7.6827,0,7.6827,0.1505,0,0.1505,7.5322,0,7.5322,28.4645,0.023,28.46450929,0.1505,0,0.1505,28.314,0.023,28.31400934
04/03/2021 08:30,7.4951,0,7.4951,0.1895,0,0.1895,7.3056,0,7.3056,30.5245,0.672,30.53189618,0.1895,0,0.1895,30.335,0.672,30.34244237
04/03/2021 09:00,16.354,0,16.354,8.071,0,8.071,8.283,0,8.283,39.347,0.1612,39.34733021,8.071,0,8.071,31.276,0.1612,31.27641542
04/03/2021 09:30,4.7574,0,4.7574,2.845,0,2.845,1.9124,0,1.9124,25.64,0,25.64,2.845,0,2.845,22.795,0,22.795
