Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/03/2021 10:00,8.0554,0,8.0554,0.504,0,0.504,7.5514,0,7.5514,28.538,0,28.538,0.504,0,0.504,28.034,0,28.034
04/03/2021 10:30,10.1152,0,10.1152,0.688,0,0.688,9.4272,0,9.4272,31.417,0,31.417,0.688,0,0.688,30.729,0,30.729
04/03/2021 11:00,11.0643,0,11.0643,1.9135,0,1.9135,9.1508,0,9.1508,32.4725,0,32.4725,1.9135,0,1.9135,30.559,0,30.559
04/03/2021 11:30,16.8399,0,16.8399,8.5915,0,8.5915,8.2484,0,8.2484,37.4705,0,37.4705,8.5915,0,8.5915,28.879,0,28.879
04/03/2021 12:00,5.7648,0,5.7648,4.292,0,4.292,1.4728,0,1.4728,26.852,0,26.852,4.292,0,4.292,22.56,0,22.56
04/03/2021 12:30,6.1756,0,6.1756,1.053,0,1.053,5.1226,0,5.1226,28.883,0,28.883,1.053,0,1.053,27.83,0,27.83
04/03/2021 13:00,9.7038,0,9.7038,1.154,0,1.154,8.5498,0,8.5498,33.293,0.0268,33.29301079,1.154,0,1.154,32.139,0.0268,32.13901117
04/03/2021 13:30,13.4391,0,13.4391,4.9335,0,4.9335,8.5056,0,8.5056,37.8225,0.169,37.82287756,4.9335,0,4.9335,32.889,0.169,32.8894342
04/03/2021 14:00,5.5085,0,5.5085,0.3015,0,0.3015,5.207,0,5.207,29.1785,0.0116,29.17850231,0.3015,0,0.3015,28.877,0.0116,28.87700233
04/03/2021 14:30,9.3528,0,9.3528,0.252,0,0.252,9.1008,0,9.1008,33.61,0.0538,33.61004306,0.252,0,0.252,33.358,0.0538,33.35804338
04/03/2021 15:00,9.3481,0,9.3481,0.2165,0,0.2165,9.1316,0,9.1316,33.5635,0.0154,33.56350353,0.2165,0,0.2165,33.347,0.0154,33.34700356
04/03/2021 15:30,9.2936,0,9.2936,0.185,0,0.185,9.1086,0,9.1086,33.069,0,33.069,0.185,0,0.185,32.884,0,32.884
04/03/2021 16:00,9.0244,0,9.0244,0.15,0,0.15,8.8744,0,8.8744,33.757,0,33.757,0.15,0,0.15,33.607,0,33.607
04/03/2021 16:30,9.2537,0,9.2537,0.0915,0,0.0915,9.1622,0,9.1622,34.5785,0,34.5785,0.0915,0,0.0915,34.487,0,34.487
04/03/2021 17:00,10.5465,0,10.5465,0.0755,0,0.0755,10.471,0,10.471,35.9245,0.0154,35.9245033,0.0755,0,0.0755,35.849,0.0154,35.84900331
04/03/2021 17:30,11.7685,0,11.7685,0.0275,0,0.0275,11.741,0,11.741,37.3135,0.0058,37.31350045,0.0275,0,0.0275,37.286,0.0058,37.28600045
04/03/2021 18:00,12.3015,0,12.3015,0.0015,0,0.0015,12.3,0,12.3,40.3215,0.4666,40.32419965,0.0015,0,0.0015,40.32,0.4666,40.32269976
04/03/2021 18:30,12.754,0,12.754,0,0,0,12.754,0,12.754,40.637,0,40.637,0,0,0,40.637,0,40.637
04/03/2021 19:00,16.842,0,16.842,4.062,0,4.062,12.78,0,12.78,45.154,0,45.154,4.062,0,4.062,41.092,0,41.092
04/03/2021 19:30,9.6145,0,9.6145,1.2355,0,1.2355,8.379,0,8.379,36.9475,0.0154,36.94750321,1.2355,0,1.2355,35.712,0.0154,35.71200332
04/03/2021 20:00,10.294,0,10.294,0.001,0,0.001,10.293,0,10.293,36.809,0,36.809,0.001,0,0.001,36.808,0,36.808
04/03/2021 20:30,9.9994,0,9.9994,0,0,0,9.9994,0,9.9994,36.524,0,36.524,0,0,0,36.524,0,36.524
04/03/2021 21:00,10.6,0,10.6,0,0,0,10.6,0,10.6,33.61,0,33.61,0,0,0,33.61,0,33.61
04/03/2021 21:30,10.8795,0,10.8795,0.0005,0,0.0005,10.879,0,10.879,30.8585,0,30.8585,0.0005,0,0.0005,30.858,0,30.858
04/03/2021 22:00,10.3415,0,10.3415,0.0005,0,0.0005,10.341,0,10.341,29.4595,0,29.4595,0.0005,0,0.0005,29.459,0,29.459
04/03/2021 22:30,10.3305,0,10.3305,0.2715,0,0.2715,10.059,0,10.059,27.4215,0,27.4215,0.2715,0,0.2715,27.15,0,27.15
04/03/2021 23:00,15.0332,0,15.0332,5.817,0,5.817,9.2162,0,9.2162,30.589,0,30.589,5.817,0,5.817,24.772,0,24.772
04/03/2021 23:30,10.1494,0,10.1494,6.463,0,6.463,3.6864,0,3.6864,23.113,0,23.113,6.463,0,6.463,16.65,0,16.65
05/03/2021 00:00,5.8372,0,5.8372,3.011,0,3.011,2.8262,0,2.8262,18.268,0,18.268,3.011,0,3.011,15.257,0,15.257
05/03/2021 00:30,5.4432,0,5.4432,0,0,0,5.4432,0,5.4432,18.37,0,18.37,0,0,0,18.37,0,18.37
05/03/2021 01:00,9.7614,0,9.7614,0,0,0,9.7614,0,9.7614,24.939,0,24.939,0,0,0,24.939,0,24.939
05/03/2021 01:30,9.675,0,9.675,0,0,0,9.675,0,9.675,26.164,0,26.164,0,0,0,26.164,0,26.164
05/03/2021 02:00,9.7427,0,9.7427,0.0005,0,0.0005,9.7422,0,9.7422,25.9375,0,25.9375,0.0005,0,0.0005,25.937,0,25.937
05/03/2021 02:30,9.3691,0,9.3691,0.0015,0,0.0015,9.3676,0,9.3676,24.9695,0,24.9695,0.0015,0,0.0015,24.968,0,24.968
05/03/2021 03:00,12.2216,0,12.2216,2.923,0,2.923,9.2986,0,9.2986,27.804,0,27.804,2.923,0,2.923,24.881,0,24.881
05/03/2021 03:30,6.6497,0,6.6497,0.0045,0,0.0045,6.6452,0,6.6452,20.7545,0,20.7545,0.0045,0,0.0045,20.75,0,20.75
05/03/2021 04:00,8.9729,0,8.9729,0.0025,0,0.0025,8.9704,0,8.9704,22.8775,0,22.8775,0.0025,0,0.0025,22.875,0,22.875
05/03/2021 04:30,8.6187,0,8.6187,0.0075,0,0.0075,8.6112,0,8.6112,22.0755,0,22.0755,0.0075,0,0.0075,22.068,0,22.068
05/03/2021 05:00,8.0584,0,8.0584,0.004,0,0.004,8.0544,0,8.0544,21.788,0,21.788,0.004,0,0.004,21.784,0,21.784
05/03/2021 05:30,7.8341,0,7.8341,0.0025,0,0.0025,7.8316,0,7.8316,21.3325,0,21.3325,0.0025,0,0.0025,21.33,0,21.33
05/03/2021 06:00,7.8633,0,7.8633,0.0065,0,0.0065,7.8568,0,7.8568,21.7905,0,21.7905,0.0065,0,0.0065,21.784,0,21.784
05/03/2021 06:30,8.0268,0,8.0268,0.007,0,0.007,8.0198,0,8.0198,22.538,0,22.538,0.007,0,0.007,22.531,0,22.531
05/03/2021 07:00,15.1279,0,15.1279,6.2055,0,6.2055,8.9224,0,8.9224,31.2425,0,31.2425,6.2055,0,6.2055,25.037,0,25.037
05/03/2021 07:30,12.8848,0,12.8848,8.826,0,8.826,4.0588,0,4.0588,28.888,0,28.888,8.826,0,8.826,20.062,0,20.062
05/03/2021 08:00,11.269,0,11.269,8.963,0,8.963,2.306,0,2.306,27.472,0,27.472,8.963,0,8.963,18.509,0,18.509
05/03/2021 08:30,11.724,0,11.724,9.107,0,9.107,2.617,0,2.617,28.643,0,28.643,9.107,0,9.107,19.536,0,19.536
05/03/2021 09:00,12.3751,0,12.3751,9.2415,0,9.2415,3.1336,0,3.1336,30.3615,0,30.3615,9.2415,0,9.2415,21.12,0,21.12
05/03/2021 09:30,12.0998,0,12.0998,9.045,0,9.045,3.0548,0,3.0548,31.29,0,31.29,9.045,0,9.045,22.245,0,22.245
05/03/2021 10:00,4.7022,0,4.7022,1.035,0,1.035,3.6672,0,3.6672,23.476,0,23.476,1.035,0,1.035,22.441,0,22.441
05/03/2021 10:30,11.866,0,11.866,1.107,0,1.107,10.759,0,10.759,31.881,0.0096,31.88100145,1.107,0,1.107,30.774,0.0096,30.7740015
05/03/2021 11:00,11.859,0,11.859,1.055,0,1.055,10.804,0,10.804,31.368,0,31.368,1.055,0,1.055,30.313,0,30.313
05/03/2021 11:30,11.731,0,11.731,1.027,0,1.027,10.704,0,10.704,31.568,0,31.568,1.027,0,1.027,30.541,0,30.541
05/03/2021 12:00,12.936,0,12.936,1.537,0,1.537,11.399,0,11.399,31.666,0,31.666,1.537,0,1.537,30.129,0,30.129
05/03/2021 12:30,13.5985,0,13.5985,2.7365,0,2.7365,10.862,0,10.862,30.8145,0,30.8145,2.7365,0,2.7365,28.078,0,28.078
05/03/2021 13:00,14.2502,0,14.2502,4.389,0,4.389,9.8612,0,9.8612,29.412,0,29.412,4.389,0,4.389,25.023,0,25.023
05/03/2021 13:30,11.941,0,11.941,4.547,0,4.547,7.394,0,7.394,27.146,0.6336,27.15339325,4.547,0,4.547,22.599,0.6336,22.60788026
05/03/2021 14:00,16.7436,0,16.7436,10.25,0,10.25,6.4936,0,6.4936,32.042,0.5492,32.0467063,10.25,0,10.25,21.792,0.5492,21.79891935
05/03/2021 14:30,4.526,0,4.526,2.535,0,2.535,1.991,0,1.991,17.885,0.1036,17.88530005,2.535,0,2.535,15.35,0.1036,15.3503496
05/03/2021 15:00,11.7498,0,11.7498,2.766,0,2.766,8.9838,0,8.9838,26.601,0,26.601,2.766,0,2.766,23.835,0,23.835
05/03/2021 15:30,9.7338,0,9.7338,2.455,0,2.455,7.2788,0,7.2788,26.795,0,26.795,2.455,0,2.455,24.34,0,24.34
05/03/2021 16:00,8.1601,0,8.1601,1.9085,0,1.9085,6.2516,0,6.2516,27.5385,0,27.5385,1.9085,0,1.9085,25.63,0,25.63
05/03/2021 16:30,7.9408,0,7.9408,1.213,0,1.213,6.7278,0,6.7278,28.168,0,28.168,1.213,0,1.213,26.955,0,26.955
05/03/2021 17:00,9.1131,0,9.1131,1.0125,0,1.0125,8.1006,0,8.1006,30.8295,0,30.8295,1.0125,0,1.0125,29.817,0,29.817
05/03/2021 17:30,10.0462,0,10.0462,0.137,0,0.137,9.9092,0,9.9092,32.749,0.48,32.75251748,0.137,0,0.137,32.612,0.48,32.61553225
05/03/2021 18:00,12.419,0.0596,12.41914301,0.016,0,0.016,12.403,0.0596,12.4031432,36.609,0,36.609,0.016,0,0.016,36.593,0,36.593
05/03/2021 18:30,13.5165,0.0346,13.51654429,0.0015,0,0.0015,13.515,0.0346,13.51504429,38.2365,0,38.2365,0.0015,0,0.0015,38.235,0,38.235
05/03/2021 19:00,14.7255,0.1056,14.72587864,0.0015,0,0.0015,14.724,0.1056,14.72437867,38.5855,0,38.5855,0.0015,0,0.0015,38.584,0,38.584
05/03/2021 19:30,22.2125,0,22.2125,8.2695,0,8.2695,13.943,0,13.943,47.0175,0,47.0175,8.2695,0,8.2695,38.748,0,38.748
05/03/2021 20:00,6.6012,0,6.6012,1.478,0,1.478,5.1232,0,5.1232,30.062,0,30.062,1.478,0,1.478,28.584,0,28.584
05/03/2021 20:30,10.27,0.071,10.27024542,0.002,0,0.002,10.268,0.071,10.26824547,33.698,0,33.698,0.002,0,0.002,33.696,0,33.696
05/03/2021 21:00,16.5535,0.3226,16.55664317,5.1295,0,5.1295,11.424,0.3226,11.42855401,38.1445,0,38.1445,5.1295,0,5.1295,33.015,0,33.015
05/03/2021 21:30,10.2579,0.1594,10.2591384,4.4095,0,4.4095,5.8484,0.1594,5.850571846,30.8885,0,30.8885,4.4095,0,4.4095,26.479,0,26.479
05/03/2021 22:00,5.1842,0,5.1842,0.002,0,0.002,5.1822,0,5.1822,26.148,0,26.148,0.002,0,0.002,26.146,0,26.146
05/03/2021 22:30,8.6463,0,8.6463,0.0005,0,0.0005,8.6458,0,8.6458,29.2265,0,29.2265,0.0005,0,0.0005,29.226,0,29.226
05/03/2021 23:00,8.8181,0,8.8181,0.0015,0,0.0015,8.8166,0,8.8166,26.2505,0,26.2505,0.0015,0,0.0015,26.249,0,26.249
05/03/2021 23:30,8.9469,0,8.9469,0.0015,0,0.0015,8.9454,0,8.9454,23.4095,0,23.4095,0.0015,0,0.0015,23.408,0,23.408
06/03/2021 00:00,8.8416,0,8.8416,0,0,0,8.8416,0,8.8416,23.052,0,23.052,0,0,0,23.052,0,23.052
06/03/2021 00:30,8.7582,0,8.7582,0.001,0,0.001,8.7572,0,8.7572,22.469,0,22.469,0.001,0,0.001,22.468,0,22.468
06/03/2021 01:00,9.9842,0,9.9842,0.002,0,0.002,9.9822,0,9.9822,25.534,0,25.534,0.002,0,0.002,25.532,0,25.532
06/03/2021 01:30,10.184,0,10.184,0.003,0,0.003,10.181,0,10.181,26.251,0,26.251,0.003,0,0.003,26.248,0,26.248
06/03/2021 02:00,10.309,0,10.309,0.002,0,0.002,10.307,0,10.307,25.859,0,25.859,0.002,0,0.002,25.857,0,25.857
06/03/2021 02:30,10.0305,0,10.0305,0.0025,0,0.0025,10.028,0,10.028,24.9125,0,24.9125,0.0025,0,0.0025,24.91,0,24.91
06/03/2021 03:00,9.9164,0,9.9164,0.001,0,0.001,9.9154,0,9.9154,24.836,0,24.836,0.001,0,0.001,24.835,0,24.835
06/03/2021 03:30,9.8026,0,9.8026,0.001,0,0.001,9.8016,0,9.8016,24.418,0,24.418,0.001,0,0.001,24.417,0,24.417
06/03/2021 04:00,9.3706,0,9.3706,0.001,0,0.001,9.3696,0,9.3696,23.398,0,23.398,0.001,0,0.001,23.397,0,23.397
06/03/2021 04:30,9.048,0,9.048,0.001,0,0.001,9.047,0,9.047,22.64,0,22.64,0.001,0,0.001,22.639,0,22.639
06/03/2021 05:00,8.6256,0,8.6256,0.001,0,0.001,8.6246,0,8.6246,22.011,0,22.011,0.001,0,0.001,22.01,0,22.01
06/03/2021 05:30,8.2317,0,8.2317,0.0005,0,0.0005,8.2312,0,8.2312,21.6625,0,21.6625,0.0005,0,0.0005,21.662,0,21.662
06/03/2021 06:00,8.1961,0,8.1961,0.0015,0,0.0015,8.1946,0,8.1946,21.6475,0,21.6475,0.0015,0,0.0015,21.646,0,21.646
06/03/2021 06:30,8.186,0,8.186,0.001,0,0.001,8.185,0,8.185,21.806,0,21.806,0.001,0,0.001,21.805,0,21.805
06/03/2021 07:00,8.7847,0,8.7847,0.0065,0,0.0065,8.7782,0,8.7782,23.3335,0,23.3335,0.0065,0,0.0065,23.327,0,23.327
06/03/2021 07:30,9.0351,0,9.0351,0.0955,0,0.0955,8.9396,0,8.9396,24.1275,0,24.1275,0.0955,0,0.0955,24.032,0,24.032
06/03/2021 08:00,9.5623,0,9.5623,0.3405,0,0.3405,9.2218,0,9.2218,24.9535,0,24.9535,0.3405,0,0.3405,24.613,0,24.613
06/03/2021 08:30,10.6415,0,10.6415,1.2295,0,1.2295,9.412,0,9.412,26.0965,0,26.0965,1.2295,0,1.2295,24.867,0,24.867
06/03/2021 09:00,18.4941,0,18.4941,9.1705,0,9.1705,9.3236,0,9.3236,33.8855,0,33.8855,9.1705,0,9.1705,24.715,0,24.715
06/03/2021 09:30,12.0335,0,12.0335,9.2745,0,9.2745,2.759,0,2.759,26.2585,0,26.2585,9.2745,0,9.2745,16.984,0,16.984
06/03/2021 10:00,6.2782,0,6.2782,2.753,0,2.753,3.5252,0,3.5252,20.258,0,20.258,2.753,0,2.753,17.505,0,17.505
06/03/2021 10:30,11.2362,0,11.2362,1.565,0,1.565,9.6712,0,9.6712,26.705,0,26.705,1.565,0,1.565,25.14,0,25.14
06/03/2021 11:00,11.712,0,11.712,1.513,0,1.513,10.199,0,10.199,28.165,0,28.165,1.513,0,1.513,26.652,0,26.652
06/03/2021 11:30,16.0472,0,16.0472,6.09,0,6.09,9.9572,0,9.9572,32.599,0,32.599,6.09,0,6.09,26.509,0,26.509
06/03/2021 12:00,15.2204,0,15.2204,9.036,0,9.036,6.1844,0,6.1844,29.882,0,29.882,9.036,0,9.036,20.846,0,20.846
06/03/2021 12:30,5.0856,0,5.0856,1.476,0,1.476,3.6096,0,3.6096,19.019,0,19.019,1.476,0,1.476,17.543,0,17.543
06/03/2021 13:00,11.88,0,11.88,1.213,0,1.213,10.667,0,10.667,27.371,0,27.371,1.213,0,1.213,26.158,0,26.158
06/03/2021 13:30,11.1855,0,11.1855,1.0115,0,1.0115,10.174,0,10.174,28.0485,0,28.0485,1.0115,0,1.0115,27.037,0,27.037
06/03/2021 14:00,11.4205,0,11.4205,0.8855,0,0.8855,10.535,0,10.535,28.5795,0,28.5795,0.8855,0,0.8855,27.694,0,27.694
06/03/2021 14:30,11.8375,0,11.8375,0.8125,0,0.8125,11.025,0,11.025,27.8825,0,27.8825,0.8125,0,0.8125,27.07,0,27.07
06/03/2021 15:00,11.871,0,11.871,0.868,0,0.868,11.003,0,11.003,27.503,0,27.503,0.868,0,0.868,26.635,0,26.635
06/03/2021 15:30,12.4885,0,12.4885,1.3655,0,1.3655,11.123,0,11.123,27.0415,0,27.0415,1.3655,0,1.3655,25.676,0,25.676
06/03/2021 16:00,12.002,0,12.002,0.918,0,0.918,11.084,0,11.084,24.858,0,24.858,0.918,0,0.918,23.94,0,23.94
06/03/2021 16:30,12.015,0,12.015,1.545,0,1.545,10.47,0,10.47,26.791,0,26.791,1.545,0,1.545,25.246,0,25.246
06/03/2021 17:00,10.9128,0,10.9128,1.253,0,1.253,9.6598,0,9.6598,27.586,0,27.586,1.253,0,1.253,26.333,0,26.333
06/03/2021 17:30,11.022,0,11.022,0.597,0,0.597,10.425,0,10.425,29.658,0,29.658,0.597,0,0.597,29.061,0,29.061
06/03/2021 18:00,18.9905,0.3994,18.99469954,7.5355,0,7.5355,11.455,0.3994,11.4619608,40.7675,0,40.7675,7.5355,0,7.5355,33.232,0,33.232
06/03/2021 18:30,13.2971,0.0404,13.29716137,7.8555,0,7.8555,5.4416,0.0404,5.441749969,36.4225,0,36.4225,7.8555,0,7.8555,28.567,0,28.567
06/03/2021 19:00,13.6579,0,13.6579,7.8845,0,7.8845,5.7734,0,5.7734,37.8155,0,37.8155,7.8845,0,7.8845,29.931,0,29.931
06/03/2021 19:30,13.7742,0,13.7742,7.54,0,7.54,6.2342,0,6.2342,38.051,0,38.051,7.54,0,7.54,30.511,0,30.511
06/03/2021 20:00,5.7176,0,5.7176,0.044,0,0.044,5.6736,0,5.6736,29.474,0,29.474,0.044,0,0.044,29.43,0,29.43
06/03/2021 20:30,11.527,0,11.527,0,0,0,11.527,0,11.527,35.185,0,35.185,0,0,0,35.185,0,35.185
06/03/2021 21:00,11.29,0,11.29,0,0,0,11.29,0,11.29,33.376,0,33.376,0,0,0,33.376,0,33.376
06/03/2021 21:30,11.925,0,11.925,0,0,0,11.925,0,11.925,30.184,0,30.184,0,0,0,30.184,0,30.184
06/03/2021 22:00,11.292,0,11.292,0,0,0,11.292,0,11.292,29.109,0,29.109,0,0,0,29.109,0,29.109
06/03/2021 22:30,10.343,0,10.343,0,0,0,10.343,0,10.343,27.643,0,27.643,0,0,0,27.643,0,27.643
06/03/2021 23:00,9.9822,0,9.9822,0,0,0,9.9822,0,9.9822,25.731,0,25.731,0,0,0,25.731,0,25.731
06/03/2021 23:30,9.2506,0,9.2506,0,0,0,9.2506,0,9.2506,23.685,0,23.685,0,0,0,23.685,0,23.685
07/03/2021 00:00,9.0874,0,9.0874,0,0,0,9.0874,0,9.0874,23.211,0,23.211,0,0,0,23.211,0,23.211
07/03/2021 00:30,9.0644,0,9.0644,0,0,0,9.0644,0,9.0644,22.326,0,22.326,0,0,0,22.326,0,22.326
07/03/2021 01:00,10.638,0,10.638,0,0,0,10.638,0,10.638,25.432,0,25.432,0,0,0,25.432,0,25.432
07/03/2021 01:30,10.704,0,10.704,0,0,0,10.704,0,10.704,26.786,0,26.786,0,0,0,26.786,0,26.786
07/03/2021 02:00,10.545,0,10.545,0,0,0,10.545,0,10.545,26.258,0,26.258,0,0,0,26.258,0,26.258
07/03/2021 02:30,10.255,0,10.255,0,0,0,10.255,0,10.255,25.39,0,25.39,0,0,0,25.39,0,25.39
07/03/2021 03:00,10.264,0,10.264,0,0,0,10.264,0,10.264,25.565,0,25.565,0,0,0,25.565,0,25.565
07/03/2021 03:30,9.9864,0,9.9864,0,0,0,9.9864,0,9.9864,24.989,0,24.989,0,0,0,24.989,0,24.989
07/03/2021 04:00,9.5674,0,9.5674,0,0,0,9.5674,0,9.5674,24.077,0,24.077,0,0,0,24.077,0,24.077
07/03/2021 04:30,9.2526,0,9.2526,0,0,0,9.2526,0,9.2526,23.236,0,23.236,0,0,0,23.236,0,23.236
07/03/2021 05:00,8.9722,0,8.9722,0,0,0,8.9722,0,8.9722,22.627,0,22.627,0,0,0,22.627,0,22.627
07/03/2021 05:30,8.8148,0,8.8148,0,0,0,8.8148,0,8.8148,22.256,0,22.256,0,0,0,22.256,0,22.256
07/03/2021 06:00,8.64,0,8.64,0,0,0,8.64,0,8.64,22.244,0,22.244,0,0,0,22.244,0,22.244
07/03/2021 06:30,8.5036,0,8.5036,0,0,0,8.5036,0,8.5036,22.364,0,22.364,0,0,0,22.364,0,22.364
07/03/2021 07:00,8.916,0,8.916,0.009,0,0.009,8.907,0,8.907,23.406,0,23.406,0.009,0,0.009,23.397,0,23.397
07/03/2021 07:30,9.3865,0,9.3865,0.0975,0,0.0975,9.289,0,9.289,24.1375,0.0364,24.13752745,0.0975,0,0.0975,24.04,0.0364,24.04002756
07/03/2021 08:00,9.497,0,9.497,0.302,0,0.302,9.195,0,9.195,24.475,0.0326,24.47502171,0.302,0,0.302,24.173,0.0326,24.17302198
07/03/2021 08:30,12.509,0,12.509,3.366,0,3.366,9.143,0,9.143,28.334,0.3302,28.33592398,3.366,0,3.366,24.968,0.3302,24.97018334
07/03/2021 09:00,8.1605,0,8.1605,1.1775,0,1.1775,6.983,0,6.983,24.1075,0.4032,24.11087154,1.1775,0,1.1775,22.93,0.4032,22.93354465
07/03/2021 09:30,11.9009,0,11.9009,2.3065,0,2.3065,9.5944,0,9.5944,28.5815,0.9772,28.59820033,2.3065,0,2.3065,26.275,0.9772,26.29316536
07/03/2021 10:00,12.8221,0,12.8221,3.1395,0,3.1395,9.6826,0,9.6826,28.3725,1.0598,28.39228649,3.1395,0,3.1395,25.233,1.0598,25.25524629
07/03/2021 10:30,13.1578,0,13.1578,3.6,0,3.6,9.5578,0,9.5578,27.98,0.7374,27.98971523,3.6,0,3.6,24.38,0.7374,24.39114919
07/03/2021 11:00,13.1427,0,13.1427,4.2185,0,4.2185,8.9242,0,8.9242,27.9825,0,27.9825,4.2185,0,4.2185,23.764,0,23.764
07/03/2021 11:30,12.6511,0,12.6511,4.2895,0,4.2895,8.3616,0,8.3616,26.5465,0,26.5465,4.2895,0,4.2895,22.257,0,22.257
07/03/2021 12:00,12.4779,0,12.4779,4.6135,0,4.6135,7.8644,0,7.8644,26.5645,0,26.5645,4.6135,0,4.6135,21.951,0,21.951
07/03/2021 12:30,11.083,0,11.083,4.336,0,4.336,6.747,0,6.747,26.134,0,26.134,4.336,0,4.336,21.798,0,21.798
07/03/2021 13:00,11.7522,0,11.7522,4.535,0,4.535,7.2172,0,7.2172,27.085,0,27.085,4.535,0,4.535,22.55,0,22.55
07/03/2021 13:30,11.2022,0,11.2022,3.764,0,3.764,7.4382,0,7.4382,25.439,0,25.439,3.764,0,3.764,21.675,0,21.675
07/03/2021 14:00,10.6452,0,10.6452,2.802,0,2.802,7.8432,0,7.8432,25.155,0,25.155,2.802,0,2.802,22.353,0,22.353
07/03/2021 14:30,11.279,0,11.279,2.756,0,2.756,8.523,0,8.523,25.569,0,25.569,2.756,0,2.756,22.813,0,22.813
07/03/2021 15:00,11.6478,0,11.6478,2.522,0,2.522,9.1258,0,9.1258,24.838,0,24.838,2.522,0,2.522,22.316,0,22.316
07/03/2021 15:30,12.5669,0.002,12.56690016,2.5695,0,2.5695,9.9974,0.002,9.9974002,25.3275,0,25.3275,2.5695,0,2.5695,22.758,0,22.758
07/03/2021 16:00,11.7982,0,11.7982,2.01,0,2.01,9.7882,0,9.7882,25.263,0,25.263,2.01,0,2.01,23.253,0,23.253
07/03/2021 16:30,11.6645,0,11.6645,1.2775,0,1.2775,10.387,0,10.387,26.6855,0,26.6855,1.2775,0,1.2775,25.408,0,25.408
07/03/2021 17:00,12.71,0,12.71,0.812,0,0.812,11.898,0,11.898,30.708,0.0076,30.70800094,0.812,0,0.812,29.896,0.0076,29.89600097
07/03/2021 17:30,20.1975,0.434,20.20216232,7.2645,0,7.2645,12.933,0.434,12.94027994,40.9715,0,40.9715,7.2645,0,7.2645,33.707,0,33.707
07/03/2021 18:00,15.3043,0,15.3043,7.8715,0,7.8715,7.4328,0,7.4328,38.0945,0,38.0945,7.8715,0,7.8715,30.223,0,30.223
07/03/2021 18:30,14.6085,0,14.6085,7.8365,0,7.8365,6.772,0,6.772,38.4495,0,38.4495,7.8365,0,7.8365,30.613,0,30.613
07/03/2021 19:00,14.5964,0,14.5964,7.859,0,7.859,6.7374,0,6.7374,39.101,0,39.101,7.859,0,7.859,31.242,0,31.242
07/03/2021 19:30,14.431,0,14.431,7.878,0,7.878,6.553,0,6.553,38.988,0,38.988,7.878,0,7.878,31.11,0,31.11
07/03/2021 20:00,11.8849,0,11.8849,6.4705,0,6.4705,5.4144,0,5.4144,35.8115,0,35.8115,6.4705,0,6.4705,29.341,0,29.341
07/03/2021 20:30,8.8181,0,8.8181,2.7605,0,2.7605,6.0576,0,6.0576,31.0475,0,31.0475,2.7605,0,2.7605,28.287,0,28.287
07/03/2021 21:00,15.4697,0,15.4697,7.0735,0,7.0735,8.3962,0,8.3962,38.2065,0,38.2065,7.0735,0,7.0735,31.133,0,31.133
07/03/2021 21:30,4.6446,0,4.6446,0,0,0,4.6446,0,4.6446,23.779,0,23.779,0,0,0,23.779,0,23.779
07/03/2021 22:00,10.214,0,10.214,0,0,0,10.214,0,10.214,29.939,0,29.939,0,0,0,29.939,0,29.939
07/03/2021 22:30,9.4334,0,9.4334,0,0,0,9.4334,0,9.4334,28.053,0,28.053,0,0,0,28.053,0,28.053
07/03/2021 23:00,8.8398,0,8.8398,0,0,0,8.8398,0,8.8398,26.145,0,26.145,0,0,0,26.145,0,26.145
07/03/2021 23:30,7.9412,0,7.9412,0,0,0,7.9412,0,7.9412,23.967,0,23.967,0,0,0,23.967,0,23.967
08/03/2021 00:00,7.8394,0,7.8394,0,0,0,7.8394,0,7.8394,23.489,0,23.489,0,0,0,23.489,0,23.489
08/03/2021 00:30,7.371,0,7.371,0,0,0,7.371,0,7.371,22.898,0,22.898,0,0,0,22.898,0,22.898
08/03/2021 01:00,9.193,0,9.193,0,0,0,9.193,0,9.193,26.251,0,26.251,0,0,0,26.251,0,26.251
08/03/2021 01:30,10.191,0,10.191,0,0,0,10.191,0,10.191,26.211,0,26.211,0,0,0,26.211,0,26.211
08/03/2021 02:00,10.224,0,10.224,0,0,0,10.224,0,10.224,25.913,0,25.913,0,0,0,25.913,0,25.913
08/03/2021 02:30,10.015,0,10.015,0,0,0,10.015,0,10.015,25.359,0,25.359,0,0,0,25.359,0,25.359
08/03/2021 03:00,9.9956,0,9.9956,0,0,0,9.9956,0,9.9956,25.647,0,25.647,0,0,0,25.647,0,25.647
08/03/2021 03:30,9.8132,0,9.8132,0,0,0,9.8132,0,9.8132,25.22,0,25.22,0,0,0,25.22,0,25.22
08/03/2021 04:00,9.5464,0,9.5464,0,0,0,9.5464,0,9.5464,24.528,0,24.528,0,0,0,24.528,0,24.528
08/03/2021 04:30,9.312,0,9.312,0,0,0,9.312,0,9.312,23.762,0,23.762,0,0,0,23.762,0,23.762
08/03/2021 05:00,8.7168,0,8.7168,0,0,0,8.7168,0,8.7168,23.427,0,23.427,0,0,0,23.427,0,23.427
08/03/2021 05:30,8.5038,0,8.5038,0,0,0,8.5038,0,8.5038,23.077,0,23.077,0,0,0,23.077,0,23.077
08/03/2021 06:00,8.5018,0,8.5018,0,0,0,8.5018,0,8.5018,23.422,0,23.422,0,0,0,23.422,0,23.422
08/03/2021 06:30,8.857,0,8.857,0,0,0,8.857,0,8.857,24.104,0,24.104,0,0,0,24.104,0,24.104
08/03/2021 07:00,10.171,0,10.171,0.019,0,0.019,10.152,0,10.152,26.722,0,26.722,0.019,0,0.019,26.703,0,26.703
08/03/2021 07:30,10.578,0,10.578,0.223,0,0.223,10.355,0,10.355,30.073,0.0884,30.07312993,0.223,0,0.223,29.85,0.0884,29.8501309
08/03/2021 08:00,11.6765,0,11.6765,0.6995,0,0.6995,10.977,0,10.977,31.7025,0.025,31.70250986,0.6995,0,0.6995,31.003,0.025,31.00301008
08/03/2021 08:30,12.1715,0,12.1715,1.3165,0,1.3165,10.855,0,10.855,32.6485,0,32.6485,1.3165,0,1.3165,31.332,0,31.332
08/03/2021 09:00,11.7737,0,11.7737,1.9865,0,1.9865,9.7872,0,9.7872,32.7215,0,32.7215,1.9865,0,1.9865,30.735,0,30.735
08/03/2021 09:30,12.7506,0,12.7506,2.807,0,2.807,9.9436,0,9.9436,32.026,0,32.026,2.807,0,2.807,29.219,0,29.219
08/03/2021 10:00,12.3703,0,12.3703,3.1215,0,3.1215,9.2488,0,9.2488,31.1685,0,31.1685,3.1215,0,3.1215,28.047,0,28.047
08/03/2021 10:30,12.307,0.359,12.31223497,3.548,0,3.548,8.759,0.359,8.766353974,30.146,0,30.146,3.548,0,3.548,26.598,0,26.598
08/03/2021 11:00,12.191,0.0076,12.19100237,3.887,0,3.887,8.304,0.0076,8.304003478,28.818,0,28.818,3.887,0,3.887,24.931,0,24.931
08/03/2021 11:30,12.0574,0,12.0574,4.12,0,4.12,7.9374,0,7.9374,27.7,0,27.7,4.12,0,4.12,23.58,0,23.58
08/03/2021 12:00,11.8701,0,11.8701,4.2765,0,4.2765,7.5936,0,7.5936,26.9115,0,26.9115,4.2765,0,4.2765,22.635,0,22.635
08/03/2021 12:30,11.7444,0,11.7444,4.506,0,4.506,7.2384,0,7.2384,26.223,0,26.223,4.506,0,4.506,21.717,0,21.717
08/03/2021 13:00,11.3796,0,11.3796,4.314,0,4.314,7.0656,0,7.0656,25.8,0,25.8,4.314,0,4.314,21.486,0,21.486
08/03/2021 13:30,20.0073,0,20.0073,12.8265,0,12.8265,7.1808,0,7.1808,34.3965,0,34.3965,12.8265,0,12.8265,21.57,0,21.57
08/03/2021 14:00,6.0646,0,6.0646,5.692,0,5.692,0.3726,0,0.3726,17.726,0,17.726,5.692,0,5.692,12.034,0,12.034
08/03/2021 14:30,8.8999,0,8.8999,3.5105,0,3.5105,5.3894,0,5.3894,22.6035,0.0844,22.60365757,3.5105,0,3.5105,19.093,0.0844,19.09318654
08/03/2021 15:00,10.3253,0,10.3253,3.4075,0,3.4075,6.9178,0,6.9178,24.4195,0,24.4195,3.4075,0,3.4075,21.012,0,21.012
08/03/2021 15:30,10.0131,0,10.0131,2.9955,0,2.9955,7.0176,0,7.0176,23.8985,0,23.8985,2.9955,0,2.9955,20.903,0,20.903
08/03/2021 16:00,10.0836,0,10.0836,2.44,0,2.44,7.6436,0,7.6436,24.351,0,24.351,2.44,0,2.44,21.911,0,21.911
08/03/2021 16:30,10.3434,0,10.3434,1.88,0,1.88,8.4634,0,8.4634,25.617,0,25.617,1.88,0,1.88,23.737,0,23.737
08/03/2021 17:00,10.8259,0,10.8259,1.2315,0,1.2315,9.5944,0,9.5944,28.3925,0,28.3925,1.2315,0,1.2315,27.161,0,27.161
08/03/2021 17:30,11.4285,0,11.4285,0.5965,0,0.5965,10.832,0,10.832,31.7995,0.3552,31.80148373,0.5965,0,0.5965,31.203,0.3552,31.20502165
08/03/2021 18:00,12.7535,0.2746,12.75645591,0.1485,0,0.1485,12.605,0.2746,12.60799073,35.0925,0,35.0925,0.1485,0,0.1485,34.944,0,34.944
08/03/2021 18:30,13.416,0.0384,13.41605496,0.005,0,0.005,13.411,0.0384,13.41105498,37.196,0,37.196,0.005,0,0.005,37.191,0,37.191
08/03/2021 19:00,13.571,0,13.571,0,0,0,13.571,0,13.571,39.139,0.3552,39.14061175,0,0,0,39.139,0.3552,39.14061175
08/03/2021 19:30,13.563,0,13.563,0,0,0,13.563,0,13.563,39.921,0.7142,39.92738813,0,0,0,39.921,0.7142,39.92738813
08/03/2021 20:00,12.998,0,12.998,0,0,0,12.998,0,12.998,38.281,0.1882,38.28146262,0,0,0,38.281,0.1882,38.28146262
08/03/2021 20:30,12.72,0,12.72,0,0,0,12.72,0,12.72,35.307,0,35.307,0,0,0,35.307,0,35.307
08/03/2021 21:00,12.228,0,12.228,0,0,0,12.228,0,12.228,33.39,0,33.39,0,0,0,33.39,0,33.39
08/03/2021 21:30,11.096,0,11.096,0,0,0,11.096,0,11.096,32.306,0,32.306,0,0,0,32.306,0,32.306
08/03/2021 22:00,10.428,0,10.428,0,0,0,10.428,0,10.428,30.503,0,30.503,0,0,0,30.503,0,30.503
08/03/2021 22:30,10.07,0,10.07,0,0,0,10.07,0,10.07,28.218,0,28.218,0,0,0,28.218,0,28.218
08/03/2021 23:00,13.7372,0,13.7372,4.511,0,4.511,9.2262,0,9.2262,30.71,0,30.71,4.511,0,4.511,26.199,0,26.199
08/03/2021 23:30,14.9788,0,14.9788,9.739,0,9.739,5.2398,0,5.2398,28.582,0,28.582,9.739,0,9.739,18.843,0,18.843
09/03/2021 00:00,3.8323,0,3.8323,3.3945,0,3.3945,0.4378,0,0.4378,15.3385,0,15.3385,3.3945,0,3.3945,11.944,0,11.944
09/03/2021 00:30,6.0384,0,6.0384,0,0,0,6.0384,0,6.0384,18.033,0,18.033,0,0,0,18.033,0,18.033
09/03/2021 01:00,10.542,0,10.542,0,0,0,10.542,0,10.542,24.789,0,24.789,0,0,0,24.789,0,24.789
09/03/2021 01:30,11.235,0,11.235,0.705,0,0.705,10.53,0,10.53,26.844,0,26.844,0.705,0,0.705,26.139,0,26.139
09/03/2021 02:00,19.468,0,19.468,9.582,0,9.582,9.886,0,9.886,34.611,0,34.611,9.582,0,9.582,25.029,0,25.029
09/03/2021 02:30,2.1435,0,2.1435,0.1965,0,0.1965,1.947,0,1.947,14.5795,0,14.5795,0.1965,0,0.1965,14.383,0,14.383
09/03/2021 03:00,10.026,0,10.026,0,0,0,10.026,0,10.026,24.796,0,24.796,0,0,0,24.796,0,24.796
09/03/2021 03:30,10.034,0,10.034,0,0,0,10.034,0,10.034,24.634,0,24.634,0,0,0,24.634,0,24.634
09/03/2021 04:00,9.6636,0,9.6636,0,0,0,9.6636,0,9.6636,23.912,0,23.912,0,0,0,23.912,0,23.912
09/03/2021 04:30,9.5214,0,9.5214,0,0,0,9.5214,0,9.5214,23.282,0.0038,23.28200031,0,0,0,23.282,0.0038,23.28200031
09/03/2021 05:00,9.4197,0,9.4197,0.0405,0,0.0405,9.3792,0,9.3792,22.5525,0.0058,22.55250075,0.0405,0,0.0405,22.512,0.0058,22.51200075
09/03/2021 05:30,14.5514,0,14.5514,5.535,0,5.535,9.0164,0,9.0164,27.501,0.0058,27.50100061,5.535,0,5.535,21.966,0.0058,21.96600077
09/03/2021 06:00,3.5944,0,3.5944,0,0,0,3.5944,0,3.5944,16.71,0,16.71,0,0,0,16.71,0,16.71
09/03/2021 06:30,15.0003,0,15.0003,6.9285,0,6.9285,8.0718,0,8.0718,31.3895,0,31.3895,6.9285,0,6.9285,24.461,0,24.461
09/03/2021 07:00,2.2857,0,2.2857,0.0585,0,0.0585,2.2272,0,2.2272,20.6365,0,20.6365,0.0585,0,0.0585,20.578,0,20.578
09/03/2021 07:30,11.1861,0,11.1861,2.7055,0,2.7055,8.4806,0,8.4806,33.6445,0,33.6445,2.7055,0,2.7055,30.939,0,30.939
09/03/2021 08:00,16.0892,0,16.0892,9.348,0,9.348,6.7412,0,6.7412,38.876,0,38.876,9.348,0,9.348,29.528,0,29.528
09/03/2021 08:30,2.7679,0,2.7679,1.5295,0,1.5295,1.2384,0,1.2384,24.0935,0,24.0935,1.5295,0,1.5295,22.564,0,22.564
09/03/2021 09:00,10.4525,0,10.4525,2.0985,0,2.0985,8.354,0,8.354,32.6455,0,32.6455,2.0985,0,2.0985,30.547,0,30.547
09/03/2021 09:30,10.738,0,10.738,2.912,0,2.912,7.826,0,7.826,32.227,0,32.227,2.912,0,2.912,29.315,0,29.315
09/03/2021 10:00,9.5804,0,9.5804,3.133,0,3.133,6.4474,0,6.4474,31.203,0,31.203,3.133,0,3.133,28.07,0,28.07
09/03/2021 10:30,9.7276,0,9.7276,3.526,0,3.526,6.2016,0,6.2016,30.938,0,30.938,3.526,0,3.526,27.412,0,27.412
09/03/2021 11:00,9.8419,0,9.8419,3.7785,0,3.7785,6.0634,0,6.0634,28.7955,0.2246,28.79637591,3.7785,0,3.7785,25.017,0.2246,25.0180082
09/03/2021 11:30,9.4524,0,9.4524,3.844,0,3.844,5.6084,0,5.6084,27.405,0.4166,27.40816631,3.844,0,3.844,23.561,0.4166,23.56468282
09/03/2021 12:00,9.2412,0,9.2412,3.798,0,3.798,5.4432,0,5.4432,26.782,0.455,26.78586472,3.798,0,3.798,22.984,0.455,22.98850324
09/03/2021 12:30,8.9578,0,8.9578,3.482,0,3.482,5.4758,0,5.4758,26.15,0.455,26.15395811,3.482,0,3.482,22.668,0.455,22.672566
09/03/2021 13:00,9.3492,0,9.3492,3.447,0,3.447,5.9022,0,5.9022,26.552,0.432,26.55551408,3.447,0,3.447,23.105,0.432,23.10903825
09/03/2021 13:30,13.2167,0,13.2167,6.0915,0,6.0915,7.1252,0,7.1252,28.4245,0.0806,28.42461427,6.0915,0,6.0915,22.333,0.0806,22.33314544
09/03/2021 14:00,8.1235,0,8.1235,2.9355,0,2.9355,5.188,0,5.188,22.3525,0,22.3525,2.9355,0,2.9355,19.417,0,19.417
09/03/2021 14:30,9.6671,0,9.6671,2.1195,0,2.1195,7.5476,0,7.5476,24.8945,0,24.8945,2.1195,0,2.1195,22.775,0,22.775
09/03/2021 15:00,9.6583,0,9.6583,1.6385,0,1.6385,8.0198,0,8.0198,25.5735,0,25.5735,1.6385,0,1.6385,23.935,0,23.935
09/03/2021 15:30,9.8256,0,9.8256,1.364,0,1.364,8.4616,0,8.4616,26.43,0,26.43,1.364,0,1.364,25.066,0,25.066
09/03/2021 16:00,11.5459,0,11.5459,2.8885,0,2.8885,8.6574,0,8.6574,29.0445,0,29.0445,2.8885,0,2.8885,26.156,0,26.156
09/03/2021 16:30,9.4649,0,9.4649,1.9845,0,1.9845,7.4804,0,7.4804,28.6015,0,28.6015,1.9845,0,1.9845,26.617,0,26.617
09/03/2021 17:00,13.9223,0,13.9223,4.4605,0,4.4605,9.4618,0,9.4618,34.2645,0.3264,34.26605459,4.4605,0,4.4605,29.804,0.3264,29.80578724
09/03/2021 17:30,18.1529,0,18.1529,10.0235,0,10.0235,8.1294,0,8.1294,39.8625,0.0538,39.86253631,10.0235,0,10.0235,29.839,0.0538,29.8390485
09/03/2021 18:00,7.4133,0,7.4133,3.5675,0,3.5675,3.8458,0,3.8458,29.6695,0,29.6695,3.5675,0,3.5675,26.102,0,26.102
09/03/2021 18:30,19.3375,0,19.3375,9.2425,0,9.2425,10.095,0,10.095,44.1255,0.098,44.12560883,9.2425,0,9.2425,34.883,0.098,34.88313766
09/03/2021 19:00,5.1504,0,5.1504,0.135,0,0.135,5.0154,0,5.0154,30.465,0.0384,30.4650242,0.135,0,0.135,30.33,0.0384,30.33002431
09/03/2021 19:30,12.6045,0,12.6045,0.0025,0,0.0025,12.602,0,12.602,39.9365,0.3532,39.93806183,0.0025,0,0.0025,39.934,0.3532,39.93556192
09/03/2021 20:00,11.885,0,11.885,0.004,0,0.004,11.881,0,11.881,38.867,0.0692,38.8670616,0.004,0,0.004,38.863,0.0692,38.86306161
09/03/2021 20:30,11.608,0,11.608,0.005,0,0.005,11.603,0,11.603,35.96,0,35.96,0.005,0,0.005,35.955,0,35.955
09/03/2021 21:00,11.2975,0,11.2975,0.0025,0,0.0025,11.295,0,11.295,33.5245,0,33.5245,0.0025,0,0.0025,33.522,0,33.522
09/03/2021 21:30,11.2265,0,11.2265,0.0015,0,0.0015,11.225,0,11.225,31.2565,0,31.2565,0.0015,0,0.0015,31.255,0,31.255
09/03/2021 22:00,10.762,0,10.762,0.003,0,0.003,10.759,0,10.759,29.182,0,29.182,0.003,0,0.003,29.179,0,29.179
09/03/2021 22:30,12.9925,0,12.9925,2.7725,0,2.7725,10.22,0,10.22,29.7035,0,29.7035,2.7725,0,2.7725,26.931,0,26.931
09/03/2021 23:00,6.775,0,6.775,0.008,0,0.008,6.767,0,6.767,21.983,0,21.983,0.008,0,0.008,21.975,0,21.975
09/03/2021 23:30,8.503,0,8.503,0.007,0,0.007,8.496,0,8.496,22.947,0,22.947,0.007,0,0.007,22.94,0,22.94
10/03/2021 00:00,8.5426,0,8.5426,0.01,0,0.01,8.5326,0,8.5326,22.207,0,22.207,0.01,0,0.01,22.197,0,22.197
10/03/2021 00:30,8.3456,0,8.3456,0.007,0,0.007,8.3386,0,8.3386,21.329,0,21.329,0.007,0,0.007,21.322,0,21.322
10/03/2021 01:00,9.5302,0,9.5302,0.007,0,0.007,9.5232,0,9.5232,24.496,0,24.496,0.007,0,0.007,24.489,0,24.489
10/03/2021 01:30,10.089,0,10.089,0.008,0,0.008,10.081,0,10.081,25.168,0,25.168,0.008,0,0.008,25.16,0,25.16
10/03/2021 02:00,10.218,0,10.218,0.009,0,0.009,10.209,0,10.209,24.812,0,24.812,0.009,0,0.009,24.803,0,24.803
10/03/2021 02:30,10.0375,0,10.0375,0.0095,0,0.0095,10.028,0,10.028,24.1355,0,24.1355,0.0095,0,0.0095,24.126,0,24.126
10/03/2021 03:00,15.8763,0,15.8763,6.0815,0,6.0815,9.7948,0,9.7948,30.0955,0,30.0955,6.0815,0,6.0815,24.014,0,24.014
10/03/2021 03:30,4.0839,0,4.0839,0.0115,0,0.0115,4.0724,0,4.0724,16.6765,0,16.6765,0.0115,0,0.0115,16.665,0,16.665
10/03/2021 04:00,8.8675,0,8.8675,0.0085,0,0.0085,8.859,0,8.859,22.8515,0,22.8515,0.0085,0,0.0085,22.843,0,22.843
10/03/2021 04:30,8.5522,0,8.5522,0.014,0,0.014,8.5382,0,8.5382,21.917,0,21.917,0.014,0,0.014,21.903,0,21.903
10/03/2021 05:00,15.3543,0,15.3543,7.0465,0,7.0465,8.3078,0,8.3078,28.4255,0,28.4255,7.0465,0,7.0465,21.379,0,21.379
10/03/2021 05:30,2.2412,0,2.2412,0.012,0,0.012,2.2292,0,2.2292,13.224,0,13.224,0.012,0,0.012,13.212,0,13.212
10/03/2021 06:00,8.2541,0,8.2541,0.0135,0,0.0135,8.2406,0,8.2406,21.2135,0,21.2135,0.0135,0,0.0135,21.2,0,21.2
10/03/2021 06:30,14.2026,0,14.2026,5.791,0,5.791,8.4116,0,8.4116,28.061,0,28.061,5.791,0,5.791,22.27,0,22.27
10/03/2021 07:00,8.6129,0,8.6129,4.0855,0,4.0855,4.5274,0,4.5274,22.2355,0,22.2355,4.0855,0,4.0855,18.15,0,18.15
10/03/2021 07:30,12.2531,0,12.2531,5.1625,0,5.1625,7.0906,0,7.0906,27.2085,0.0058,27.20850062,5.1625,0,5.1625,22.046,0.0058,22.04600076
10/03/2021 08:00,16.1451,0,16.1451,9.7725,0,9.7725,6.3726,0,6.3726,33.4395,0,33.4395,9.7725,0,9.7725,23.667,0,23.667
10/03/2021 08:30,2.9,0,2.9,0.523,0,0.523,2.377,0,2.377,20.645,0,20.645,0.523,0,0.523,20.122,0,20.122
10/03/2021 09:00,10.7735,0,10.7735,0.1395,0,0.1395,10.634,0,10.634,31.3955,0.3072,31.39700292,0.1395,0,0.1395,31.256,0.3072,31.25750962
10/03/2021 09:30,10.379,0,10.379,0.206,0,0.206,10.173,0,10.173,33.389,0.6086,33.39454619,0.206,0,0.206,33.183,0.6086,33.18858061
10/03/2021 10:00,11.0825,0,11.0825,0.3675,0,0.3675,10.715,0,10.715,33.9465,0.96,33.96007159,0.3675,0,0.3675,33.579,0.96,33.59272006
10/03/2021 10:30,11.1475,0,11.1475,0.3555,0,0.3555,10.792,0,10.792,33.6965,0.9292,33.70930917,0.3555,0,0.3555,33.341,0.9292,33.3539457
10/03/2021 11:00,13.108,0,13.108,2.263,0,2.263,10.845,0,10.845,35.686,0.7814,35.69455395,2.263,0,2.263,33.423,0.7814,33.43213297
10/03/2021 11:30,18.4027,0,18.4027,8.6835,0,8.6835,9.7192,0,9.7192,39.6935,0.5644,39.69751239,8.6835,0,8.6835,31.01,0.5644,31.01513578
10/03/2021 12:00,5.6886,0,5.6886,1.839,0,1.839,3.8496,0,3.8496,26.05,0.0826,26.05013095,1.839,0,1.839,24.211,0.0826,24.2111409
10/03/2021 12:30,11.3475,0,11.3475,2.1065,0,2.1065,9.241,0,9.241,34.1645,0.5856,34.1695184,2.1065,0,2.1065,32.058,0.5856,32.0633481
10/03/2021 13:00,9.8915,0,9.8915,0.3625,0,0.3625,9.529,0,9.529,32.4025,0.4992,32.40634516,0.3625,0,0.3625,32.04,0.4992,32.04388866
10/03/2021 13:30,11.38,0,11.38,0.333,0,0.333,11.047,0,11.047,34.629,0.217,34.6296799,0.333,0,0.333,34.296,0.217,34.2966865
10/03/2021 14:00,12.089,0.142,12.08983395,0.336,0,0.336,11.753,0.142,11.75385779,33.574,0,33.574,0.336,0,0.336,33.238,0,33.238
10/03/2021 14:30,11.5305,0.1056,11.53098355,0.2935,0,0.2935,11.237,0.1056,11.23749618,33.2245,0,33.2245,0.2935,0,0.2935,32.931,0,32.931
10/03/2021 15:00,11.107,0,11.107,0.314,0,0.314,10.793,0,10.793,33.031,0,33.031,0.314,0,0.314,32.717,0,32.717
10/03/2021 15:30,10.564,0,10.564,0.246,0,0.246,10.318,0,10.318,32.69,0.0576,32.69005075,0.246,0,0.246,32.444,0.0576,32.44405113
10/03/2021 16:00,11.0235,0,11.0235,0.3025,0,0.3025,10.721,0,10.721,32.7315,0,32.7315,0.3025,0,0.3025,32.429,0,32.429
10/03/2021 16:30,11.295,0,11.295,0.19,0,0.19,11.105,0,11.105,33.408,0.0288,33.40801241,0.19,0,0.19,33.218,0.0288,33.21801248
10/03/2021 17:00,12.0865,0,12.0865,0.1155,0,0.1155,11.971,0,11.971,35.3825,0.5108,35.38618689,0.1155,0,0.1155,35.267,0.5108,35.27069897
10/03/2021 17:30,12.7295,0,12.7295,0.0625,0,0.0625,12.667,0,12.667,37.2275,0.9638,37.23997404,0.0625,0,0.0625,37.165,0.9638,37.17749501
10/03/2021 18:00,13.868,0,13.868,0.035,0,0.035,13.833,0,13.833,39.501,0.3418,39.50247876,0.035,0,0.035,39.466,0.3418,39.46748007
10/03/2021 18:30,13.5925,0,13.5925,0.0235,0,0.0235,13.569,0,13.569,40.7465,0,40.7465,0.0235,0,0.0235,40.723,0,40.723
10/03/2021 19:00,18.216,0,18.216,4.914,0,4.914,13.302,0,13.302,45.681,0,45.681,4.914,0,4.914,40.767,0,40.767
10/03/2021 19:30,8.9411,0,8.9411,0.0245,0,0.0245,8.9166,0,8.9166,34.8705,0,34.8705,0.0245,0,0.0245,34.846,0,34.846
10/03/2021 20:00,12.276,0,12.276,0.025,0,0.025,12.251,0,12.251,38.231,0,38.231,0.025,0,0.025,38.206,0,38.206
10/03/2021 20:30,11.2255,0,11.2255,0.0245,0,0.0245,11.201,0,11.201,36.0465,0.002,36.04650006,0.0245,0,0.0245,36.022,0.002,36.02200006
10/03/2021 21:00,11.345,0,11.345,0.024,0,0.024,11.321,0,11.321,33.407,0,33.407,0.024,0,0.024,33.383,0,33.383
10/03/2021 21:30,10.9355,0,10.9355,0.0245,0,0.0245,10.911,0,10.911,31.2015,0,31.2015,0.0245,0,0.0245,31.177,0,31.177
10/03/2021 22:00,10.298,0,10.298,0.024,0,0.024,10.274,0,10.274,29.138,0,29.138,0.024,0,0.024,29.114,0,29.114
10/03/2021 22:30,10.157,0,10.157,0.023,0,0.023,10.134,0,10.134,27.109,0,27.109,0.023,0,0.023,27.086,0,27.086
10/03/2021 23:00,9.7765,0,9.7765,0.0245,0,0.0245,9.752,0,9.752,24.5565,0,24.5565,0.0245,0,0.0245,24.532,0,24.532
10/03/2021 23:30,8.8459,0,8.8459,0.0255,0,0.0255,8.8204,0,8.8204,22.8445,0,22.8445,0.0255,0,0.0255,22.819,0,22.819
11/03/2021 00:00,7.8798,0,7.8798,0.025,0,0.025,7.8548,0,7.8548,22.752,0,22.752,0.025,0,0.025,22.727,0,22.727
11/03/2021 00:30,7.8005,0,7.8005,0.0245,0,0.0245,7.776,0,7.776,22.3615,0,22.3615,0.0245,0,0.0245,22.337,0,22.337
11/03/2021 01:00,9.3396,0,9.3396,0.068,0,0.068,9.2716,0,9.2716,25.364,0,25.364,0.068,0,0.068,25.296,0,25.296
11/03/2021 01:30,13.1727,0,13.1727,3.5515,0,3.5515,9.6212,0,9.6212,29.7465,0,29.7465,3.5515,0,3.5515,26.195,0,26.195
11/03/2021 02:00,6.6182,0,6.6182,0.025,0,0.025,6.5932,0,6.5932,21.959,0,21.959,0.025,0,0.025,21.934,0,21.934
11/03/2021 02:30,9.3448,0,9.3448,0.025,0,0.025,9.3198,0,9.3198,25.021,0,25.021,0.025,0,0.025,24.996,0,24.996
11/03/2021 03:00,9.1374,0,9.1374,0.025,0,0.025,9.1124,0,9.1124,24.822,0,24.822,0.025,0,0.025,24.797,0,24.797
11/03/2021 03:30,8.9272,0,8.9272,0.026,0,0.026,8.9012,0,8.9012,24.216,0,24.216,0.026,0,0.026,24.19,0,24.19
11/03/2021 04:00,8.6928,0,8.6928,0.026,0,0.026,8.6668,0,8.6668,23.485,0,23.485,0.026,0,0.026,23.459,0,23.459
11/03/2021 04:30,8.1448,0,8.1448,0.025,0,0.025,8.1198,0,8.1198,22.525,0,22.525,0.025,0,0.025,22.5,0,22.5
11/03/2021 05:00,7.8947,0,7.8947,0.0245,0,0.0245,7.8702,0,7.8702,22.0435,0.0634,22.04359117,0.0245,0,0.0245,22.019,0.0634,22.01909127
11/03/2021 05:30,7.7775,0,7.7775,0.0245,0,0.0245,7.753,0,7.753,21.5455,0,21.5455,0.0245,0,0.0245,21.521,0,21.521
11/03/2021 06:00,10.5388,0,10.5388,3.02,0,3.02,7.5188,0,7.5188,24.778,0,24.778,3.02,0,3.02,21.758,0,21.758
11/03/2021 06:30,4.9581,0,4.9581,0.0255,0,0.0255,4.9326,0,4.9326,19.3195,0,19.3195,0.0255,0,0.0255,19.294,0,19.294
11/03/2021 07:00,17.2299,0,17.2299,8.3115,0,8.3115,8.9184,0,8.9184,33.4305,0,33.4305,8.3115,0,8.3115,25.119,0,25.119
11/03/2021 07:30,3.0208,0,3.0208,0.736,0,0.736,2.2848,0,2.2848,18.809,0,18.809,0.736,0,0.736,18.073,0,18.073
11/03/2021 08:00,13.8184,0.144,13.81915028,4.541,0,4.541,9.2774,0.144,9.278517487,33.205,0,33.205,4.541,0,4.541,28.664,0,28.664
11/03/2021 08:30,7.4358,0.1324,7.436978647,1.236,0,1.236,6.1998,0.1324,6.201213575,26.055,0,26.055,1.236,0,1.236,24.819,0,24.819
11/03/2021 09:00,9.4733,0.0748,9.473595301,1.8815,0,1.8815,7.5918,0.0748,7.592168483,31.0795,0,31.0795,1.8815,0,1.8815,29.198,0,29.198
11/03/2021 09:30,10.1876,0.2362,10.19033779,1.993,0,1.993,8.1946,0.2362,8.198003391,29.259,0,29.259,1.993,0,1.993,27.266,0,27.266
11/03/2021 10:00,11.3239,0.3168,11.32833057,3.2195,0,3.2195,8.1044,0.3168,8.110589473,29.7715,0,29.7715,3.2195,0,3.2195,26.552,0,26.552
11/03/2021 10:30,12.3498,0.2266,12.35187871,6.031,0,6.031,6.3188,0.2266,6.322861773,30.693,0,30.693,6.031,0,6.031,24.662,0,24.662
11/03/2021 11:00,11.7303,0.2476,11.73291285,6.7345,0,6.7345,4.9958,0.2476,5.001931967,27.6665,0,27.6665,6.7345,0,6.7345,20.932,0,20.932
11/03/2021 11:30,6.8183,0.169,6.820394115,3.4025,0,3.4025,3.4158,0.169,3.419978164,24.6045,0,24.6045,3.4025,0,3.4025,21.202,0,21.202
11/03/2021 12:00,11.0225,0.334,11.02755922,3.5595,0,3.5595,7.463,0.334,7.470470199,28.8755,0,28.8755,3.5595,0,3.5595,25.316,0,25.316
11/03/2021 12:30,10.3009,0.4838,10.312255,3.4445,0,3.4445,6.8564,0.4838,6.873447708,26.5105,0,26.5105,3.4445,0,3.4445,23.066,0,23.066
11/03/2021 13:00,5.9046,0.0614,5.904919231,1.283,0,1.283,4.6216,0.0614,4.622007845,26.228,0,26.228,1.283,0,1.283,24.945,0,24.945
11/03/2021 13:30,10.222,1.079,10.27879006,3.07,0,3.07,7.152,1.079,7.232934743,33.41,0,33.41,3.07,0,3.07,30.34,0,30.34
11/03/2021 14:00,11.3514,0.4666,11.36098576,2.886,0,2.886,8.4654,0.4666,8.47824939,26.773,0,26.773,2.886,0,2.886,23.887,0,23.887
11/03/2021 14:30,8.5106,0.098,8.511164219,0.723,0,0.723,7.7876,0.098,7.788216597,24.853,0,24.853,0.723,0,0.723,24.13,0,24.13
11/03/2021 15:00,10.9587,0,10.9587,1.9365,0,1.9365,9.0222,0,9.0222,30.9195,0,30.9195,1.9365,0,1.9365,28.983,0,28.983
11/03/2021 15:30,10.0394,0,10.0394,1.962,0,1.962,8.0774,0,8.0774,28.726,0,28.726,1.962,0,1.962,26.764,0,26.764
11/03/2021 16:00,9.4687,0,9.4687,0.8075,0,0.8075,8.6612,0,8.6612,25.9135,0,25.9135,0.8075,0,0.8075,25.106,0,25.106
11/03/2021 16:30,10.6868,0,10.6868,0.91,0,0.91,9.7768,0,9.7768,30.64,0,30.64,0.91,0,0.91,29.73,0,29.73
11/03/2021 17:00,10.6766,0,10.6766,0.729,0,0.729,9.9476,0,9.9476,32.318,0.002,32.31800006,0.729,0,0.729,31.589,0.002,31.58900006
11/03/2021 17:30,11.493,0,11.493,0.693,0,0.693,10.8,0,10.8,35.129,0.0672,35.12906428,0.693,0,0.693,34.436,0.0672,34.43606557
11/03/2021 18:00,10.9825,0,10.9825,0.1565,0,0.1565,10.826,0,10.826,36.8415,0.6796,36.84776762,0.1565,0,0.1565,36.685,0.6796,36.69129435
11/03/2021 18:30,17.168,0,17.168,5.402,0,5.402,11.766,0,11.766,43.666,0.3994,43.66782656,5.402,0,5.402,38.264,0.3994,38.26608441
11/03/2021 19:00,17.9858,0,17.9858,9.754,0,9.754,8.2318,0,8.2318,42.543,0,42.543,9.754,0,9.754,32.789,0,32.789
11/03/2021 19:30,10.7469,0,10.7469,6.0065,0,6.0065,4.7404,0,4.7404,34.6125,0,34.6125,6.0065,0,6.0065,28.606,0,28.606
11/03/2021 20:00,7.4861,0,7.4861,0.0115,0,0.0115,7.4746,0,7.4746,31.1105,0,31.1105,0.0115,0,0.0115,31.099,0,31.099
11/03/2021 20:30,12.0095,0,12.0095,0.0085,0,0.0085,12.001,0,12.001,35.6055,0,35.6055,0.0085,0,0.0085,35.597,0,35.597
11/03/2021 21:00,18.254,0,18.254,6.686,0,6.686,11.568,0,11.568,40.337,0,40.337,6.686,0,6.686,33.651,0,33.651
11/03/2021 21:30,14.5599,0.0096,14.55990316,9.7915,0,9.7915,4.7684,0.0096,4.768409664,34.8095,0,34.8095,9.7915,0,9.7915,25.018,0,25.018
11/03/2021 22:00,2.2041,0,2.2041,0.8505,0,0.8505,1.3536,0,1.3536,20.5075,0,20.5075,0.8505,0,0.8505,19.657,0,19.657
11/03/2021 22:30,8.6038,0,8.6038,0.004,0,0.004,8.5998,0,8.5998,27.237,0,27.237,0.004,0,0.004,27.233,0,27.233
11/03/2021 23:00,8.7769,0,8.7769,0.0025,0,0.0025,8.7744,0,8.7744,25.8135,0,25.8135,0.0025,0,0.0025,25.811,0,25.811
11/03/2021 23:30,7.9891,0,7.9891,0.0095,0,0.0095,7.9796,0,7.9796,23.7865,0,23.7865,0.0095,0,0.0095,23.777,0,23.777
12/03/2021 00:00,7.7804,0,7.7804,0.014,0,0.014,7.7664,0,7.7664,23.331,0,23.331,0.014,0,0.014,23.317,0,23.317
12/03/2021 00:30,10.6671,0,10.6671,3.0465,0,3.0465,7.6206,0,7.6206,25.6905,0,25.6905,3.0465,0,3.0465,22.644,0,22.644
12/03/2021 01:00,6.1046,0,6.1046,0.022,0,0.022,6.0826,0,6.0826,22.757,0,22.757,0.022,0,0.022,22.735,0,22.735
12/03/2021 01:30,8.9007,0,8.9007,0.0225,0,0.0225,8.8782,0,8.8782,27.1195,0,27.1195,0.0225,0,0.0225,27.097,0,27.097
12/03/2021 02:00,9.1713,0,9.1713,0.0225,0,0.0225,9.1488,0,9.1488,26.5435,0,26.5435,0.0225,0,0.0225,26.521,0,26.521
12/03/2021 02:30,8.9841,0,8.9841,0.0235,0,0.0235,8.9606,0,8.9606,25.6955,0,25.6955,0.0235,0,0.0235,25.672,0,25.672
12/03/2021 03:00,8.8247,0,8.8247,0.0195,0,0.0195,8.8052,0,8.8052,25.7345,0,25.7345,0.0195,0,0.0195,25.715,0,25.715
12/03/2021 03:30,8.535,0,8.535,0.016,0,0.016,8.519,0,8.519,25.265,0,25.265,0.016,0,0.016,25.249,0,25.249
12/03/2021 04:00,8.6915,0,8.6915,0.0245,0,0.0245,8.667,0,8.667,23.7885,0,23.7885,0.0245,0,0.0245,23.764,0,23.764
12/03/2021 04:30,8.6031,0,8.6031,0.0245,0,0.0245,8.5786,0,8.5786,22.4795,0,22.4795,0.0245,0,0.0245,22.455,0,22.455
12/03/2021 05:00,8.3727,0,8.3727,0.0245,0,0.0245,8.3482,0,8.3482,22.0065,0,22.0065,0.0245,0,0.0245,21.982,0,21.982
12/03/2021 05:30,8.1231,0,8.1231,0.0225,0,0.0225,8.1006,0,8.1006,21.4595,0,21.4595,0.0225,0,0.0225,21.437,0,21.437
12/03/2021 06:00,9.7958,0,9.7958,1.824,0,1.824,7.9718,0,7.9718,23.761,0,23.761,1.824,0,1.824,21.937,0,21.937
12/03/2021 06:30,9.8157,0,9.8157,3.5315,0,3.5315,6.2842,0,6.2842,24.4155,0,24.4155,3.5315,0,3.5315,20.884,0,20.884
12/03/2021 07:00,6.0462,0.0364,6.046309569,0.048,0,0.048,5.9982,0.0364,5.998310445,21.289,0,21.289,0.048,0,0.048,21.241,0,21.241
12/03/2021 07:30,9.4556,0.046,9.455711891,0.182,0,0.182,9.2736,0.046,9.273714087,28.107,0,28.107,0.182,0,0.182,27.925,0,27.925
12/03/2021 08:00,10.2572,0,10.2572,0.279,0,0.279,9.9782,0,9.9782,29.451,0.0922,29.45114432,0.279,0,0.279,29.172,0.0922,29.1721457
12/03/2021 08:30,10.3947,0,10.3947,0.6565,0,0.6565,9.7382,0,9.7382,31.4635,0.2996,31.46492638,0.6565,0,0.6565,30.807,0.2996,30.80845678
12/03/2021 09:00,10.2031,0,10.2031,0.8315,0,0.8315,9.3716,0,9.3716,31.5085,0,31.5085,0.8315,0,0.8315,30.677,0,30.677
12/03/2021 09:30,10.9223,0,10.9223,1.1265,0,1.1265,9.7958,0,9.7958,31.2325,0,31.2325,1.1265,0,1.1265,30.106,0,30.106
12/03/2021 10:00,11.1056,0,11.1056,1.4,0,1.4,9.7056,0,9.7056,30.843,0,30.843,1.4,0,1.4,29.443,0,29.443
12/03/2021 10:30,10.6079,0,10.6079,1.1825,0,1.1825,9.4254,0,9.4254,30.3205,0,30.3205,1.1825,0,1.1825,29.138,0,29.138
12/03/2021 11:00,10.9788,0,10.9788,1.638,0,1.638,9.3408,0,9.3408,31.01,0,31.01,1.638,0,1.638,29.372,0,29.372
12/03/2021 11:30,11.087,0,11.087,2.136,0,2.136,8.951,0,8.951,31.051,0,31.051,2.136,0,2.136,28.915,0,28.915
12/03/2021 12:00,10.526,0,10.526,1.498,0,1.498,9.028,0,9.028,28.624,0,28.624,1.498,0,1.498,27.126,0,27.126
12/03/2021 12:30,10.9183,0,10.9183,0.9285,0,0.9285,9.9898,0,9.9898,28.0085,0,28.0085,0.9285,0,0.9285,27.08,0,27.08
12/03/2021 13:00,13.185,0,13.185,2.009,0,2.009,11.176,0,11.176,30.909,0,30.909,2.009,0,2.009,28.9,0,28.9
12/03/2021 13:30,12.7432,0.0096,12.74320362,2.876,0,2.876,9.8672,0.0096,9.86720467,31.082,0,31.082,2.876,0,2.876,28.206,0,28.206
12/03/2021 14:00,10.2622,0,10.2622,1.722,0,1.722,8.5402,0,8.5402,26.79,0,26.79,1.722,0,1.722,25.068,0,25.068
12/03/2021 14:30,12.5865,0,12.5865,2.5785,0,2.5785,10.008,0,10.008,28.9785,0,28.9785,2.5785,0,2.5785,26.4,0,26.4
12/03/2021 15:00,10.1717,0,10.1717,1.7285,0,1.7285,8.4432,0,8.4432,25.7435,0,25.7435,1.7285,0,1.7285,24.015,0,24.015
12/03/2021 15:30,9.8586,0,9.8586,0.85,0,0.85,9.0086,0,9.0086,25.398,0,25.398,0.85,0,0.85,24.548,0,24.548
12/03/2021 16:00,10.8002,0,10.8002,0.914,0,0.914,9.8862,0,9.8862,27.82,0,27.82,0.914,0,0.914,26.906,0,26.906
12/03/2021 16:30,10.3456,0,10.3456,0.519,0,0.519,9.8266,0,9.8266,29.78,0,29.78,0.519,0,0.519,29.261,0,29.261
12/03/2021 17:00,11.0205,0,11.0205,0.2935,0,0.2935,10.727,0,10.727,31.7085,0,31.7085,0.2935,0,0.2935,31.415,0,31.415
12/03/2021 17:30,11.783,0,11.783,0.108,0,0.108,11.675,0,11.675,34.417,0.4416,34.41983294,0.108,0,0.108,34.309,0.4416,34.31184186
12/03/2021 18:00,12.5555,0,12.5555,0.0615,0,0.0615,12.494,0,12.494,37.6875,0.8966,37.69816372,0.0615,0,0.0615,37.626,0.8966,37.63668114
12/03/2021 18:30,22.526,0,22.526,9.59,0,9.59,12.936,0,12.936,48.172,0,48.172,9.59,0,9.59,38.582,0,38.582
12/03/2021 19:00,14.0161,0.0154,14.01610846,9.7815,0,9.7815,4.2346,0.0154,4.234628003,37.7175,0.0212,37.71750596,9.7815,0,9.7815,27.936,0.0212,27.93600804
12/03/2021 19:30,13.5822,0,13.5822,9.792,0,9.792,3.7902,0,3.7902,37.415,0,37.415,9.792,0,9.792,27.623,0,27.623
12/03/2021 20:00,13.3228,0,13.3228,9.811,0,9.811,3.5118,0,3.5118,36.021,0.194,36.02152241,9.811,0,9.811,26.21,0.194,26.21071796
12/03/2021 20:30,9.9175,0,9.9175,6.9395,0,6.9395,2.978,0,2.978,30.9395,0,30.9395,6.9395,0,6.9395,24,0,24
12/03/2021 21:00,4.8975,0,4.8975,0.0225,0,0.0225,4.875,0,4.875,25.3325,0,25.3325,0.0225,0,0.0225,25.31,0,25.31
12/03/2021 21:30,10.4605,0,10.4605,0.0235,0,0.0235,10.437,0,10.437,31.4245,0,31.4245,0.0235,0,0.0235,31.401,0,31.401
12/03/2021 22:00,10.358,0,10.358,0.023,0,0.023,10.335,0,10.335,29.563,0,29.563,0.023,0,0.023,29.54,0,29.54
12/03/2021 22:30,9.1906,0,9.1906,0.024,0,0.024,9.1666,0,9.1666,28.24,0,28.24,0.024,0,0.024,28.216,0,28.216
12/03/2021 23:00,11.477,0,11.477,3.052,0,3.052,8.425,0,8.425,29.342,0,29.342,3.052,0,3.052,26.29,0,26.29
12/03/2021 23:30,15.1032,0,15.1032,9.729,0,9.729,5.3742,0,5.3742,30.924,0,30.924,9.729,0,9.729,21.195,0,21.195
13/03/2021 00:00,0.4649,0,0.4649,0.4245,0,0.4245,0.0404,0,0.0404,13.4235,0,13.4235,0.4245,0,0.4245,12.999,0,12.999
13/03/2021 00:30,0.0659,0,0.0659,0.0255,0,0.0255,0.0404,0,0.0404,13.0245,0,13.0245,0.0255,0,0.0255,12.999,0,12.999
13/03/2021 01:00,7.3781,0,7.3781,0.0245,0,0.0245,7.3536,0,7.3536,22.6535,0,22.6535,0.0245,0,0.0245,22.629,0,22.629
13/03/2021 01:30,8.9131,0,8.9131,0.0235,0,0.0235,8.8896,0,8.8896,26.1585,0,26.1585,0.0235,0,0.0235,26.135,0,26.135
13/03/2021 02:00,9.481,0,9.481,0.023,0,0.023,9.458,0,9.458,27.064,0,27.064,0.023,0,0.023,27.041,0,27.041
13/03/2021 02:30,9.9153,0,9.9153,0.0235,0,0.0235,9.8918,0,9.8918,26.3695,0,26.3695,0.0235,0,0.0235,26.346,0,26.346
