Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/03/2021 03:00,9.9827,0,9.9827,0.0255,0,0.0255,9.9572,0,9.9572,24.8615,0,24.8615,0.0255,0,0.0255,24.836,0,24.836
13/03/2021 03:30,9.8124,0,9.8124,0.026,0,0.026,9.7864,0,9.7864,24.694,0,24.694,0.026,0,0.026,24.668,0,24.668
13/03/2021 04:00,9.5861,0,9.5861,0.0245,0,0.0245,9.5616,0,9.5616,24.0915,0,24.0915,0.0245,0,0.0245,24.067,0,24.067
13/03/2021 04:30,9.2751,0.0076,9.275103114,0.0245,0,0.0245,9.2506,0.0076,9.250603122,23.1815,0,23.1815,0.0245,0,0.0245,23.157,0,23.157
13/03/2021 05:00,8.9651,0.0038,8.965100805,0.0255,0,0.0255,8.9396,0.0038,8.939600808,22.2245,0,22.2245,0.0255,0,0.0255,22.199,0,22.199
13/03/2021 05:30,8.7635,0,8.7635,0.0255,0,0.0255,8.738,0,8.738,21.5685,0,21.5685,0.0255,0,0.0255,21.543,0,21.543
13/03/2021 06:00,8.6074,0,8.6074,0.025,0,0.025,8.5824,0,8.5824,20.935,0,20.935,0.025,0,0.025,20.91,0,20.91
13/03/2021 06:30,8.5829,0,8.5829,0.0255,0,0.0255,8.5574,0,8.5574,20.8595,0,20.8595,0.0255,0,0.0255,20.834,0,20.834
13/03/2021 07:00,9.7264,0,9.7264,1.192,0,1.192,8.5344,0,8.5344,22.308,0,22.308,1.192,0,1.192,21.116,0,21.116
13/03/2021 07:30,15.4836,0,15.4836,6.446,0,6.446,9.0376,0,9.0376,29.037,0,29.037,6.446,0,6.446,22.591,0,22.591
13/03/2021 08:00,8.769,0,8.769,0.778,0,0.778,7.991,0,7.991,23.695,0,23.695,0.778,0,0.778,22.917,0,22.917
13/03/2021 08:30,5.2363,0,5.2363,1.4385,0,1.4385,3.7978,0,3.7978,18.7015,0,18.7015,1.4385,0,1.4385,17.263,0,17.263
13/03/2021 09:00,15.0353,0,15.0353,6.1515,0,6.1515,8.8838,0,8.8838,30.4915,0,30.4915,6.1515,0,6.1515,24.34,0,24.34
13/03/2021 09:30,21.4247,0,21.4247,12.2125,0,12.2125,9.2122,0,9.2122,35.9585,0,35.9585,12.2125,0,12.2125,23.746,0,23.746
13/03/2021 10:00,17.7326,0,17.7326,13.332,0,13.332,4.4006,0,4.4006,33.646,0,33.646,13.332,0,13.332,20.314,0,20.314
13/03/2021 10:30,8.0418,0.0134,8.041811164,7.965,0,7.965,0.0768,0.0134,0.077960246,22.021,0,22.021,7.965,0,7.965,14.056,0,14.056
13/03/2021 11:00,3.6956,0,3.6956,3.686,0,3.686,0.0096,0,0.0096,14.853,0,14.853,3.686,0,3.686,11.167,0,11.167
13/03/2021 11:30,5.6395,0,5.6395,2.3735,0,2.3735,3.266,0,3.266,21.3755,0,21.3755,2.3735,0,2.3735,19.002,0,19.002
13/03/2021 12:00,7.9287,0,7.9287,2.0265,0,2.0265,5.9022,0,5.9022,24.5545,0,24.5545,2.0265,0,2.0265,22.528,0,22.528
13/03/2021 12:30,10.1588,0,10.1588,2.496,0,2.496,7.6628,0,7.6628,26.903,0,26.903,2.496,0,2.496,24.407,0,24.407
13/03/2021 13:00,19.0057,0,19.0057,11.5445,0,11.5445,7.4612,0,7.4612,36.6615,0,36.6615,11.5445,0,11.5445,25.117,0,25.117
13/03/2021 13:30,9.9192,0,9.9192,2.915,0,2.915,7.0042,0,7.0042,28.582,0,28.582,2.915,0,2.915,25.667,0,25.667
13/03/2021 14:00,8.7936,0,8.7936,8.281,0,8.281,0.5126,0,0.5126,25.234,0,25.234,8.281,0,8.281,16.953,0,16.953
13/03/2021 14:30,14.2047,0,14.2047,7.2735,0,7.2735,6.9312,0,6.9312,32.5925,0,32.5925,7.2735,0,7.2735,25.319,0,25.319
13/03/2021 15:00,4.3776,0,4.3776,2.018,0,2.018,2.3596,0,2.3596,20.688,0,20.688,2.018,0,2.018,18.67,0,18.67
13/03/2021 15:30,14.5084,0,14.5084,11.469,0,11.469,3.0394,0,3.0394,30.159,0,30.159,11.469,0,11.469,18.69,0,18.69
13/03/2021 16:00,13.8884,0,13.8884,6.291,0,6.291,7.5974,0,7.5974,29.482,0,29.482,6.291,0,6.291,23.191,0,23.191
13/03/2021 16:30,0.808,0,0.808,0.591,0,0.591,0.217,0,0.217,15.068,0.0076,15.06800192,0.591,0,0.591,14.477,0.0076,14.47700199
13/03/2021 17:00,10.0545,0,10.0545,6.3835,0,6.3835,3.671,0,3.671,26.4475,0.1536,26.44794603,6.3835,0,6.3835,20.064,0.1536,20.06458793
13/03/2021 17:30,9.5702,0,9.5702,0.644,0,0.644,8.9262,0,8.9262,29.97,0.4436,29.97328279,0.644,0,0.644,29.326,0.4436,29.32935487
13/03/2021 18:00,5.1671,0,5.1671,0.5705,0,0.5705,4.5966,0,4.5966,25.7595,0,25.7595,0.5705,0,0.5705,25.189,0,25.189
13/03/2021 18:30,20.0085,0,20.0085,9.8195,0,9.8195,10.189,0,10.189,42.7895,0,42.7895,9.8195,0,9.8195,32.97,0,32.97
13/03/2021 19:00,21.531,0,21.531,9.792,0,9.792,11.739,0,11.739,43.876,0,43.876,9.792,0,9.792,34.084,0,34.084
13/03/2021 19:30,14.0114,0,14.0114,9.814,0,9.814,4.1974,0,4.1974,34.902,0,34.902,9.814,0,9.814,25.088,0,25.088
13/03/2021 20:00,5.2477,0,5.2477,2.1065,0,2.1065,3.1412,0,3.1412,29.8705,0,29.8705,2.1065,0,2.1065,27.764,0,27.764
13/03/2021 20:30,2.7611,0,2.7611,0.0115,0,0.0115,2.7496,0,2.7496,26.4515,0,26.4515,0.0115,0,0.0115,26.44,0,26.44
13/03/2021 21:00,9.2219,0,9.2219,0.0175,0,0.0175,9.2044,0,9.2044,32.0835,0,32.0835,0.0175,0,0.0175,32.066,0,32.066
13/03/2021 21:30,10.452,0,10.452,0.021,0,0.021,10.431,0,10.431,32.597,0,32.597,0.021,0,0.021,32.576,0,32.576
13/03/2021 22:00,9.6757,0,9.6757,0.0195,0,0.0195,9.6562,0,9.6562,31.4925,0,31.4925,0.0195,0,0.0195,31.473,0,31.473
13/03/2021 22:30,9.4202,0,9.4202,0.018,0,0.018,9.4022,0,9.4022,29.48,0,29.48,0.018,0,0.018,29.462,0,29.462
13/03/2021 23:00,8.8224,0,8.8224,0.021,0,0.021,8.8014,0,8.8014,28.128,0,28.128,0.021,0,0.021,28.107,0,28.107
13/03/2021 23:30,8.1398,0,8.1398,0.02,0,0.02,8.1198,0,8.1198,26.344,0,26.344,0.02,0,0.02,26.324,0,26.324
14/03/2021 00:00,7.3809,0,7.3809,0.0215,0,0.0215,7.3594,0,7.3594,24.7235,0,24.7235,0.0215,0,0.0215,24.702,0,24.702
14/03/2021 00:30,7.2361,0,7.2361,0.0225,0,0.0225,7.2136,0,7.2136,23.8635,0,23.8635,0.0225,0,0.0225,23.841,0,23.841
14/03/2021 01:00,14.1848,0,14.1848,6.259,0,6.259,7.9258,0,7.9258,28.464,0,28.464,6.259,0,6.259,22.205,0,22.205
14/03/2021 01:30,12.8473,0,12.8473,3.5065,0,3.5065,9.3408,0,9.3408,28.9615,0,28.9615,3.5065,0,3.5065,25.455,0,25.455
14/03/2021 02:00,4.2152,0,4.2152,0.016,0,0.016,4.1992,0,4.1992,19.435,0,19.435,0.016,0,0.016,19.419,0,19.419
14/03/2021 02:30,6.8537,0,6.8537,0.0165,0,0.0165,6.8372,0,6.8372,21.8485,0,21.8485,0.0165,0,0.0165,21.832,0,21.832
14/03/2021 03:00,9.4975,0,9.4975,0.0145,0,0.0145,9.483,0,9.483,24.7115,0,24.7115,0.0145,0,0.0145,24.697,0,24.697
14/03/2021 03:30,9.4938,0,9.4938,0.009,0,0.009,9.4848,0,9.4848,24.867,0,24.867,0.009,0,0.009,24.858,0,24.858
14/03/2021 04:00,9.0027,0,9.0027,0.0075,0,0.0075,8.9952,0,8.9952,24.2175,0,24.2175,0.0075,0,0.0075,24.21,0,24.21
14/03/2021 04:30,8.3421,0,8.3421,0.0055,0,0.0055,8.3366,0,8.3366,23.2625,0,23.2625,0.0055,0,0.0055,23.257,0,23.257
14/03/2021 05:00,8.3337,0,8.3337,0.0105,0,0.0105,8.3232,0,8.3232,21.8365,0,21.8365,0.0105,0,0.0105,21.826,0,21.826
14/03/2021 05:30,7.7637,0,7.7637,0.0145,0,0.0145,7.7492,0,7.7492,21.3695,0,21.3695,0.0145,0,0.0145,21.355,0,21.355
14/03/2021 06:00,7.0047,0,7.0047,0.0215,0,0.0215,6.9832,0,6.9832,21.4405,0,21.4405,0.0215,0,0.0215,21.419,0,21.419
14/03/2021 06:30,7.0737,0,7.0737,0.0235,0,0.0235,7.0502,0,7.0502,21.6445,0,21.6445,0.0235,0,0.0235,21.621,0,21.621
14/03/2021 07:00,7.0377,0,7.0377,0.0565,0,0.0565,6.9812,0,6.9812,21.5585,0,21.5585,0.0565,0,0.0565,21.502,0,21.502
14/03/2021 07:30,7.8749,0,7.8749,0.2755,0,0.2755,7.5994,0,7.5994,22.8105,0,22.8105,0.2755,0,0.2755,22.535,0,22.535
14/03/2021 08:00,8.5458,0,8.5458,0.718,0,0.718,7.8278,0,7.8278,23.996,0,23.996,0.718,0,0.718,23.278,0,23.278
14/03/2021 08:30,8.6465,0,8.6465,0.8915,0,0.8915,7.755,0,7.755,24.6195,0,24.6195,0.8915,0,0.8915,23.728,0,23.728
14/03/2021 09:00,9.2823,0,9.2823,1.3315,0,1.3315,7.9508,0,7.9508,24.5905,0,24.5905,1.3315,0,1.3315,23.259,0,23.259
14/03/2021 09:30,10.0673,0,10.0673,2.1185,0,2.1185,7.9488,0,7.9488,26.3655,0.0288,26.36551573,2.1185,0,2.1185,24.247,0.0288,24.2470171
14/03/2021 10:00,9.4338,0,9.4338,2.18,0,2.18,7.2538,0,7.2538,28.027,0.1574,28.02744198,2.18,0,2.18,25.847,0.1574,25.84747925
14/03/2021 10:30,10.1056,0,10.1056,2.608,0,2.608,7.4976,0,7.4976,27.874,0,27.874,2.608,0,2.608,25.266,0,25.266
14/03/2021 11:00,9.9806,0,9.9806,2.652,0,2.652,7.3286,0,7.3286,27.99,0,27.99,2.652,0,2.652,25.338,0,25.338
14/03/2021 11:30,9.8011,0,9.8011,2.3515,0,2.3515,7.4496,0,7.4496,26.9585,0,26.9585,2.3515,0,2.3515,24.607,0,24.607
14/03/2021 12:00,11.7959,0,11.7959,4.5785,0,4.5785,7.2174,0,7.2174,29.0445,0,29.0445,4.5785,0,4.5785,24.466,0,24.466
14/03/2021 12:30,17.124,0,17.124,9.636,0,9.636,7.488,0,7.488,33.882,0,33.882,9.636,0,9.636,24.246,0,24.246
14/03/2021 13:00,18.8173,0,18.8173,13.3125,0,13.3125,5.5048,0,5.5048,35.5495,0,35.5495,13.3125,0,13.3125,22.237,0,22.237
14/03/2021 13:30,11.586,0,11.586,9.188,0,9.188,2.398,0,2.398,25.804,0,25.804,9.188,0,9.188,16.616,0,16.616
14/03/2021 14:00,2.7319,0,2.7319,2.6915,0,2.6915,0.0404,0,0.0404,14.5015,0,14.5015,2.6915,0,2.6915,11.81,0,11.81
14/03/2021 14:30,5.0885,0,5.0885,2.6175,0,2.6175,2.471,0,2.471,18.6785,0,18.6785,2.6175,0,2.6175,16.061,0,16.061
14/03/2021 15:00,11.8178,0,11.8178,6.15,0,6.15,5.6678,0,5.6678,29.466,0,29.466,6.15,0,6.15,23.316,0,23.316
14/03/2021 15:30,6.7289,0,6.7289,0.8825,0,0.8825,5.8464,0,5.8464,25.0685,0,25.0685,0.8825,0,0.8825,24.186,0,24.186
14/03/2021 16:00,4.4105,0,4.4105,0.3785,0,0.3785,4.032,0,4.032,21.1115,0.0096,21.11150218,0.3785,0,0.3785,20.733,0.0096,20.73300222
14/03/2021 16:30,8.6589,0,8.6589,0.1685,0,0.1685,8.4904,0,8.4904,27.7045,0,27.7045,0.1685,0,0.1685,27.536,0,27.536
14/03/2021 17:00,9.4385,0,9.4385,0.3435,0,0.3435,9.095,0,9.095,31.5665,0,31.5665,0.3435,0,0.3435,31.223,0,31.223
14/03/2021 17:30,10.277,0,10.277,0.163,0,0.163,10.114,0,10.114,34.483,0,34.483,0.163,0,0.163,34.32,0,34.32
14/03/2021 18:00,11.1485,0,11.1485,0.0215,0,0.0215,11.127,0,11.127,35.3225,0,35.3225,0.0215,0,0.0215,35.301,0,35.301
14/03/2021 18:30,13.8525,0,13.8525,2.3115,0,2.3115,11.541,0,11.541,39.6345,0.6816,39.64036035,2.3115,0,2.3115,37.323,0.6816,37.32922324
14/03/2021 19:00,13.4425,0,13.4425,1.8035,0,1.8035,11.639,0,11.639,40.0345,1.4246,40.05983868,1.8035,0,1.8035,38.231,1.4246,38.25753319
14/03/2021 19:30,9.7466,0,9.7466,0.012,0,0.012,9.7346,0,9.7346,34.538,0.9024,34.54978683,0.012,0,0.012,34.526,0.9024,34.53779092
14/03/2021 20:00,10.346,0,10.346,0.013,0,0.013,10.333,0,10.333,33.59,0,33.59,0.013,0,0.013,33.577,0,33.577
14/03/2021 20:30,11.5035,0,11.5035,0.0125,0,0.0125,11.491,0,11.491,34.1615,0,34.1615,0.0125,0,0.0125,34.149,0,34.149
14/03/2021 21:00,11.234,0,11.234,0.017,0,0.017,11.217,0,11.217,31.564,0,31.564,0.017,0,0.017,31.547,0,31.547
14/03/2021 21:30,10.876,0,10.876,0.017,0,0.017,10.859,0,10.859,30.238,0,30.238,0.017,0,0.017,30.221,0,30.221
14/03/2021 22:00,10.138,0,10.138,0.019,0,0.019,10.119,0,10.119,28.658,0,28.658,0.019,0,0.019,28.639,0,28.639
14/03/2021 22:30,9.5411,0,9.5411,0.0215,0,0.0215,9.5196,0,9.5196,27.7035,0,27.7035,0.0215,0,0.0215,27.682,0,27.682
14/03/2021 23:00,9.4578,0,9.4578,0.019,0,0.019,9.4388,0,9.4388,25.458,0,25.458,0.019,0,0.019,25.439,0,25.439
14/03/2021 23:30,8.7823,0,8.7823,0.0155,0,0.0155,8.7668,0,8.7668,23.7655,0,23.7655,0.0155,0,0.0155,23.75,0,23.75
15/03/2021 00:00,12.9578,0,12.9578,5.201,0,5.201,7.7568,0,7.7568,27.1,0,27.1,5.201,0,5.201,21.899,0,21.899
15/03/2021 00:30,7.4191,0,7.4191,0.0135,0,0.0135,7.4056,0,7.4056,21.6835,0,21.6835,0.0135,0,0.0135,21.67,0,21.67
15/03/2021 01:00,3.231,0,3.231,0.015,0,0.015,3.216,0,3.216,15.275,0,15.275,0.015,0,0.015,15.26,0,15.26
15/03/2021 01:30,8.5484,0,8.5484,0.014,0,0.014,8.5344,0,8.5344,24.284,0,24.284,0.014,0,0.014,24.27,0,24.27
15/03/2021 02:00,8.4905,0,8.4905,0.0175,0,0.0175,8.473,0,8.473,25.1085,0,25.1085,0.0175,0,0.0175,25.091,0,25.091
15/03/2021 02:30,8.4428,0,8.4428,0.012,0,0.012,8.4308,0,8.4308,24.669,0,24.669,0.012,0,0.012,24.657,0,24.657
15/03/2021 03:00,8.1617,0,8.1617,0.0075,0,0.0075,8.1542,0,8.1542,23.9055,0,23.9055,0.0075,0,0.0075,23.898,0,23.898
15/03/2021 03:30,8.0187,0,8.0187,0.0085,0,0.0085,8.0102,0,8.0102,23.8875,0,23.8875,0.0085,0,0.0085,23.879,0,23.879
15/03/2021 04:00,7.907,0,7.907,0.008,0,0.008,7.899,0,7.899,22.994,0,22.994,0.008,0,0.008,22.986,0,22.986
15/03/2021 04:30,7.8057,0,7.8057,0.0065,0,0.0065,7.7992,0,7.7992,22.0175,0,22.0175,0.0065,0,0.0065,22.011,0,22.011
15/03/2021 05:00,7.5534,0,7.5534,0.004,0,0.004,7.5494,0,7.5494,21.232,0,21.232,0.004,0,0.004,21.228,0,21.228
15/03/2021 05:30,13.5954,0,13.5954,5.925,0,5.925,7.6704,0,7.6704,26.495,0,26.495,5.925,0,5.925,20.57,0,20.57
15/03/2021 06:00,7.4023,0,7.4023,0.0065,0,0.0065,7.3958,0,7.3958,20.1245,0,20.1245,0.0065,0,0.0065,20.118,0,20.118
15/03/2021 06:30,5.17,0,5.17,2.382,0,2.382,2.788,0,2.788,16.341,0,16.341,2.382,0,2.382,13.959,0,13.959
15/03/2021 07:00,17.054,0,17.054,9.781,0,9.781,7.273,0,7.273,31.559,0,31.559,9.781,0,9.781,21.778,0,21.778
15/03/2021 07:30,16.234,0,16.234,9.898,0,9.898,6.336,0,6.336,31.393,0,31.393,9.898,0,9.898,21.495,0,21.495
15/03/2021 08:00,10.8838,0,10.8838,10.279,0,10.279,0.6048,0,0.6048,25.886,0,25.886,10.279,0,10.279,15.607,0,15.607
15/03/2021 08:30,11.0192,0,11.0192,10.184,0,10.184,0.8352,0,0.8352,27.99,0,27.99,10.184,0,10.184,17.806,0,17.806
15/03/2021 09:00,11.1875,0,11.1875,10.5155,0,10.5155,0.672,0,0.672,29.2125,0,29.2125,10.5155,0,10.5155,18.697,0,18.697
15/03/2021 09:30,11.3654,0,11.3654,11.062,0,11.062,0.3034,0,0.3034,30.393,0.0154,30.3930039,11.062,0,11.062,19.331,0.0154,19.33100613
15/03/2021 10:00,5.4239,0,5.4239,5.3355,0,5.3355,0.0884,0,0.0884,23.7365,0.098,23.7367023,5.3355,0,5.3355,18.401,0.098,18.40126096
15/03/2021 10:30,10.2886,0,10.2886,9.801,0,9.801,0.4876,0,0.4876,26.641,0.0748,26.64110501,9.801,0,9.801,16.84,0.0748,16.84016612
15/03/2021 11:00,10.9349,0,10.9349,5.7835,0,5.7835,5.1514,0,5.1514,28.5785,0.4032,28.58134413,5.7835,0,5.7835,22.795,0.4032,22.79856564
15/03/2021 11:30,9.4841,0,9.4841,7.9365,0,7.9365,1.5476,0,1.5476,25.2375,0,25.2375,7.9365,0,7.9365,17.301,0,17.301
15/03/2021 12:00,7.5251,0,7.5251,2.5945,0,2.5945,4.9306,0,4.9306,23.7895,0,23.7895,2.5945,0,2.5945,21.195,0,21.195
15/03/2021 12:30,5.7678,0,5.7678,3.172,0,3.172,2.5958,0,2.5958,22.95,0,22.95,3.172,0,3.172,19.778,0,19.778
15/03/2021 13:00,9.7417,0,9.7417,3.2655,0,3.2655,6.4762,0,6.4762,28.9275,0,28.9275,3.2655,0,3.2655,25.662,0,25.662
15/03/2021 13:30,9.7639,0,9.7639,3.3875,0,3.3875,6.3764,0,6.3764,28.2345,0,28.2345,3.3875,0,3.3875,24.847,0,24.847
15/03/2021 14:00,9.2197,0,9.2197,2.3095,0,2.3095,6.9102,0,6.9102,24.8025,0,24.8025,2.3095,0,2.3095,22.493,0,22.493
15/03/2021 14:30,8.4242,0,8.4242,1.802,0,1.802,6.6222,0,6.6222,24.204,0,24.204,1.802,0,1.802,22.402,0,22.402
15/03/2021 15:00,8.1436,0,8.1436,1.46,0,1.46,6.6836,0,6.6836,24.952,0.0076,24.95200116,1.46,0,1.46,23.492,0.0076,23.49200123
15/03/2021 15:30,8.8117,0,8.8117,1.6655,0,1.6655,7.1462,0,7.1462,25.0295,0,25.0295,1.6655,0,1.6655,23.364,0,23.364
15/03/2021 16:00,10.3031,0,10.3031,1.6495,0,1.6495,8.6536,0,8.6536,24.1175,0,24.1175,1.6495,0,1.6495,22.468,0,22.468
15/03/2021 16:30,10.2245,0,10.2245,1.7765,0,1.7765,8.448,0,8.448,24.9915,0,24.9915,1.7765,0,1.7765,23.215,0,23.215
15/03/2021 17:00,9.2219,0,9.2219,1.0715,0,1.0715,8.1504,0,8.1504,25.9625,0,25.9625,1.0715,0,1.0715,24.891,0,24.891
15/03/2021 17:30,9.0275,0,9.0275,0.4835,0,0.4835,8.544,0,8.544,27.9525,0.167,27.95299886,0.4835,0,0.4835,27.469,0.167,27.46950764
15/03/2021 18:00,10.662,0,10.662,0.308,0,0.308,10.354,0,10.354,30.264,0.0422,30.26402942,0.308,0,0.308,29.956,0.0422,29.95602972
15/03/2021 18:30,17.5405,0,17.5405,6.2355,0,6.2355,11.305,0,11.305,40.2215,1.0464,40.23510924,6.2355,0,6.2355,33.986,1.0464,34.00210507
15/03/2021 19:00,11.611,0,11.611,0.001,0,0.001,11.61,0,11.61,35.755,1.6396,35.79257344,0.001,0,0.001,35.754,1.6396,35.79157449
15/03/2021 19:30,7.2046,0.0326,7.204673755,0,0,0,7.2046,0.0326,7.204673755,29.37,0.1114,29.37021127,0,0,0,29.37,0.1114,29.37021127
15/03/2021 20:00,13.284,0.4378,13.29121232,0,0,0,13.284,0.4378,13.29121232,36.046,0,36.046,0,0,0,36.046,0,36.046
15/03/2021 20:30,12.384,0.4742,12.39307555,0,0,0,12.384,0.4742,12.39307555,34.912,0,34.912,0,0,0,34.912,0,34.912
15/03/2021 21:00,11.263,0.1652,11.26421147,0,0,0,11.263,0.1652,11.26421147,32.684,0,32.684,0,0,0,32.684,0,32.684
15/03/2021 21:30,10.2995,0,10.2995,0.0005,0,0.0005,10.299,0,10.299,31.0885,0,31.0885,0.0005,0,0.0005,31.088,0,31.088
15/03/2021 22:00,9.4446,0,9.4446,0,0,0,9.4446,0,9.4446,29.632,0,29.632,0,0,0,29.632,0,29.632
15/03/2021 22:30,8.8206,0,8.8206,0,0,0,8.8206,0,8.8206,28.205,0,28.205,0,0,0,28.205,0,28.205
15/03/2021 23:00,8.0736,0,8.0736,0,0,0,8.0736,0,8.0736,26.375,0,26.375,0,0,0,26.375,0,26.375
15/03/2021 23:30,7.3652,0,7.3652,0,0,0,7.3652,0,7.3652,24.798,0,24.798,0,0,0,24.798,0,24.798
16/03/2021 00:00,7.394,0,7.394,0,0,0,7.394,0,7.394,21.886,0,21.886,0,0,0,21.886,0,21.886
16/03/2021 00:30,7.7548,0,7.7548,0,0,0,7.7548,0,7.7548,21.023,0,21.023,0,0,0,21.023,0,21.023
16/03/2021 01:00,7.5936,0,7.5936,0,0,0,7.5936,0,7.5936,20.181,0,20.181,0,0,0,20.181,0,20.181
16/03/2021 01:30,9.1028,0,9.1028,0,0,0,9.1028,0,9.1028,23.107,0,23.107,0,0,0,23.107,0,23.107
16/03/2021 02:00,9.168,0,9.168,0,0,0,9.168,0,9.168,24.18,0,24.18,0,0,0,24.18,0,24.18
16/03/2021 02:30,9.3542,0,9.3542,0,0,0,9.3542,0,9.3542,23.795,0,23.795,0,0,0,23.795,0,23.795
16/03/2021 03:00,8.9396,0,8.9396,0,0,0,8.9396,0,8.9396,22.76,0,22.76,0,0,0,22.76,0,22.76
16/03/2021 03:30,10.2461,0,10.2461,1.5235,0,1.5235,8.7226,0,8.7226,24.2115,0,24.2115,1.5235,0,1.5235,22.688,0,22.688
16/03/2021 04:00,13.9373,0,13.9373,5.7485,0,5.7485,8.1888,0,8.1888,27.8845,0,27.8845,5.7485,0,5.7485,22.136,0,22.136
16/03/2021 04:30,6.6917,0,6.6917,0.0005,0,0.0005,6.6912,0,6.6912,19.5055,0,19.5055,0.0005,0,0.0005,19.505,0,19.505
16/03/2021 05:00,3.1935,0,3.1935,0.0005,0,0.0005,3.193,0,3.193,13.4715,0,13.4715,0.0005,0,0.0005,13.471,0,13.471
16/03/2021 05:30,7.6863,0,7.6863,0.0005,0,0.0005,7.6858,0,7.6858,19.2695,0,19.2695,0.0005,0,0.0005,19.269,0,19.269
16/03/2021 06:00,9.7073,0,9.7073,2.1885,0,2.1885,7.5188,0,7.5188,21.1125,0,21.1125,2.1885,0,2.1885,18.924,0,18.924
16/03/2021 06:30,17.2442,0,17.2442,9.758,0,9.758,7.4862,0,7.4862,29.084,0,29.084,9.758,0,9.758,19.326,0,19.326
16/03/2021 07:00,15.6558,0,15.6558,9.792,0,9.792,5.8638,0,5.8638,27.627,0,27.627,9.792,0,9.792,17.835,0,17.835
16/03/2021 07:30,10.3962,0,10.3962,10.062,0,10.062,0.3342,0,0.3342,21.791,0,21.791,10.062,0,10.062,11.729,0,11.729
16/03/2021 08:00,11.2901,0,11.2901,10.4665,0,10.4665,0.8236,0,0.8236,24.6345,0,24.6345,10.4665,0,10.4665,14.168,0,14.168
16/03/2021 08:30,11.8241,0,11.8241,10.3745,0,10.3745,1.4496,0,1.4496,26.1335,0,26.1335,10.3745,0,10.3745,15.759,0,15.759
16/03/2021 09:00,11.4028,0,11.4028,10.464,0,10.464,0.9388,0,0.9388,26.182,0,26.182,10.464,0,10.464,15.718,0,15.718
16/03/2021 09:30,8.6492,0,8.6492,7.236,0,7.236,1.4132,0,1.4132,23.423,0,23.423,7.236,0,7.236,16.187,0,16.187
16/03/2021 10:00,2.6634,0,2.6634,1.089,0,1.089,1.5744,0,1.5744,17.286,0,17.286,1.089,0,1.089,16.197,0,16.197
16/03/2021 10:30,6.7225,0,6.7225,2.4965,0,2.4965,4.226,0,4.226,21.6905,0,21.6905,2.4965,0,2.4965,19.194,0,19.194
16/03/2021 11:00,11.8418,0,11.8418,1.996,0,1.996,9.8458,0,9.8458,27.196,0,27.196,1.996,0,1.996,25.2,0,25.2
16/03/2021 11:30,10.7331,0,10.7331,3.5485,0,3.5485,7.1846,0,7.1846,27.8655,0,27.8655,3.5485,0,3.5485,24.317,0,24.317
16/03/2021 12:00,11.6263,0,11.6263,3.3145,0,3.3145,8.3118,0,8.3118,27.9235,0,27.9235,3.3145,0,3.3145,24.609,0,24.609
16/03/2021 12:30,12.7578,0.0058,12.75780132,7.065,0,7.065,5.6928,0.0058,5.692802955,28.934,0,28.934,7.065,0,7.065,21.869,0,21.869
16/03/2021 13:00,16.1484,0,16.1484,10.803,0,10.803,5.3454,0,5.3454,32.911,0,32.911,10.803,0,10.803,22.108,0,22.108
16/03/2021 13:30,8.1064,0.0058,8.106402075,4.71,0,4.71,3.3964,0.0058,3.396404952,21.269,0,21.269,4.71,0,4.71,16.559,0,16.559
16/03/2021 14:00,6.1752,0,6.1752,4.401,0,4.401,1.7742,0,1.7742,15.942,0,15.942,4.401,0,4.401,11.541,0,11.541
16/03/2021 14:30,8.897,0,8.897,3.807,0,3.807,5.09,0,5.09,21.332,0,21.332,3.807,0,3.807,17.525,0,17.525
16/03/2021 15:00,7.9122,0,7.9122,2.853,0,2.853,5.0592,0,5.0592,19.953,0,19.953,2.853,0,2.853,17.1,0,17.1
16/03/2021 15:30,12.9911,0,12.9911,7.3175,0,7.3175,5.6736,0,5.6736,24.8625,0,24.8625,7.3175,0,7.3175,17.545,0,17.545
16/03/2021 16:00,10.3114,0,10.3114,3.887,0,3.887,6.4244,0,6.4244,22.2,0,22.2,3.887,0,3.887,18.313,0,18.313
16/03/2021 16:30,9.7711,0.0058,9.771101721,6.4725,0,6.4725,3.2986,0.0058,3.298605099,20.5135,0,20.5135,6.4725,0,6.4725,14.041,0,14.041
16/03/2021 17:00,7.6218,0,7.6218,1.687,0,1.687,5.9348,0,5.9348,20.95,0,20.95,1.687,0,1.687,19.263,0,19.263
16/03/2021 17:30,5.7254,0,5.7254,0.933,0,0.933,4.7924,0,4.7924,19.215,0,19.215,0.933,0,0.933,18.282,0,18.282
16/03/2021 18:00,9.4213,0,9.4213,0.3435,0,0.3435,9.0778,0,9.0778,26.7095,0,26.7095,0.3435,0,0.3435,26.366,0,26.366
16/03/2021 18:30,12.421,0,12.421,3.057,0,3.057,9.364,0,9.364,33.777,0.0442,33.77702892,3.057,0,3.057,30.72,0.0442,30.7200318
16/03/2021 19:00,20.224,0,20.224,9.753,0,9.753,10.471,0,10.471,42.957,0,42.957,9.753,0,9.753,33.204,0,33.204
16/03/2021 19:30,18.4288,0,18.4288,9.765,0,9.765,8.6638,0,8.6638,40.875,0,40.875,9.765,0,9.765,31.11,0,31.11
16/03/2021 20:00,10.8357,0,10.8357,8.1285,0,8.1285,2.7072,0,2.7072,33.4665,0,33.4665,8.1285,0,8.1285,25.338,0,25.338
16/03/2021 20:30,2.6579,0,2.6579,0.0005,0,0.0005,2.6574,0,2.6574,24.3795,0,24.3795,0.0005,0,0.0005,24.379,0,24.379
16/03/2021 21:00,3.3347,0,3.3347,0.0015,0,0.0015,3.3332,0,3.3332,23.7935,0,23.7935,0.0015,0,0.0015,23.792,0,23.792
16/03/2021 21:30,9.4123,0,9.4123,0.0005,0,0.0005,9.4118,0,9.4118,31.4235,0,31.4235,0.0005,0,0.0005,31.423,0,31.423
16/03/2021 22:00,8.8532,0,8.8532,0,0,0,8.8532,0,8.8532,29.758,0,29.758,0,0,0,29.758,0,29.758
16/03/2021 22:30,8.7016,0,8.7016,0,0,0,8.7016,0,8.7016,27.949,0,27.949,0,0,0,27.949,0,27.949
16/03/2021 23:00,8.1332,0,8.1332,0,0,0,8.1332,0,8.1332,26.233,0,26.233,0,0,0,26.233,0,26.233
16/03/2021 23:30,6.8526,0,6.8526,0,0,0,6.8526,0,6.8526,24.838,0,24.838,0,0,0,24.838,0,24.838
17/03/2021 00:00,6.3342,0,6.3342,0,0,0,6.3342,0,6.3342,22.744,0,22.744,0,0,0,22.744,0,22.744
17/03/2021 00:30,7.0406,0,7.0406,0,0,0,7.0406,0,7.0406,21.081,0,21.081,0,0,0,21.081,0,21.081
17/03/2021 01:00,12.6266,0,12.6266,5.246,0,5.246,7.3806,0,7.3806,25.347,0,25.347,5.246,0,5.246,20.101,0,20.101
17/03/2021 01:30,11.1963,0,11.1963,2.6445,0,2.6445,8.5518,0,8.5518,25.6095,0,25.6095,2.6445,0,2.6445,22.965,0,22.965
17/03/2021 02:00,4.249,0,4.249,0,0,0,4.249,0,4.249,17.937,0,17.937,0,0,0,17.937,0,17.937
17/03/2021 02:30,6.58,0,6.58,0,0,0,6.58,0,6.58,20.411,0,20.411,0,0,0,20.411,0,20.411
17/03/2021 03:00,8.4172,0,8.4172,0,0,0,8.4172,0,8.4172,22.266,0,22.266,0,0,0,22.266,0,22.266
17/03/2021 03:30,8.3252,0,8.3252,0,0,0,8.3252,0,8.3252,22.221,0,22.221,0,0,0,22.221,0,22.221
17/03/2021 04:00,8.1178,0,8.1178,0,0,0,8.1178,0,8.1178,21.701,0,21.701,0,0,0,21.701,0,21.701
17/03/2021 04:30,7.705,0,7.705,0,0,0,7.705,0,7.705,20.7,0,20.7,0,0,0,20.7,0,20.7
17/03/2021 05:00,7.6052,0,7.6052,0,0,0,7.6052,0,7.6052,19.711,0,19.711,0,0,0,19.711,0,19.711
17/03/2021 05:30,7.6032,0,7.6032,0,0,0,7.6032,0,7.6032,19.501,0,19.501,0,0,0,19.501,0,19.501
17/03/2021 06:00,7.3748,0,7.3748,0,0,0,7.3748,0,7.3748,19.196,0,19.196,0,0,0,19.196,0,19.196
17/03/2021 06:30,13.9883,0,13.9883,6.5405,0,6.5405,7.4478,0,7.4478,26.0785,0,26.0785,6.5405,0,6.5405,19.538,0,19.538
17/03/2021 07:00,7.8764,0,7.8764,0.158,0,0.158,7.7184,0,7.7184,20.758,0,20.758,0.158,0,0.158,20.6,0,20.6
17/03/2021 07:30,10.7981,0,10.7981,7.8815,0,7.8815,2.9166,0,2.9166,24.0745,0,24.0745,7.8815,0,7.8815,16.193,0,16.193
17/03/2021 08:00,18.9071,0,18.9071,9.6565,0,9.6565,9.2506,0,9.2506,35.1965,0,35.1965,9.6565,0,9.6565,25.54,0,25.54
17/03/2021 08:30,13.158,0,13.158,10.322,0,10.322,2.836,0,2.836,29.094,0,29.094,10.322,0,10.322,18.772,0,18.772
17/03/2021 09:00,11.9648,0,11.9648,10.807,0,10.807,1.1578,0,1.1578,28.041,0,28.041,10.807,0,10.807,17.234,0,17.234
17/03/2021 09:30,12.6338,0,12.6338,11.451,0,11.451,1.1828,0,1.1828,27.333,0,27.333,11.451,0,11.451,15.882,0,15.882
17/03/2021 10:00,12.2639,0,12.2639,11.5035,0,11.5035,0.7604,0,0.7604,26.5985,0,26.5985,11.5035,0,11.5035,15.095,0,15.095
17/03/2021 10:30,7.231,0,7.231,7.231,0,7.231,0,0,0,21.644,0,21.644,7.231,0,7.231,14.413,0,14.413
17/03/2021 11:00,10.8855,0,10.8855,10.8855,0,10.8855,0,0,0,24.4645,0,24.4645,10.8855,0,10.8855,13.579,0,13.579
17/03/2021 11:30,15.0042,0,15.0042,11.191,0,11.191,3.8132,0,3.8132,27.73,0,27.73,11.191,0,11.191,16.539,0,16.539
17/03/2021 12:00,7.7012,0,7.7012,6.53,0,6.53,1.1712,0,1.1712,17.633,0,17.633,6.53,0,6.53,11.103,0,11.103
17/03/2021 12:30,10.2265,0,10.2265,9.5775,0,9.5775,0.649,0,0.649,20.6115,0,20.6115,9.5775,0,9.5775,11.034,0,11.034
17/03/2021 13:00,6.1611,0,6.1611,2.5265,0,2.5265,3.6346,0,3.6346,18.9105,0,18.9105,2.5265,0,2.5265,16.384,0,16.384
17/03/2021 13:30,5.7159,0,5.7159,3.9725,0,3.9725,1.7434,0,1.7434,17.5575,0,17.5575,3.9725,0,3.9725,13.585,0,13.585
17/03/2021 14:00,14.5164,0,14.5164,6.702,0,6.702,7.8144,0,7.8144,27.389,0,27.389,6.702,0,6.702,20.687,0,20.687
17/03/2021 14:30,12.15,0,12.15,7.133,0,7.133,5.017,0,5.017,26.179,0,26.179,7.133,0,7.133,19.046,0,19.046
17/03/2021 15:00,4.6784,0,4.6784,1.422,0,1.422,3.2564,0,3.2564,18.189,0,18.189,1.422,0,1.422,16.767,0,16.767
17/03/2021 15:30,2.9991,0,2.9991,0.7335,0,0.7335,2.2656,0,2.2656,16.4935,0,16.4935,0.7335,0,0.7335,15.76,0,15.76
17/03/2021 16:00,7.7983,0,7.7983,0.8825,0,0.8825,6.9158,0,6.9158,24.4305,0,24.4305,0.8825,0,0.8825,23.548,0,23.548
17/03/2021 16:30,9.1223,0,9.1223,0.9815,0,0.9815,8.1408,0,8.1408,25.5155,0,25.5155,0.9815,0,0.9815,24.534,0,24.534
17/03/2021 17:00,9.4964,0,9.4964,0.599,0,0.599,8.8974,0,8.8974,24.855,0,24.855,0.599,0,0.599,24.256,0,24.256
17/03/2021 17:30,9.1581,0,9.1581,0.3645,0,0.3645,8.7936,0,8.7936,26.0575,0,26.0575,0.3645,0,0.3645,25.693,0,25.693
17/03/2021 18:00,12.6761,0,12.6761,3.8095,0,3.8095,8.8666,0,8.8666,34.5255,0.2054,34.52611098,3.8095,0,3.8095,30.716,0.2054,30.71668675
17/03/2021 18:30,9.8385,0,9.8385,1.0065,0,1.0065,8.832,0,8.832,35.1965,0.2188,35.19718008,1.0065,0,1.0065,34.19,0.2188,34.1907001
17/03/2021 19:00,12.9406,0,12.9406,6.159,0,6.159,6.7816,0,6.7816,37.512,0,37.512,6.159,0,6.159,31.353,0,31.353
17/03/2021 19:30,9.5828,0,9.5828,0,0,0,9.5828,0,9.5828,35.017,0.0806,35.01709276,0,0,0,35.017,0.0806,35.01709276
17/03/2021 20:00,4.7616,0,4.7616,0,0,0,4.7616,0,4.7616,30.486,0.4742,30.48968779,0,0,0,30.486,0.4742,30.48968779
17/03/2021 20:30,14.7551,0,14.7551,5.0245,0,5.0245,9.7306,0,9.7306,41.1065,0.5222,41.10981677,5.0245,0,5.0245,36.082,0.5222,36.0857786
17/03/2021 21:00,9.3158,0,9.3158,0,0,0,9.3158,0,9.3158,34.027,0.1114,34.02718235,0,0,0,34.027,0.1114,34.02718235
17/03/2021 21:30,5.2436,0,5.2436,0,0,0,5.2436,0,5.2436,25.649,0,25.649,0,0,0,25.649,0,25.649
17/03/2021 22:00,8.6016,0,8.6016,0,0,0,8.6016,0,8.6016,29.843,0,29.843,0,0,0,29.843,0,29.843
17/03/2021 22:30,7.9336,0,7.9336,0,0,0,7.9336,0,7.9336,28.696,0,28.696,0,0,0,28.696,0,28.696
17/03/2021 23:00,7.1904,0,7.1904,0,0,0,7.1904,0,7.1904,27.16,0,27.16,0,0,0,27.16,0,27.16
17/03/2021 23:30,6.6624,0,6.6624,0,0,0,6.6624,0,6.6624,25.204,0,25.204,0,0,0,25.204,0,25.204
18/03/2021 00:00,5.998,0,5.998,0,0,0,5.998,0,5.998,23.232,0,23.232,0,0,0,23.232,0,23.232
18/03/2021 00:30,6.144,0,6.144,0,0,0,6.144,0,6.144,22.253,0,22.253,0,0,0,22.253,0,22.253
18/03/2021 01:00,5.9886,0,5.9886,0,0,0,5.9886,0,5.9886,21.64,0,21.64,0,0,0,21.64,0,21.64
18/03/2021 01:30,7.1886,0,7.1886,0,0,0,7.1886,0,7.1886,24.601,0,24.601,0,0,0,24.601,0,24.601
18/03/2021 02:00,7.5398,0,7.5398,0,0,0,7.5398,0,7.5398,25.275,0,25.275,0,0,0,25.275,0,25.275
18/03/2021 02:30,15.5947,0,15.5947,8.1585,0,8.1585,7.4362,0,7.4362,33.0435,0,33.0435,8.1585,0,8.1585,24.885,0,24.885
18/03/2021 03:00,8.5892,0,8.5892,1.489,0,1.489,7.1002,0,7.1002,25.56,0,25.56,1.489,0,1.489,24.071,0,24.071
18/03/2021 03:30,1.0598,0,1.0598,0,0,0,1.0598,0,1.0598,15.009,0,15.009,0,0,0,15.009,0,15.009
18/03/2021 04:00,5.4182,0,5.4182,0,0,0,5.4182,0,5.4182,21.949,0,21.949,0,0,0,21.949,0,21.949
18/03/2021 04:30,6.1614,0,6.1614,0,0,0,6.1614,0,6.1614,22.691,0,22.691,0,0,0,22.691,0,22.691
18/03/2021 05:00,5.8138,0,5.8138,0,0,0,5.8138,0,5.8138,21.986,0,21.986,0,0,0,21.986,0,21.986
18/03/2021 05:30,5.591,0,5.591,0,0,0,5.591,0,5.591,21.515,0,21.515,0,0,0,21.515,0,21.515
18/03/2021 06:00,5.856,0,5.856,0,0,0,5.856,0,5.856,21.082,0,21.082,0,0,0,21.082,0,21.082
18/03/2021 06:30,5.7309,0,5.7309,0.0015,0,0.0015,5.7294,0,5.7294,21.9005,0,21.9005,0.0015,0,0.0015,21.899,0,21.899
18/03/2021 07:00,5.8186,0,5.8186,0.072,0,0.072,5.7466,0,5.7466,22.884,0,22.884,0.072,0,0.072,22.812,0,22.812
18/03/2021 07:30,9.2897,0,9.2897,2.7445,0,2.7445,6.5452,0,6.5452,28.0995,0,28.0995,2.7445,0,2.7445,25.355,0,25.355
18/03/2021 08:00,17.9872,0,17.9872,10.526,0,10.526,7.4612,0,7.4612,38.718,0,38.718,10.526,0,10.526,28.192,0,28.192
18/03/2021 08:30,9.2723,0,9.2723,3.3145,0,3.3145,5.9578,0,5.9578,29.5875,0,29.5875,3.3145,0,3.3145,26.273,0,26.273
18/03/2021 09:00,5.588,0,5.588,5.588,0,5.588,0,0,0,24.247,0,24.247,5.588,0,5.588,18.659,0,18.659
18/03/2021 09:30,14.1387,0,14.1387,8.8855,0,8.8855,5.2532,0,5.2532,35.3865,0.1114,35.38667535,8.8855,0,8.8855,26.501,0.1114,26.50123414
18/03/2021 10:00,16.6993,0,16.6993,12.8765,0,12.8765,3.8228,0,3.8228,36.0745,0.146,36.07479544,12.8765,0,12.8765,23.198,0.146,23.19845943
18/03/2021 10:30,8.7255,0,8.7255,6.7575,0,6.7575,1.968,0,1.968,25.6575,0.023,25.65751031,6.7575,0,6.7575,18.9,0.023,18.90001399
18/03/2021 11:00,3.053,0,3.053,3.053,0,3.053,0,0,0,17.275,0,17.275,3.053,0,3.053,14.222,0,14.222
18/03/2021 11:30,4.476,0,4.476,2.174,0,2.174,2.302,0,2.302,23.113,0,23.113,2.174,0,2.174,20.939,0,20.939
18/03/2021 12:00,6.618,0,6.618,2.008,0,2.008,4.61,0,4.61,26.997,0,26.997,2.008,0,2.008,24.989,0,24.989
18/03/2021 12:30,7.7092,0,7.7092,2.051,0,2.051,5.6582,0,5.6582,28.042,0,28.042,2.051,0,2.051,25.991,0,25.991
18/03/2021 13:00,8.4212,0,8.4212,2.112,0,2.112,6.3092,0,6.3092,28.239,0,28.239,2.112,0,2.112,26.127,0,26.127
18/03/2021 13:30,10.0351,0,10.0351,2.9425,0,2.9425,7.0926,0,7.0926,28.5515,0,28.5515,2.9425,0,2.9425,25.609,0,25.609
18/03/2021 14:00,13.1644,0,13.1644,6.959,0,6.959,6.2054,0,6.2054,32.447,0,32.447,6.959,0,6.959,25.488,0,25.488
18/03/2021 14:30,8.948,0,8.948,4.171,0,4.171,4.777,0,4.777,27.964,0,27.964,4.171,0,4.171,23.793,0,23.793
18/03/2021 15:00,10.3613,0,10.3613,8.0055,0,8.0055,2.3558,0,2.3558,26.2555,0,26.2555,8.0055,0,8.0055,18.25,0,18.25
18/03/2021 15:30,14.9912,0,14.9912,11.18,0,11.18,3.8112,0,3.8112,30.564,0,30.564,11.18,0,11.18,19.384,0,19.384
18/03/2021 16:00,6.7348,0,6.7348,4.567,0,4.567,2.1678,0,2.1678,19.938,0,19.938,4.567,0,4.567,15.371,0,15.371
18/03/2021 16:30,1.1488,0,1.1488,0.784,0,0.784,0.3648,0,0.3648,12.817,0,12.817,0.784,0,0.784,12.033,0,12.033
18/03/2021 17:00,4.2295,0,4.2295,0.4835,0,0.4835,3.746,0,3.746,21.1355,0,21.1355,0.4835,0,0.4835,20.652,0,20.652
18/03/2021 17:30,8.1217,0,8.1217,0.4225,0,0.4225,7.6992,0,7.6992,27.1795,0,27.1795,0.4225,0,0.4225,26.757,0,26.757
18/03/2021 18:00,8.8008,0,8.8008,0.276,0,0.276,8.5248,0,8.5248,31.076,0.0038,31.07600023,0.276,0,0.276,30.8,0.0038,30.80000023
18/03/2021 18:30,9.735,0,9.735,0.039,0,0.039,9.696,0,9.696,32.8,0.0384,32.80002248,0.039,0,0.039,32.761,0.0384,32.7610225
18/03/2021 19:00,10.1565,0,10.1565,0.0025,0,0.0025,10.154,0,10.154,34.4895,0,34.4895,0.0025,0,0.0025,34.487,0,34.487
18/03/2021 19:30,10.7145,0,10.7145,0.0025,0,0.0025,10.712,0,10.712,35.9415,0,35.9415,0.0025,0,0.0025,35.939,0,35.939
18/03/2021 20:00,10.913,0,10.913,0,0,0,10.913,0,10.913,36.816,0,36.816,0,0,0,36.816,0,36.816
18/03/2021 20:30,10.96,0,10.96,0,0,0,10.96,0,10.96,35.46,0,35.46,0,0,0,35.46,0,35.46
18/03/2021 21:00,10.224,0,10.224,0,0,0,10.224,0,10.224,33.422,0,33.422,0,0,0,33.422,0,33.422
18/03/2021 21:30,10.345,0,10.345,0,0,0,10.345,0,10.345,31.092,0,31.092,0,0,0,31.092,0,31.092
18/03/2021 22:00,10.254,0,10.254,0,0,0,10.254,0,10.254,28.939,0,28.939,0,0,0,28.939,0,28.939
18/03/2021 22:30,9.6374,0,9.6374,0,0,0,9.6374,0,9.6374,27.312,0,27.312,0,0,0,27.312,0,27.312
18/03/2021 23:00,9.1816,0,9.1816,0,0,0,9.1816,0,9.1816,25.106,0,25.106,0,0,0,25.106,0,25.106
18/03/2021 23:30,8.5114,0,8.5114,0,0,0,8.5114,0,8.5114,23.272,0,23.272,0,0,0,23.272,0,23.272
19/03/2021 00:00,7.6608,0,7.6608,0,0,0,7.6608,0,7.6608,21.45,0,21.45,0,0,0,21.45,0,21.45
19/03/2021 00:30,7.5976,0,7.5976,0,0,0,7.5976,0,7.5976,20.673,0,20.673,0,0,0,20.673,0,20.673
19/03/2021 01:00,7.4804,0,7.4804,0,0,0,7.4804,0,7.4804,19.876,0,19.876,0,0,0,19.876,0,19.876
19/03/2021 01:30,8.9525,0,8.9525,0.0015,0,0.0015,8.951,0,8.951,22.7245,0,22.7245,0.0015,0,0.0015,22.723,0,22.723
19/03/2021 02:00,8.8746,0,8.8746,0.008,0,0.008,8.8666,0,8.8666,23.85,0,23.85,0.008,0,0.008,23.842,0,23.842
19/03/2021 02:30,8.7607,0,8.7607,0.0055,0,0.0055,8.7552,0,8.7552,23.2015,0,23.2015,0.0055,0,0.0055,23.196,0,23.196
19/03/2021 03:00,8.6791,0,8.6791,0.2675,0,0.2675,8.4116,0,8.4116,22.4515,0,22.4515,0.2675,0,0.2675,22.184,0,22.184
19/03/2021 03:30,15.3205,0,15.3205,6.9895,0,6.9895,8.331,0,8.331,29.0155,0,29.0155,6.9895,0,6.9895,22.026,0,22.026
19/03/2021 04:00,7.6863,0,7.6863,0.0025,0,0.0025,7.6838,0,7.6838,20.9745,0,20.9745,0.0025,0,0.0025,20.972,0,20.972
19/03/2021 04:30,10.7594,0,10.7594,8.561,0,8.561,2.1984,0,2.1984,20.701,0,20.701,8.561,0,8.561,12.14,0,12.14
19/03/2021 05:00,11.7941,0,11.7941,4.1255,0,4.1255,7.6686,0,7.6686,23.1985,0,23.1985,4.1255,0,4.1255,19.073,0,19.073
19/03/2021 05:30,0.8523,0,0.8523,0.0055,0,0.0055,0.8468,0,0.8468,9.4451,0,9.4451,0.0055,0,0.0055,9.4396,0,9.4396
19/03/2021 06:00,4.1257,0,4.1257,0.0035,0,0.0035,4.1222,0,4.1222,14.0555,0,14.0555,0.0035,0,0.0035,14.052,0,14.052
19/03/2021 06:30,7.2472,0,7.2472,0.005,0,0.005,7.2422,0,7.2422,19.057,0,19.057,0.005,0,0.005,19.052,0,19.052
19/03/2021 07:00,7.4466,0,7.4466,0.043,0,0.043,7.4036,0,7.4036,19.84,0,19.84,0.043,0,0.043,19.797,0,19.797
19/03/2021 07:30,11.0714,0,11.0714,3.136,0,3.136,7.9354,0,7.9354,25.764,0,25.764,3.136,0,3.136,22.628,0,22.628
19/03/2021 08:00,18.8109,0,18.8109,9.9365,0,9.9365,8.8744,0,8.8744,35.1745,0,35.1745,9.9365,0,9.9365,25.238,0,25.238
19/03/2021 08:30,7.2197,0,7.2197,0.7685,0,0.7685,6.4512,0,6.4512,24.4865,0,24.4865,0.7685,0,0.7685,23.718,0,23.718
19/03/2021 09:00,1.1806,0,1.1806,0.545,0,0.545,0.6356,0,0.6356,17.815,0,17.815,0.545,0,0.545,17.27,0,17.27
19/03/2021 09:30,10.2873,0,10.2873,0.8025,0,0.8025,9.4848,0,9.4848,28.0935,0,28.0935,0.8025,0,0.8025,27.291,0,27.291
19/03/2021 10:00,10.5319,0,10.5319,0.7475,0,0.7475,9.7844,0,9.7844,27.7795,0,27.7795,0.7475,0,0.7475,27.032,0,27.032
19/03/2021 10:30,11.9585,0,11.9585,1.6625,0,1.6625,10.296,0,10.296,28.3405,0,28.3405,1.6625,0,1.6625,26.678,0,26.678
19/03/2021 11:00,11.5765,0,11.5765,1.5495,0,1.5495,10.027,0,10.027,27.6845,0,27.6845,1.5495,0,1.5495,26.135,0,26.135
19/03/2021 11:30,10.9531,0,10.9531,2.0555,0,2.0555,8.8976,0,8.8976,27.0575,0,27.0575,2.0555,0,2.0555,25.002,0,25.002
19/03/2021 12:00,10.1395,0,10.1395,1.6895,0,1.6895,8.45,0,8.45,27.3195,0,27.3195,1.6895,0,1.6895,25.63,0,25.63
19/03/2021 12:30,9.1287,0,9.1287,1.4025,0,1.4025,7.7262,0,7.7262,26.1575,0,26.1575,1.4025,0,1.4025,24.755,0,24.755
19/03/2021 13:00,9.7372,0,9.7372,1.318,0,1.318,8.4192,0,8.4192,26.99,0,26.99,1.318,0,1.318,25.672,0,25.672
19/03/2021 13:30,9.1585,0,9.1585,1.1175,0,1.1175,8.041,0,8.041,28.4295,0,28.4295,1.1175,0,1.1175,27.312,0,27.312
19/03/2021 14:00,8.8699,0,8.8699,1.0285,0,1.0285,7.8414,0,7.8414,29.0795,0,29.0795,1.0285,0,1.0285,28.051,0,28.051
19/03/2021 14:30,8.8754,0,8.8754,1.034,0,1.034,7.8414,0,7.8414,29.203,0.1152,29.20322722,1.034,0,1.034,28.169,0.1152,28.16923556
19/03/2021 15:00,9.2179,0,9.2179,0.8985,0,0.8985,8.3194,0,8.3194,27.9015,0.5472,27.90686529,0.8985,0,0.8985,27.003,0.5472,27.00854377
19/03/2021 15:30,8.8109,0,8.8109,0.6355,0,0.6355,8.1754,0,8.1754,26.7895,0.3264,26.79148834,0.6355,0,0.6355,26.154,0.3264,26.15603664
19/03/2021 16:00,9.2829,0,9.2829,0.6295,0,0.6295,8.6534,0,8.6534,26.4865,0,26.4865,0.6295,0,0.6295,25.857,0,25.857
19/03/2021 16:30,9.3491,0,9.3491,0.3385,0,0.3385,9.0106,0,9.0106,26.5725,0,26.5725,0.3385,0,0.3385,26.234,0,26.234
19/03/2021 17:00,9.84,0,9.84,0.286,0,0.286,9.554,0,9.554,27.403,0,27.403,0.286,0,0.286,27.117,0,27.117
19/03/2021 17:30,10.4875,0,10.4875,0.1235,0,0.1235,10.364,0,10.364,29.6185,0.1364,29.61881408,0.1235,0,0.1235,29.495,0.1364,29.49531539
19/03/2021 18:00,11.454,0,11.454,0.115,0,0.115,11.339,0,11.339,31.353,0,31.353,0.115,0,0.115,31.238,0,31.238
19/03/2021 18:30,16.013,0,16.013,3.36,0,3.36,12.653,0,12.653,36.436,0,36.436,3.36,0,3.36,33.076,0,33.076
19/03/2021 19:00,19.3265,0,19.3265,6.6315,0,6.6315,12.695,0,12.695,40.3755,0,40.3755,6.6315,0,6.6315,33.744,0,33.744
19/03/2021 19:30,19.9635,0,19.9635,9.7685,0,9.7685,10.195,0,10.195,39.6105,0,39.6105,9.7685,0,9.7685,29.842,0,29.842
19/03/2021 20:00,17.0192,0,17.0192,9.782,0,9.782,7.2372,0,7.2372,36.958,0,36.958,9.782,0,9.782,27.176,0,27.176
19/03/2021 20:30,13.0761,0,13.0761,9.6065,0,9.6065,3.4696,0,3.4696,32.8365,0,32.8365,9.6065,0,9.6065,23.23,0,23.23
19/03/2021 21:00,9.9651,0,9.9651,7.3865,0,7.3865,2.5786,0,2.5786,28.4435,0,28.4435,7.3865,0,7.3865,21.057,0,21.057
19/03/2021 21:30,11.8909,0,11.8909,9.7615,0,9.7615,2.1294,0,2.1294,29.1225,0,29.1225,9.7615,0,9.7615,19.361,0,19.361
19/03/2021 22:00,12.1377,0,12.1377,8.6395,0,8.6395,3.4982,0,3.4982,28.7655,0,28.7655,8.6395,0,8.6395,20.126,0,20.126
19/03/2021 22:30,0.674,0,0.674,0,0,0,0.674,0,0.674,16.281,0,16.281,0,0,0,16.281,0,16.281
19/03/2021 23:00,1.2172,0,1.2172,0,0,0,1.2172,0,1.2172,15.971,0,15.971,0,0,0,15.971,0,15.971
19/03/2021 23:30,12.2913,0,12.2913,4.3405,0,4.3405,7.9508,0,7.9508,28.2265,0,28.2265,4.3405,0,4.3405,23.886,0,23.886
20/03/2021 00:00,7.4912,0,7.4912,0.034,0,0.034,7.4572,0,7.4572,22.255,0,22.255,0.034,0,0.034,22.221,0,22.221
20/03/2021 00:30,9.9768,0,9.9768,6.056,0,6.056,3.9208,0,3.9208,22.977,0,22.977,6.056,0,6.056,16.921,0,16.921
20/03/2021 01:00,7.0656,0,7.0656,0,0,0,7.0656,0,7.0656,20.949,0,20.949,0,0,0,20.949,0,20.949
20/03/2021 01:30,3.2256,0,3.2256,0,0,0,3.2256,0,3.2256,17.055,0,17.055,0,0,0,17.055,0,17.055
20/03/2021 02:00,8.809,0,8.809,0,0,0,8.809,0,8.809,24.307,0,24.307,0,0,0,24.307,0,24.307
20/03/2021 02:30,8.7304,0,8.7304,0,0,0,8.7304,0,8.7304,23.864,0,23.864,0,0,0,23.864,0,23.864
20/03/2021 03:00,8.3252,0,8.3252,0,0,0,8.3252,0,8.3252,22.829,0,22.829,0,0,0,22.829,0,22.829
20/03/2021 03:30,8.2368,0,8.2368,0,0,0,8.2368,0,8.2368,22.671,0,22.671,0,0,0,22.671,0,22.671
20/03/2021 04:00,8.0622,0,8.0622,0,0,0,8.0622,0,8.0622,22.117,0,22.117,0,0,0,22.117,0,22.117
20/03/2021 04:30,7.369,0,7.369,0,0,0,7.369,0,7.369,21.131,0,21.131,0,0,0,21.131,0,21.131
20/03/2021 05:00,7.3594,0,7.3594,0,0,0,7.3594,0,7.3594,19.836,0,19.836,0,0,0,19.836,0,19.836
20/03/2021 05:30,7.2768,0,7.2768,0,0,0,7.2768,0,7.2768,19.138,0,19.138,0,0,0,19.138,0,19.138
20/03/2021 06:00,7.1348,0,7.1348,0,0,0,7.1348,0,7.1348,18.707,0,18.707,0,0,0,18.707,0,18.707
20/03/2021 06:30,7.1098,0,7.1098,0,0,0,7.1098,0,7.1098,18.814,0,18.814,0,0,0,18.814,0,18.814
20/03/2021 07:00,7.1967,0,7.1967,0.0255,0,0.0255,7.1712,0,7.1712,19.1085,0,19.1085,0.0255,0,0.0255,19.083,0,19.083
20/03/2021 07:30,16.1131,0,16.1131,8.1355,0,8.1355,7.9776,0,7.9776,28.4275,0,28.4275,8.1355,0,8.1355,20.292,0,20.292
20/03/2021 08:00,17.9399,0,17.9399,10.1005,0,10.1005,7.8394,0,7.8394,32.0635,0,32.0635,10.1005,0,10.1005,21.963,0,21.963
20/03/2021 08:30,11.7873,0,11.7873,10.4105,0,10.4105,1.3768,0,1.3768,24.1505,0,24.1505,10.4105,0,10.4105,13.74,0,13.74
20/03/2021 09:00,2.6745,0,2.6745,2.6745,0,2.6745,0,0,0,15.4685,0,15.4685,2.6745,0,2.6745,12.794,0,12.794
20/03/2021 09:30,9.9886,0,9.9886,9.981,0,9.981,0.0076,0,0.0076,24.122,0,24.122,9.981,0,9.981,14.141,0,14.141
20/03/2021 10:00,17.4827,0,17.4827,10.9335,0,10.9335,6.5492,0,6.5492,34.9665,0,34.9665,10.9335,0,10.9335,24.033,0,24.033
20/03/2021 10:30,11.9057,0,11.9057,11.4545,0,11.4545,0.4512,0,0.4512,28.7175,0,28.7175,11.4545,0,11.4545,17.263,0,17.263
20/03/2021 11:00,5.9225,0,5.9225,5.9225,0,5.9225,0,0,0,22.4575,0,22.4575,5.9225,0,5.9225,16.535,0,16.535
20/03/2021 11:30,6.0845,0,6.0845,6.0845,0,6.0845,0,0,0,21.5365,0,21.5365,6.0845,0,6.0845,15.452,0,15.452
20/03/2021 12:00,15.6071,0,15.6071,11.1795,0,11.1795,4.4276,0,4.4276,31.6255,0,31.6255,11.1795,0,11.1795,20.446,0,20.446
20/03/2021 12:30,15.8192,0,15.8192,11.693,0,11.693,4.1262,0,4.1262,31.59,0,31.59,11.693,0,11.693,19.897,0,19.897
20/03/2021 13:00,7.75,0,7.75,7.75,0,7.75,0,0,0,21.837,0,21.837,7.75,0,7.75,14.087,0,14.087
20/03/2021 13:30,0.7535,0,0.7535,0.7535,0,0.7535,0,0,0,14.9575,0,14.9575,0.7535,0,0.7535,14.204,0,14.204
20/03/2021 14:00,3.2598,0,3.2598,0.733,0,0.733,2.5268,0,2.5268,19.61,0,19.61,0.733,0,0.733,18.877,0,18.877
20/03/2021 14:30,8.2755,0,8.2755,0.5225,0,0.5225,7.753,0,7.753,27.4455,0,27.4455,0.5225,0,0.5225,26.923,0,26.923
20/03/2021 15:00,8.6842,0,8.6842,0.789,0,0.789,7.8952,0,7.8952,27.684,0,27.684,0.789,0,0.789,26.895,0,26.895
20/03/2021 15:30,9.4916,0,9.4916,0.602,0,0.602,8.8896,0,8.8896,26.28,0,26.28,0.602,0,0.602,25.678,0,25.678
20/03/2021 16:00,9.8217,0,9.8217,0.4905,0,0.4905,9.3312,0,9.3312,24.7845,0,24.7845,0.4905,0,0.4905,24.294,0,24.294
20/03/2021 16:30,10.1734,0,10.1734,0.462,0,0.462,9.7114,0,9.7114,25.506,0,25.506,0.462,0,0.462,25.044,0,25.044
20/03/2021 17:00,10.1491,0,10.1491,0.2725,0,0.2725,9.8766,0,9.8766,25.4885,0,25.4885,0.2725,0,0.2725,25.216,0,25.216
20/03/2021 17:30,10.375,0,10.375,0.169,0,0.169,10.206,0,10.206,27.35,0,27.35,0.169,0,0.169,27.181,0,27.181
20/03/2021 18:00,19.0425,0,19.0425,7.9235,0,7.9235,11.119,0,11.119,37.3745,0,37.3745,7.9235,0,7.9235,29.451,0,29.451
20/03/2021 18:30,19.86,0,19.86,8.094,0,8.094,11.766,0,11.766,40.306,0.0154,40.30600294,8.094,0,8.094,32.212,0.0154,32.21200368
20/03/2021 19:00,12.2359,0,12.2359,6.8405,0,6.8405,5.3954,0,5.3954,31.5835,0.048,31.58353647,6.8405,0,6.8405,24.743,0.048,24.74304656
20/03/2021 19:30,8.9589,0,8.9589,3.6155,0,3.6155,5.3434,0,5.3434,28.5625,0,28.5625,3.6155,0,3.6155,24.947,0,24.947
20/03/2021 20:00,6.2918,0,6.2918,0,0,0,6.2918,0,6.2918,26.832,0.048,26.83204293,0,0,0,26.832,0.048,26.83204293
20/03/2021 20:30,9.0856,0,9.0856,0,0,0,9.0856,0,9.0856,28.742,0,28.742,0,0,0,28.742,0,28.742
20/03/2021 21:00,11.22,0,11.22,0,0,0,11.22,0,11.22,30.898,0,30.898,0,0,0,30.898,0,30.898
20/03/2021 21:30,13.503,0,13.503,2.885,0,2.885,10.618,0,10.618,31.701,0,31.701,2.885,0,2.885,28.816,0,28.816
20/03/2021 22:00,19.8415,0,19.8415,9.7905,0,9.7905,10.051,0,10.051,37.0585,0,37.0585,9.7905,0,9.7905,27.268,0,27.268
20/03/2021 22:30,16.8041,0,16.8041,9.8015,0,9.8015,7.0026,0,7.0026,32.6205,0,32.6205,9.8015,0,9.8015,22.819,0,22.819
20/03/2021 23:00,5.7071,0,5.7071,5.4095,0,5.4095,0.2976,0,0.2976,18.9915,0,18.9915,5.4095,0,5.4095,13.582,0,13.582
20/03/2021 23:30,0.0308,0,0.0308,0,0,0,0.0308,0,0.0308,12.058,0,12.058,0,0,0,12.058,0,12.058
21/03/2021 00:00,3.4406,0,3.4406,0,0,0,3.4406,0,3.4406,15.329,0,15.329,0,0,0,15.329,0,15.329
21/03/2021 00:30,12.8492,0,12.8492,5.029,0,5.029,7.8202,0,7.8202,25.865,0,25.865,5.029,0,5.029,20.836,0,20.836
21/03/2021 01:00,7.7204,0,7.7204,0,0,0,7.7204,0,7.7204,19.781,0,19.781,0,0,0,19.781,0,19.781
21/03/2021 01:30,10.6587,0,10.6587,6.3195,0,6.3195,4.3392,0,4.3392,23.8725,0,23.8725,6.3195,0,6.3195,17.553,0,17.553
21/03/2021 02:00,16.6708,0,16.6708,7.735,0,7.735,8.9358,0,8.9358,31.572,0,31.572,7.735,0,7.735,23.837,0,23.837
21/03/2021 02:30,4.4026,0,4.4026,1.275,0,1.275,3.1276,0,3.1276,17.493,0,17.493,1.275,0,1.275,16.218,0,16.218
21/03/2021 03:00,8.3909,0,8.3909,6.5995,0,6.5995,1.7914,0,1.7914,20.0745,0,20.0745,6.5995,0,6.5995,13.475,0,13.475
21/03/2021 03:30,7.1866,0,7.1866,0,0,0,7.1866,0,7.1866,20.244,0,20.244,0,0,0,20.244,0,20.244
21/03/2021 04:00,2.5849,0,2.5849,0.0005,0,0.0005,2.5844,0,2.5844,13.6235,0,13.6235,0.0005,0,0.0005,13.623,0,13.623
21/03/2021 04:30,7.4963,0,7.4963,0.0005,0,0.0005,7.4958,0,7.4958,19.7625,0,19.7625,0.0005,0,0.0005,19.762,0,19.762
21/03/2021 05:00,7.2116,0,7.2116,0,0,0,7.2116,0,7.2116,19.004,0,19.004,0,0,0,19.004,0,19.004
21/03/2021 05:30,6.8756,0,6.8756,0,0,0,6.8756,0,6.8756,18.363,0,18.363,0,0,0,18.363,0,18.363
21/03/2021 06:00,6.7854,0,6.7854,0,0,0,6.7854,0,6.7854,18.073,0,18.073,0,0,0,18.073,0,18.073
21/03/2021 06:30,6.8718,0,6.8718,0,0,0,6.8718,0,6.8718,18.259,0,18.259,0,0,0,18.259,0,18.259
21/03/2021 07:00,6.9168,0,6.9168,0.047,0,0.047,6.8698,0,6.8698,18.491,0,18.491,0.047,0,0.047,18.444,0,18.444
21/03/2021 07:30,7.5274,0,7.5274,0.216,0,0.216,7.3114,0,7.3114,19.562,0,19.562,0.216,0,0.216,19.346,0,19.346
21/03/2021 08:00,7.9801,0,7.9801,0.3865,0,0.3865,7.5936,0,7.5936,20.5055,0,20.5055,0.3865,0,0.3865,20.119,0,20.119
21/03/2021 08:30,7.6783,0,7.6783,0.4015,0,0.4015,7.2768,0,7.2768,21.3795,0,21.3795,0.4015,0,0.4015,20.978,0,20.978
21/03/2021 09:00,7.9743,0,7.9743,0.4805,0,0.4805,7.4938,0,7.4938,22.3515,0,22.3515,0.4805,0,0.4805,21.871,0,21.871
21/03/2021 09:30,9.0646,0,9.0646,0.797,0,0.797,8.2676,0,8.2676,23.891,0,23.891,0.797,0,0.797,23.094,0,23.094
21/03/2021 10:00,9.4985,0,9.4985,0.8605,0,0.8605,8.638,0,8.638,25.1945,0,25.1945,0.8605,0,0.8605,24.334,0,24.334
21/03/2021 10:30,10.2716,0,10.2716,1.238,0,1.238,9.0336,0,9.0336,26.407,0,26.407,1.238,0,1.238,25.169,0,25.169
21/03/2021 11:00,11.4921,0,11.4921,1.9995,0,1.9995,9.4926,0,9.4926,27.6965,0,27.6965,1.9995,0,1.9995,25.697,0,25.697
21/03/2021 11:30,11.5889,0,11.5889,2.3075,0,2.3075,9.2814,0,9.2814,27.5735,0,27.5735,2.3075,0,2.3075,25.266,0,25.266
21/03/2021 12:00,10.4177,0,10.4177,1.9275,0,1.9275,8.4902,0,8.4902,26.2135,0,26.2135,1.9275,0,1.9275,24.286,0,24.286
21/03/2021 12:30,10.1733,0,10.1733,2.1035,0,2.1035,8.0698,0,8.0698,25.9475,0,25.9475,2.1035,0,2.1035,23.844,0,23.844
21/03/2021 13:00,11.1702,0,11.1702,2.052,0,2.052,9.1182,0,9.1182,26.313,0,26.313,2.052,0,2.052,24.261,0,24.261
21/03/2021 13:30,11.1359,0,11.1359,1.8335,0,1.8335,9.3024,0,9.3024,25.7455,0,25.7455,1.8335,0,1.8335,23.912,0,23.912
21/03/2021 14:00,10.9883,0,10.9883,2.1275,0,2.1275,8.8608,0,8.8608,26.0205,0,26.0205,2.1275,0,2.1275,23.893,0,23.893
21/03/2021 14:30,11.2333,0,11.2333,2.3495,0,2.3495,8.8838,0,8.8838,26.2745,0,26.2745,2.3495,0,2.3495,23.925,0,23.925
21/03/2021 15:00,10.3404,0,10.3404,1.971,0,1.971,8.3694,0,8.3694,24.354,0,24.354,1.971,0,1.971,22.383,0,22.383
21/03/2021 15:30,9.7099,0,9.7099,1.8455,0,1.8455,7.8644,0,7.8644,23.6355,0,23.6355,1.8455,0,1.8455,21.79,0,21.79
21/03/2021 16:00,9.3102,0,9.3102,1.607,0,1.607,7.7032,0,7.7032,24.1,0,24.1,1.607,0,1.607,22.493,0,22.493
21/03/2021 16:30,9.1931,0,9.1931,1.9605,0,1.9605,7.2326,0,7.2326,25.1615,0,25.1615,1.9605,0,1.9605,23.201,0,23.201
21/03/2021 17:00,8.5606,0,8.5606,1.086,0,1.086,7.4746,0,7.4746,25.536,0,25.536,1.086,0,1.086,24.45,0,24.45
21/03/2021 17:30,8.3952,0,8.3952,0.742,0,0.742,7.6532,0,7.6532,26.786,0,26.786,0.742,0,0.742,26.044,0,26.044
21/03/2021 18:00,8.8513,0,8.8513,0.3245,0,0.3245,8.5268,0,8.5268,30.3675,0,30.3675,0.3245,0,0.3245,30.043,0,30.043
21/03/2021 18:30,9.6055,0,9.6055,0.0765,0,0.0765,9.529,0,9.529,33.4535,0,33.4535,0.0765,0,0.0765,33.377,0,33.377
21/03/2021 19:00,11.2954,0,11.2954,1.298,0,1.298,9.9974,0,9.9974,36.14,0,36.14,1.298,0,1.298,34.842,0,34.842
21/03/2021 19:30,19.7405,0,19.7405,9.6035,0,9.6035,10.137,0,10.137,44.8435,0,44.8435,9.6035,0,9.6035,35.24,0,35.24
21/03/2021 20:00,9.4626,0,9.4626,0.315,0,0.315,9.1476,0,9.1476,34.708,0,34.708,0.315,0,0.315,34.393,0,34.393
21/03/2021 20:30,1.6704,0,1.6704,0,0,0,1.6704,0,1.6704,24.76,0,24.76,0,0,0,24.76,0,24.76
21/03/2021 21:00,9.0566,0,9.0566,0,0,0,9.0566,0,9.0566,32.677,0,32.677,0,0,0,32.677,0,32.677
21/03/2021 21:30,8.8224,0,8.8224,0,0,0,8.8224,0,8.8224,31.161,0,31.161,0,0,0,31.161,0,31.161
21/03/2021 22:00,12.5524,0,12.5524,4.663,0,4.663,7.8894,0,7.8894,34.25,0,34.25,4.663,0,4.663,29.587,0,29.587
21/03/2021 22:30,17.049,0,17.049,9.774,0,9.774,7.275,0,7.275,37.61,0,37.61,9.774,0,9.774,27.836,0,27.836
21/03/2021 23:00,13.3074,0,13.3074,9.788,0,9.788,3.5194,0,3.5194,30.619,0,30.619,9.788,0,9.788,20.831,0,20.831
21/03/2021 23:30,8.5355,0,8.5355,8.5355,0,8.5355,0,0,0,20.9845,0,20.9845,8.5355,0,8.5355,12.449,0,12.449
22/03/2021 00:00,0,0,0,0,0,0,0,0,0,9.827,0,9.827,0,0,0,9.827,0,9.827
22/03/2021 00:30,0.9044,0,0.9044,0,0,0,0.9044,0,0.9044,10.448,0,10.448,0,0,0,10.448,0,10.448
22/03/2021 01:00,14.1762,0,14.1762,7.076,0,7.076,7.1002,0,7.1002,26.22,0,26.22,7.076,0,7.076,19.144,0,19.144
22/03/2021 01:30,17.8011,0,17.8011,9.7965,0,9.7965,8.0046,0,8.0046,32.4585,0,32.4585,9.7965,0,9.7965,22.662,0,22.662
22/03/2021 02:00,12.04,0,12.04,9.807,0,9.807,2.233,0,2.233,25.342,0,25.342,9.807,0,9.807,15.535,0,15.535
22/03/2021 02:30,9.48,0,9.48,9.48,0,9.48,0,0,0,21.434,0,21.434,9.48,0,9.48,11.954,0,11.954
