Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/03/2021 03:00,0.095,0,0.095,0.095,0,0.095,0,0,0,11.129,0,11.129,0.095,0,0.095,11.034,0,11.034
22/03/2021 03:30,0.242,0,0.242,0,0,0,0.242,0,0.242,11.486,0,11.486,0,0,0,11.486,0,11.486
22/03/2021 04:00,7.2212,0,7.2212,0,0,0,7.2212,0,7.2212,21.11,0,21.11,0,0,0,21.11,0,21.11
22/03/2021 04:30,7.1424,0,7.1424,0,0,0,7.1424,0,7.1424,20.465,0,20.465,0,0,0,20.465,0,20.465
22/03/2021 05:00,6.8852,0,6.8852,0,0,0,6.8852,0,6.8852,19.759,0,19.759,0,0,0,19.759,0,19.759
22/03/2021 05:30,15.6934,0,15.6934,8.935,0,8.935,6.7584,0,6.7584,28.482,0,28.482,8.935,0,8.935,19.547,0,19.547
22/03/2021 06:00,15.8915,0,15.8915,9.4095,0,9.4095,6.482,0,6.482,28.6465,0,28.6465,9.4095,0,9.4095,19.237,0,19.237
22/03/2021 06:30,0.5882,0,0.5882,0.085,0,0.085,0.5032,0,0.5032,9.9946,0,9.9946,0.085,0,0.085,9.9096,0,9.9096
22/03/2021 07:00,0.4332,0,0.4332,0.176,0,0.176,0.2572,0,0.2572,10.593,0,10.593,0.176,0,0.176,10.417,0,10.417
22/03/2021 07:30,9.1556,0,9.1556,0.6,0,0.6,8.5556,0,8.5556,23.283,0,23.283,0.6,0,0.6,22.683,0,22.683
22/03/2021 08:00,10.1118,0,10.1118,1.228,0,1.228,8.8838,0,8.8838,26.323,0,26.323,1.228,0,1.228,25.095,0,25.095
22/03/2021 08:30,9.3798,0,9.3798,1.934,0,1.934,7.4458,0,7.4458,29.553,0,29.553,1.934,0,1.934,27.619,0,27.619
22/03/2021 09:00,10.6354,0,10.6354,2.602,0,2.602,8.0334,0,8.0334,29.286,0.4396,29.28929914,2.602,0,2.602,26.684,0.4396,26.6876208
22/03/2021 09:30,20.5916,0,20.5916,12.205,0,12.205,8.3866,0,8.3866,36.912,0,36.912,12.205,0,12.205,24.707,0,24.707
22/03/2021 10:00,12.2301,0,12.2301,5.5485,0,5.5485,6.6816,0,6.6816,30.1145,0,30.1145,5.5485,0,5.5485,24.566,0,24.566
22/03/2021 10:30,2.9748,0,2.9748,2.633,0,2.633,0.3418,0,0.3418,17.194,0,17.194,2.633,0,2.633,14.561,0,14.561
22/03/2021 11:00,12.9249,0,12.9249,9.1885,0,9.1885,3.7364,0,3.7364,29.9425,0,29.9425,9.1885,0,9.1885,20.754,0,20.754
22/03/2021 11:30,8.6664,0,8.6664,3.108,0,3.108,5.5584,0,5.5584,27.288,0,27.288,3.108,0,3.108,24.18,0,24.18
22/03/2021 12:00,5.1897,0,5.1897,3.5385,0,3.5385,1.6512,0,1.6512,20.9815,0,20.9815,3.5385,0,3.5385,17.443,0,17.443
22/03/2021 12:30,9.4919,0,9.4919,3.9545,0,3.9545,5.5374,0,5.5374,27.4555,0,27.4555,3.9545,0,3.9545,23.501,0,23.501
22/03/2021 13:00,8.9462,0,8.9462,3.937,0,3.937,5.0092,0,5.0092,25.549,0,25.549,3.937,0,3.937,21.612,0,21.612
22/03/2021 13:30,8.6936,0,8.6936,4.364,0,4.364,4.3296,0,4.3296,25.612,0,25.612,4.364,0,4.364,21.248,0,21.248
22/03/2021 14:00,9.2872,0,9.2872,4.612,0,4.612,4.6752,0,4.6752,26.247,0,26.247,4.612,0,4.612,21.635,0,21.635
22/03/2021 14:30,8.432,0,8.432,4.375,0,4.375,4.057,0,4.057,24.832,0,24.832,4.375,0,4.375,20.457,0,20.457
22/03/2021 15:00,7.2759,0,7.2759,3.9735,0,3.9735,3.3024,0,3.3024,23.5945,0,23.5945,3.9735,0,3.9735,19.621,0,19.621
22/03/2021 15:30,6.836,0,6.836,3.595,0,3.595,3.241,0,3.241,23.425,0,23.425,3.595,0,3.595,19.83,0,19.83
22/03/2021 16:00,6.1055,0,6.1055,2.9625,0,2.9625,3.143,0,3.143,22.7745,0,22.7745,2.9625,0,2.9625,19.812,0,19.812
22/03/2021 16:30,5.4405,0,5.4405,2.0785,0,2.0785,3.362,0,3.362,22.9725,0,22.9725,2.0785,0,2.0785,20.894,0,20.894
22/03/2021 17:00,10.7725,0,10.7725,6.9305,0,6.9305,3.842,0,3.842,29.6205,0,29.6205,6.9305,0,6.9305,22.69,0,22.69
22/03/2021 17:30,15.0499,0,15.0499,9.4395,0,9.4395,5.6104,0,5.6104,35.1755,0,35.1755,9.4395,0,9.4395,25.736,0,25.736
22/03/2021 18:00,2.9334,0,2.9334,0.351,0,0.351,2.5824,0,2.5824,24.489,0,24.489,0.351,0,0.351,24.138,0,24.138
22/03/2021 18:30,4.6573,0,4.6573,3.6455,0,3.6455,1.0118,0,1.0118,27.6575,0,27.6575,3.6455,0,3.6455,24.012,0,24.012
22/03/2021 19:00,18.2185,0,18.2185,9.7665,0,9.7665,8.452,0,8.452,45.8965,0.2458,45.89715819,9.7665,0,9.7665,36.13,0.2458,36.1308361
22/03/2021 19:30,15.3337,0,15.3337,9.7925,0,9.7925,5.5412,0,5.5412,43.2505,0.1766,43.25086054,9.7925,0,9.7925,33.458,0.1766,33.45846607
22/03/2021 20:00,4.9538,0,4.9538,4.946,0,4.946,0.0078,0,0.0078,32.248,0,32.248,4.946,0,4.946,27.302,0,27.302
22/03/2021 20:30,0,0,0,0,0,0,0,0,0,26.633,0,26.633,0,0,0,26.633,0,26.633
22/03/2021 21:00,4.0838,0,4.0838,0,0,0,4.0838,0,4.0838,28.804,0,28.804,0,0,0,28.804,0,28.804
22/03/2021 21:30,8.8014,0,8.8014,0,0,0,8.8014,0,8.8014,31.968,0,31.968,0,0,0,31.968,0,31.968
22/03/2021 22:00,7.8106,0,7.8106,0,0,0,7.8106,0,7.8106,30.411,0,30.411,0,0,0,30.411,0,30.411
22/03/2021 22:30,7.1578,0,7.1578,0,0,0,7.1578,0,7.1578,28.888,0,28.888,0,0,0,28.888,0,28.888
22/03/2021 23:00,6.9888,0,6.9888,0,0,0,6.9888,0,6.9888,26.394,0,26.394,0,0,0,26.394,0,26.394
22/03/2021 23:30,6.77,0,6.77,0,0,0,6.77,0,6.77,24.361,0,24.361,0,0,0,24.361,0,24.361
23/03/2021 00:00,5.9808,0,5.9808,0,0,0,5.9808,0,5.9808,22.401,0,22.401,0,0,0,22.401,0,22.401
23/03/2021 00:30,5.883,0,5.883,0,0,0,5.883,0,5.883,21.701,0,21.701,0,0,0,21.701,0,21.701
23/03/2021 01:00,5.7984,0,5.7984,0,0,0,5.7984,0,5.7984,20.927,0,20.927,0,0,0,20.927,0,20.927
23/03/2021 01:30,6.5222,0,6.5222,0,0,0,6.5222,0,6.5222,24.245,0,24.245,0,0,0,24.245,0,24.245
23/03/2021 02:00,6.889,0,6.889,0,0,0,6.889,0,6.889,25.054,0,25.054,0,0,0,25.054,0,25.054
23/03/2021 02:30,6.7892,0,6.7892,0,0,0,6.7892,0,6.7892,24.503,0,24.503,0,0,0,24.503,0,24.503
23/03/2021 03:00,6.7604,0,6.7604,0,0,0,6.7604,0,6.7604,23.146,0,23.146,0,0,0,23.146,0,23.146
23/03/2021 03:30,6.9524,0,6.9524,0,0,0,6.9524,0,6.9524,22.982,0,22.982,0,0,0,22.982,0,22.982
23/03/2021 04:00,6.5108,0,6.5108,0,0,0,6.5108,0,6.5108,22.34,0,22.34,0,0,0,22.34,0,22.34
23/03/2021 04:30,5.9348,0,5.9348,0,0,0,5.9348,0,5.9348,21.711,0,21.711,0,0,0,21.711,0,21.711
23/03/2021 05:00,5.5718,0,5.5718,0,0,0,5.5718,0,5.5718,20.805,0,20.805,0,0,0,20.805,0,20.805
23/03/2021 05:30,5.3896,0,5.3896,0,0,0,5.3896,0,5.3896,20.521,0,20.521,0,0,0,20.521,0,20.521
23/03/2021 06:00,5.2206,0,5.2206,0,0,0,5.2206,0,5.2206,20.254,0,20.254,0,0,0,20.254,0,20.254
23/03/2021 06:30,5.3343,0,5.3343,0.0005,0,0.0005,5.3338,0,5.3338,20.8075,0,20.8075,0.0005,0,0.0005,20.807,0,20.807
23/03/2021 07:00,5.5231,0,5.5231,0.0375,0,0.0375,5.4856,0,5.4856,21.9855,0,21.9855,0.0375,0,0.0375,21.948,0,21.948
23/03/2021 07:30,5.8395,0,5.8395,0.1255,0,0.1255,5.714,0,5.714,25.2575,0,25.2575,0.1255,0,0.1255,25.132,0,25.132
23/03/2021 08:00,6.841,0,6.841,0.386,0,0.386,6.455,0,6.455,27.914,0.286,27.9154651,0.386,0,0.386,27.528,0.286,27.52948565
23/03/2021 08:30,8.3487,0,8.3487,1.0065,0,1.0065,7.3422,0,7.3422,29.8695,0,29.8695,1.0065,0,1.0065,28.863,0,28.863
23/03/2021 09:00,8.3178,0,8.3178,1.521,0,1.521,6.7968,0,6.7968,31.536,0,31.536,1.521,0,1.521,30.015,0,30.015
23/03/2021 09:30,15.6729,0,15.6729,9.4885,0,9.4885,6.1844,0,6.1844,39.1045,0,39.1045,9.4885,0,9.4885,29.616,0,29.616
23/03/2021 10:00,10.5028,0,10.5028,2.817,0,2.817,7.6858,0,7.6858,29.334,0.0614,29.33406426,2.817,0,2.817,26.517,0.0614,26.51707109
23/03/2021 10:30,4.9836,0,4.9836,1.395,0,1.395,3.5886,0,3.5886,15.997,0.0154,15.99700741,1.395,0,1.395,14.602,0.0154,14.60200812
23/03/2021 11:00,10.9386,0,10.9386,1.329,0,1.329,9.6096,0,9.6096,22.818,0,22.818,1.329,0,1.329,21.489,0,21.489
23/03/2021 11:30,11.2925,0,11.2925,1.5945,0,1.5945,9.698,0,9.698,25.6445,0,25.6445,1.5945,0,1.5945,24.05,0,24.05
23/03/2021 12:00,11.7391,0,11.7391,1.7455,0,1.7455,9.9936,0,9.9936,25.5375,0,25.5375,1.7455,0,1.7455,23.792,0,23.792
23/03/2021 12:30,11.9382,0,11.9382,2.509,0,2.509,9.4292,0,9.4292,26.252,0,26.252,2.509,0,2.509,23.743,0,23.743
23/03/2021 13:00,11.0911,0,11.0911,2.0305,0,2.0305,9.0606,0,9.0606,25.8865,0,25.8865,2.0305,0,2.0305,23.856,0,23.856
23/03/2021 13:30,10.2255,0,10.2255,1.9675,0,1.9675,8.258,0,8.258,24.9365,0,24.9365,1.9675,0,1.9675,22.969,0,22.969
23/03/2021 14:00,11.4411,0.0308,11.44114146,2.7415,0,2.7415,8.6996,0.0308,8.699654522,26.3175,0,26.3175,2.7415,0,2.7415,23.576,0,23.576
23/03/2021 14:30,11.2111,0.4972,11.22211972,2.6305,0,2.6305,8.5806,0.4972,8.594992973,26.4895,0,26.4895,2.6305,0,2.6305,23.859,0,23.859
23/03/2021 15:00,9.8058,0,9.8058,2.383,0,2.383,7.4228,0,7.4228,24.402,0,24.402,2.383,0,2.383,22.019,0,22.019
23/03/2021 15:30,9.6673,0,9.6673,2.0065,0,2.0065,7.6608,0,7.6608,22.9725,0,22.9725,2.0065,0,2.0065,20.966,0,20.966
23/03/2021 16:00,9.4884,0,9.4884,1.505,0,1.505,7.9834,0,7.9834,22.401,0,22.401,1.505,0,1.505,20.896,0,20.896
23/03/2021 16:30,9.6193,0,9.6193,1.1175,0,1.1175,8.5018,0,8.5018,22.3815,0,22.3815,1.1175,0,1.1175,21.264,0,21.264
23/03/2021 17:00,11.0375,0,11.0375,0.9065,0,0.9065,10.131,0,10.131,23.6445,0,23.6445,0.9065,0,0.9065,22.738,0,22.738
23/03/2021 17:30,14.294,0,14.294,3.342,0,3.342,10.952,0,10.952,28.252,0,28.252,3.342,0,3.342,24.91,0,24.91
23/03/2021 18:00,15.1645,0,15.1645,2.9805,0,2.9805,12.184,0,12.184,30.4545,0.0364,30.45452175,2.9805,0,2.9805,27.474,0.0364,27.47402411
23/03/2021 18:30,9.0288,0,9.0288,0.025,0,0.025,9.0038,0,9.0038,28.946,0.3936,28.94867591,0.025,0,0.025,28.921,0.3936,28.92367822
23/03/2021 19:00,9.986,0,9.986,0,0,0,9.986,0,9.986,30.524,0.3456,30.52595642,0,0,0,30.524,0.3456,30.52595642
23/03/2021 19:30,13.309,0,13.309,0,0,0,13.309,0,13.309,33.853,0.6394,33.85903781,0,0,0,33.853,0.6394,33.85903781
23/03/2021 20:00,18.705,0,18.705,4.299,0,4.299,14.406,0,14.406,38.049,0.2996,38.05017952,4.299,0,4.299,33.75,0.2996,33.75132975
23/03/2021 20:30,16.3775,0,16.3775,1.7785,0,1.7785,14.599,0,14.599,33.8635,0,33.8635,1.7785,0,1.7785,32.085,0,32.085
23/03/2021 21:00,10.1426,0,10.1426,0.799,0,0.799,9.3436,0,9.3436,26.377,0,26.377,0.799,0,0.799,25.578,0,25.578
23/03/2021 21:30,9.6404,0,9.6404,0,0,0,9.6404,0,9.6404,27.629,0,27.629,0,0,0,27.629,0,27.629
23/03/2021 22:00,18.7555,0,18.7555,8.7925,0,8.7925,9.963,0,9.963,35.6765,0,35.6765,8.7925,0,8.7925,26.884,0,26.884
23/03/2021 22:30,9.9572,0,9.9572,0,0,0,9.9572,0,9.9572,26.726,0,26.726,0,0,0,26.726,0,26.726
23/03/2021 23:00,2.1082,0,2.1082,0,0,0,2.1082,0,2.1082,14.554,0,14.554,0,0,0,14.554,0,14.554
23/03/2021 23:30,9.1988,0,9.1988,0,0,0,9.1988,0,9.1988,22.187,0,22.187,0,0,0,22.187,0,22.187
24/03/2021 00:00,8.5076,0,8.5076,0,0,0,8.5076,0,8.5076,20.564,0,20.564,0,0,0,20.564,0,20.564
24/03/2021 00:30,8.2656,0,8.2656,0,0,0,8.2656,0,8.2656,19.918,0,19.918,0,0,0,19.918,0,19.918
24/03/2021 01:00,7.8894,0,7.8894,0,0,0,7.8894,0,7.8894,19.286,0,19.286,0,0,0,19.286,0,19.286
24/03/2021 01:30,9.1872,0,9.1872,0,0,0,9.1872,0,9.1872,21.617,0,21.617,0,0,0,21.617,0,21.617
24/03/2021 02:00,9.3817,0,9.3817,0.0005,0,0.0005,9.3812,0,9.3812,22.3935,0,22.3935,0.0005,0,0.0005,22.393,0,22.393
24/03/2021 02:30,9.4234,0,9.4234,0,0,0,9.4234,0,9.4234,21.888,0,21.888,0,0,0,21.888,0,21.888
24/03/2021 03:00,8.9702,0,8.9702,0,0,0,8.9702,0,8.9702,20.877,0,20.877,0,0,0,20.877,0,20.877
24/03/2021 03:30,8.8307,0,8.8307,0.0005,0,0.0005,8.8302,0,8.8302,20.8335,0,20.8335,0.0005,0,0.0005,20.833,0,20.833
24/03/2021 04:00,8.4998,0,8.4998,0,0,0,8.4998,0,8.4998,20.235,0,20.235,0,0,0,20.235,0,20.235
24/03/2021 04:30,7.972,0,7.972,0,0,0,7.972,0,7.972,19.398,0,19.398,0,0,0,19.398,0,19.398
24/03/2021 05:00,7.4996,0,7.4996,0,0,0,7.4996,0,7.4996,18.538,0,18.538,0,0,0,18.538,0,18.538
24/03/2021 05:30,7.0022,0,7.0022,0,0,0,7.0022,0,7.0022,18.395,0,18.395,0,0,0,18.395,0,18.395
24/03/2021 06:00,6.9352,0,6.9352,0,0,0,6.9352,0,6.9352,18.267,0,18.267,0,0,0,18.267,0,18.267
24/03/2021 06:30,6.8886,0,6.8886,0.015,0,0.015,6.8736,0,6.8736,18.603,0,18.603,0.015,0,0.015,18.588,0,18.588
24/03/2021 07:00,7.4165,0,7.4165,0.0975,0,0.0975,7.319,0,7.319,19.4735,0.0748,19.47364366,0.0975,0,0.0975,19.376,0.0748,19.37614438
24/03/2021 07:30,8.8333,0,8.8333,0.1855,0,0.1855,8.6478,0,8.6478,21.7515,0,21.7515,0.1855,0,0.1855,21.566,0,21.566
24/03/2021 08:00,9.379,0,9.379,0.284,0,0.284,9.095,0,9.095,24.556,0,24.556,0.284,0,0.284,24.272,0,24.272
24/03/2021 08:30,10.768,0,10.768,0.368,0,0.368,10.4,0,10.4,25.578,0.0384,25.57802882,0.368,0,0.368,25.21,0.0384,25.21002925
24/03/2021 09:00,10.754,0,10.754,0.595,0,0.595,10.159,0,10.159,27.049,0,27.049,0.595,0,0.595,26.454,0,26.454
24/03/2021 09:30,10.4627,0,10.4627,0.6165,0,0.6165,9.8462,0,9.8462,28.1275,0.1152,28.12773591,0.6165,0,0.6165,27.511,0.1152,27.51124119
24/03/2021 10:00,10.932,0,10.932,0.472,0,0.472,10.46,0,10.46,26.949,0.7104,26.95836177,0.472,0,0.472,26.477,0.7104,26.4865286
24/03/2021 10:30,11.8185,0,11.8185,0.7235,0,0.7235,11.095,0,11.095,26.4765,1.3344,26.51010516,0.7235,0,0.7235,25.753,1.3344,25.78754801
24/03/2021 11:00,12.0155,0,12.0155,1.3625,0,1.3625,10.653,0,10.653,28.4075,0.6202,28.41426938,1.3625,0,1.3625,27.045,0.6202,27.05211033
24/03/2021 11:30,11.1925,0,11.1925,1.3025,0,1.3025,9.89,0,9.89,28.6935,0.313,28.69520711,1.3025,0,1.3025,27.391,0.313,27.39278828
24/03/2021 12:00,10.317,0,10.317,1.124,0,1.124,9.193,0,9.193,27.136,0.0076,27.13600106,1.124,0,1.124,26.012,0.0076,26.01200111
24/03/2021 12:30,11.0843,0,11.0843,1.5995,0,1.5995,9.4848,0,9.4848,27.1435,0,27.1435,1.5995,0,1.5995,25.544,0,25.544
24/03/2021 13:00,11.3455,0,11.3455,1.8375,0,1.8375,9.508,0,9.508,27.7845,0,27.7845,1.8375,0,1.8375,25.947,0,25.947
24/03/2021 13:30,11.2611,0,11.2611,1.7955,0,1.7955,9.4656,0,9.4656,27.0165,0,27.0165,1.7955,0,1.7955,25.221,0,25.221
24/03/2021 14:00,11.6084,0,11.6084,2.4,0,2.4,9.2084,0,9.2084,27.437,0,27.437,2.4,0,2.4,25.037,0,25.037
24/03/2021 14:30,12.5838,0,12.5838,3.483,0,3.483,9.1008,0,9.1008,27.89,0,27.89,3.483,0,3.483,24.407,0,24.407
24/03/2021 15:00,11.7291,0,11.7291,3.8725,0,3.8725,7.8566,0,7.8566,26.6045,0,26.6045,3.8725,0,3.8725,22.732,0,22.732
24/03/2021 15:30,10.0185,0,10.0185,3.3445,0,3.3445,6.674,0,6.674,22.3335,0,22.3335,3.3445,0,3.3445,18.989,0,18.989
24/03/2021 16:00,9.4604,0,9.4604,2.938,0,2.938,6.5224,0,6.5224,21.169,0,21.169,2.938,0,2.938,18.231,0,18.231
24/03/2021 16:30,8.4676,0,8.4676,2.291,0,2.291,6.1766,0,6.1766,22.347,0,22.347,2.291,0,2.291,20.056,0,20.056
24/03/2021 17:00,7.8966,0,7.8966,1.382,0,1.382,6.5146,0,6.5146,23.771,0,23.771,1.382,0,1.382,22.389,0,22.389
24/03/2021 17:30,9.3263,0,9.3263,0.9185,0,0.9185,8.4078,0,8.4078,25.3945,0,25.3945,0.9185,0,0.9185,24.476,0,24.476
24/03/2021 18:00,9.8957,0,9.8957,0.3725,0,0.3725,9.5232,0,9.5232,27.5615,0,27.5615,0.3725,0,0.3725,27.189,0,27.189
24/03/2021 18:30,11.315,0.1652,11.3162059,0.057,0,0.057,11.258,0.1652,11.25921201,29.574,0,29.574,0.057,0,0.057,29.517,0,29.517
24/03/2021 19:00,12.2485,0,12.2485,0.0005,0,0.0005,12.248,0,12.248,31.6605,0,31.6605,0.0005,0,0.0005,31.66,0,31.66
24/03/2021 19:30,19.9685,0,19.9685,6.5865,0,6.5865,13.382,0,13.382,38.9315,0,38.9315,6.5865,0,6.5865,32.345,0,32.345
24/03/2021 20:00,23.122,0,23.122,9.72,0,9.72,13.402,0,13.402,43.11,0.1094,43.11013881,9.72,0,9.72,33.39,0.1094,33.39017922
24/03/2021 20:30,16.9797,0,16.9797,9.7485,0,9.7485,7.2312,0,7.2312,35.2275,0.0268,35.22751019,9.7485,0,9.7485,25.479,0.0268,25.47901409
24/03/2021 21:00,5.4856,0,5.4856,0.77,0,0.77,4.7156,0,4.7156,19.83,0,19.83,0.77,0,0.77,19.06,0,19.06
24/03/2021 21:30,3.2044,0,3.2044,0,0,0,3.2044,0,3.2044,18.18,0,18.18,0,0,0,18.18,0,18.18
24/03/2021 22:00,10.719,0.0116,10.71900628,0,0,0,10.719,0.0116,10.71900628,26.175,0,26.175,0,0,0,26.175,0,26.175
24/03/2021 22:30,10.874,0,10.874,0.001,0,0.001,10.873,0,10.873,25.745,0,25.745,0.001,0,0.001,25.744,0,25.744
24/03/2021 23:00,9.9311,0,9.9311,0.0005,0,0.0005,9.9306,0,9.9306,24.2655,0,24.2655,0.0005,0,0.0005,24.265,0,24.265
24/03/2021 23:30,12.8237,0,12.8237,4.0185,0,4.0185,8.8052,0,8.8052,26.6875,0,26.6875,4.0185,0,4.0185,22.669,0,22.669
25/03/2021 00:00,8.2042,0,8.2042,0,0,0,8.2042,0,8.2042,20.83,0,20.83,0,0,0,20.83,0,20.83
25/03/2021 00:30,4.921,0,4.921,0,0,0,4.921,0,4.921,15.101,0,15.101,0,0,0,15.101,0,15.101
25/03/2021 01:00,10.9231,0,10.9231,2.4385,0,2.4385,8.4846,0,8.4846,21.3165,0,21.3165,2.4385,0,2.4385,18.878,0,18.878
25/03/2021 01:30,14.4879,0,14.4879,4.6305,0,4.6305,9.8574,0,9.8574,25.9665,0,25.9665,4.6305,0,4.6305,21.336,0,21.336
25/03/2021 02:00,14.7405,0,14.7405,6.6745,0,6.6745,8.066,0,8.066,26.1395,0,26.1395,6.6745,0,6.6745,19.465,0,19.465
25/03/2021 02:30,14.1772,0,14.1772,8.012,0,8.012,6.1652,0,6.1652,24.576,0,24.576,8.012,0,8.012,16.564,0,16.564
25/03/2021 03:00,12.6939,0,12.6939,8.7635,0,8.7635,3.9304,0,3.9304,22.2385,0,22.2385,8.7635,0,8.7635,13.475,0,13.475
25/03/2021 03:30,7.2596,0,7.2596,4.85,0,4.85,2.4096,0,2.4096,16.821,0,16.821,4.85,0,4.85,11.971,0,11.971
25/03/2021 04:00,1.4074,0,1.4074,0,0,0,1.4074,0,1.4074,10.652,0,10.652,0,0,0,10.652,0,10.652
25/03/2021 04:30,4.585,0,4.585,0,0,0,4.585,0,4.585,13.849,0,13.849,0,0,0,13.849,0,13.849
25/03/2021 05:00,8.568,0,8.568,0.001,0,0.001,8.567,0,8.567,18.303,0,18.303,0.001,0,0.001,18.302,0,18.302
25/03/2021 05:30,8.2206,0,8.2206,0.001,0,0.001,8.2196,0,8.2196,17.809,0,17.809,0.001,0,0.001,17.808,0,17.808
25/03/2021 06:00,8.0986,0,8.0986,0.002,0,0.002,8.0966,0,8.0966,17.644,0,17.644,0.002,0,0.002,17.642,0,17.642
25/03/2021 06:30,13.1665,0,13.1665,4.9815,0,4.9815,8.185,0,8.185,22.8365,0,22.8365,4.9815,0,4.9815,17.855,0,17.855
25/03/2021 07:00,10.0039,0,10.0039,1.2755,0,1.2755,8.7284,0,8.7284,19.8225,0,19.8225,1.2755,0,1.2755,18.547,0,18.547
25/03/2021 07:30,11.0722,0,11.0722,5.675,0,5.675,5.3972,0,5.3972,21.279,0.0172,21.27900695,5.675,0,5.675,15.604,0.0172,15.60400948
25/03/2021 08:00,11.0695,0,11.0695,0.9615,0,0.9615,10.108,0,10.108,22.2035,0,22.2035,0.9615,0,0.9615,21.242,0,21.242
25/03/2021 08:30,7.6541,0,7.6541,0.9295,0,0.9295,6.7246,0,6.7246,19.5715,0.0058,19.57150086,0.9295,0,0.9295,18.642,0.0058,18.6420009
25/03/2021 09:00,11.433,0,11.433,1.063,0,1.063,10.37,0,10.37,26.689,0.9062,26.70438015,1.063,0,1.063,25.626,0.9062,25.64201775
25/03/2021 09:30,11.4395,0.0192,11.43951611,0.9415,0,0.9415,10.498,0.0192,10.49801756,27.1375,0.5702,27.14348972,0.9415,0,0.9415,26.196,0.5702,26.20220495
25/03/2021 10:00,12.2235,0,12.2235,1.1545,0,1.1545,11.069,0,11.069,26.2895,0,26.2895,1.1545,0,1.1545,25.135,0,25.135
25/03/2021 10:30,11.7602,0,11.7602,1.845,0,1.845,9.9152,0,9.9152,28.355,0,28.355,1.845,0,1.845,26.51,0,26.51
25/03/2021 11:00,11.9055,0,11.9055,1.4115,0,1.4115,10.494,0,10.494,26.9455,0,26.9455,1.4115,0,1.4115,25.534,0,25.534
25/03/2021 11:30,10.7615,0,10.7615,1.3815,0,1.3815,9.38,0,9.38,25.7885,0,25.7885,1.3815,0,1.3815,24.407,0,24.407
25/03/2021 12:00,11.344,0,11.344,1.623,0,1.623,9.721,0,9.721,26.032,0,26.032,1.623,0,1.623,24.409,0,24.409
25/03/2021 12:30,15.9265,0,15.9265,6.2785,0,6.2785,9.648,0,9.648,30.7505,0,30.7505,6.2785,0,6.2785,24.472,0,24.472
25/03/2021 13:00,15.7608,0,15.7608,6.923,0,6.923,8.8378,0,8.8378,31.632,0,31.632,6.923,0,6.923,24.709,0,24.709
25/03/2021 13:30,13.7816,0,13.7816,9.26,0,9.26,4.5216,0,4.5216,27.78,0,27.78,9.26,0,9.26,18.52,0,18.52
25/03/2021 14:00,7.1539,0,7.1539,3.3195,0,3.3195,3.8344,0,3.8344,20.9735,0,20.9735,3.3195,0,3.3195,17.654,0,17.654
25/03/2021 14:30,4.0682,0,4.0682,1.912,0,1.912,2.1562,0,2.1562,16.719,0,16.719,1.912,0,1.912,14.807,0,14.807
25/03/2021 15:00,8.7481,0,8.7481,2.2795,0,2.2795,6.4686,0,6.4686,22.8425,0,22.8425,2.2795,0,2.2795,20.563,0,20.563
25/03/2021 15:30,10.7787,0,10.7787,2.2845,0,2.2845,8.4942,0,8.4942,22.9055,0,22.9055,2.2845,0,2.2845,20.621,0,20.621
25/03/2021 16:00,10.2934,0,10.2934,2.022,0,2.022,8.2714,0,8.2714,21.906,0,21.906,2.022,0,2.022,19.884,0,19.884
25/03/2021 16:30,9.7657,0,9.7657,1.5845,0,1.5845,8.1812,0,8.1812,20.9395,0,20.9395,1.5845,0,1.5845,19.355,0,19.355
25/03/2021 17:00,10.2824,0,10.2824,1.149,0,1.149,9.1334,0,9.1334,21.643,0,21.643,1.149,0,1.149,20.494,0,20.494
25/03/2021 17:30,10.4309,0,10.4309,0.5485,0,0.5485,9.8824,0,9.8824,23.5445,0,23.5445,0.5485,0,0.5485,22.996,0,22.996
25/03/2021 18:00,10.8875,0,10.8875,0.2015,0,0.2015,10.686,0,10.686,26.4035,0,26.4035,0.2015,0,0.2015,26.202,0,26.202
25/03/2021 18:30,12.4025,0,12.4025,0.0505,0,0.0505,12.352,0,12.352,29.0065,0,29.0065,0.0505,0,0.0505,28.956,0,28.956
25/03/2021 19:00,12.9015,0,12.9015,0.0055,0,0.0055,12.896,0,12.896,31.1095,0.4666,31.11299898,0.0055,0,0.0055,31.104,0.4666,31.1074996
25/03/2021 19:30,14.2115,0,14.2115,0.0055,0,0.0055,14.206,0,14.206,31.5435,0.6356,31.549903,0.0055,0,0.0055,31.538,0.6356,31.54440412
25/03/2021 20:00,15.284,0,15.284,0.411,0,0.411,14.873,0,14.873,32.463,0.0748,32.46308618,0.411,0,0.411,32.052,0.0748,32.05208728
25/03/2021 20:30,22.8955,0,22.8955,9.0065,0,9.0065,13.889,0,13.889,41.4355,0,41.4355,9.0065,0,9.0065,32.429,0,32.429
25/03/2021 21:00,16.9655,0,16.9655,4.3395,0,4.3395,12.626,0,12.626,34.4395,0,34.4395,4.3395,0,4.3395,30.1,0,30.1
25/03/2021 21:30,14.6454,0,14.6454,9.751,0,9.751,4.8944,0,4.8944,27.778,0,27.778,9.751,0,9.751,18.027,0,18.027
25/03/2021 22:00,17.9851,0,17.9851,9.7655,0,9.7655,8.2196,0,8.2196,32.1025,0.0038,32.10250022,9.7655,0,9.7655,22.337,0.0038,22.33700032
25/03/2021 22:30,12.3323,0,12.3323,9.7825,0,9.7825,2.5498,0,2.5498,24.6995,0,24.6995,9.7825,0,9.7825,14.917,0,14.917
25/03/2021 23:00,10.1035,0,10.1035,8.1355,0,8.1355,1.968,0,1.968,21.2835,0,21.2835,8.1355,0,8.1355,13.148,0,13.148
25/03/2021 23:30,1.0295,0,1.0295,0.0175,0,0.0175,1.012,0,1.012,11.4455,0,11.4455,0.0175,0,0.0175,11.428,0,11.428
26/03/2021 00:00,1.8592,0,1.8592,0.016,0,0.016,1.8432,0,1.8432,11.184,0,11.184,0.016,0,0.016,11.168,0,11.168
26/03/2021 00:30,8.0934,0,8.0934,0.016,0,0.016,8.0774,0,8.0774,20.236,0,20.236,0.016,0,0.016,20.22,0,20.22
26/03/2021 01:00,7.9016,0,7.9016,0.018,0,0.018,7.8836,0,7.8836,19.792,0,19.792,0.018,0,0.018,19.774,0,19.774
26/03/2021 01:30,9.3371,0,9.3371,0.0155,0,0.0155,9.3216,0,9.3216,22.1435,0,22.1435,0.0155,0,0.0155,22.128,0,22.128
26/03/2021 02:00,9.7337,0,9.7337,0.0185,0,0.0185,9.7152,0,9.7152,22.7015,0,22.7015,0.0185,0,0.0185,22.683,0,22.683
26/03/2021 02:30,9.639,0,9.639,0.014,0,0.014,9.625,0,9.625,22.305,0,22.305,0.014,0,0.014,22.291,0,22.291
26/03/2021 03:00,9.0198,0,9.0198,0.015,0,0.015,9.0048,0,9.0048,21.216,0,21.216,0.015,0,0.015,21.201,0,21.201
26/03/2021 03:30,8.7929,0,8.7929,0.0165,0,0.0165,8.7764,0,8.7764,21.0805,0,21.0805,0.0165,0,0.0165,21.064,0,21.064
26/03/2021 04:00,8.3407,0,8.3407,0.0175,0,0.0175,8.3232,0,8.3232,20.4485,0,20.4485,0.0175,0,0.0175,20.431,0,20.431
26/03/2021 04:30,7.9292,0,7.9292,0.013,0,0.013,7.9162,0,7.9162,19.577,0,19.577,0.013,0,0.013,19.564,0,19.564
26/03/2021 05:00,7.3529,0,7.3529,0.0165,0,0.0165,7.3364,0,7.3364,19.1595,0,19.1595,0.0165,0,0.0165,19.143,0,19.143
26/03/2021 05:30,7.2933,0,7.2933,0.0145,0,0.0145,7.2788,0,7.2788,18.9355,0,18.9355,0.0145,0,0.0145,18.921,0,18.921
26/03/2021 06:00,7.0614,0,7.0614,0.015,0,0.015,7.0464,0,7.0464,18.593,0,18.593,0.015,0,0.015,18.578,0,18.578
26/03/2021 06:30,7.1153,0,7.1153,0.0305,0,0.0305,7.0848,0,7.0848,18.9195,0,18.9195,0.0305,0,0.0305,18.889,0,18.889
26/03/2021 07:00,7.7834,0,7.7834,0.184,0,0.184,7.5994,0,7.5994,19.283,0,19.283,0.184,0,0.184,19.099,0,19.099
26/03/2021 07:30,8.9646,0,8.9646,0.265,0,0.265,8.6996,0,8.6996,21.448,0,21.448,0.265,0,0.265,21.183,0,21.183
26/03/2021 08:00,13.7662,0,13.7662,4.193,0,4.193,9.5732,0,9.5732,27.663,0,27.663,4.193,0,4.193,23.47,0,23.47
26/03/2021 08:30,19.482,0,19.482,9.27,0,9.27,10.212,0,10.212,34.007,0,34.007,9.27,0,9.27,24.737,0,24.737
26/03/2021 09:00,7.6369,0.4954,7.652951246,0.6015,0,0.6015,7.0354,0.4954,7.05282031,22.4875,0,22.4875,0.6015,0,0.6015,21.886,0,21.886
26/03/2021 09:30,4.4575,0,4.4575,0.8305,0,0.8305,3.627,0,3.627,17.8365,0,17.8365,0.8305,0,0.8305,17.006,0,17.006
26/03/2021 10:00,12.344,0,12.344,1.324,0,1.324,11.02,0,11.02,28.705,0,28.705,1.324,0,1.324,27.381,0,27.381
26/03/2021 10:30,11.566,0,11.566,1.182,0,1.182,10.384,0,10.384,29.037,0,29.037,1.182,0,1.182,27.855,0,27.855
26/03/2021 11:00,11.2577,0,11.2577,1.3695,0,1.3695,9.8882,0,9.8882,28.6775,0,28.6775,1.3695,0,1.3695,27.308,0,27.308
26/03/2021 11:30,12.692,0.0038,12.69200057,1.967,0,1.967,10.725,0.0038,10.72500067,28.976,0,28.976,1.967,0,1.967,27.009,0,27.009
26/03/2021 12:00,13.2299,0.0308,13.22993585,3.4645,0,3.4645,9.7654,0.0308,9.765448571,30.6845,0,30.6845,3.4645,0,3.4645,27.22,0,27.22
26/03/2021 12:30,12.8368,0.2132,12.83857034,4.698,0,4.698,8.1388,0.2132,8.141591962,32.002,0,32.002,4.698,0,4.698,27.304,0,27.304
26/03/2021 13:00,8.5256,0.263,8.529655583,2.082,0,2.082,6.4436,0.263,6.44896503,25.362,0,25.362,2.082,0,2.082,23.28,0,23.28
26/03/2021 13:30,9.6381,0,9.6381,3.1465,0,3.1465,6.4916,0,6.4916,22.6175,0,22.6175,3.1465,0,3.1465,19.471,0,19.471
26/03/2021 14:00,13.4165,0,13.4165,3.7915,0,3.7915,9.625,0,9.625,26.9145,0.073,26.914599,3.7915,0,3.7915,23.123,0.073,23.12311523
26/03/2021 14:30,10.905,0,10.905,2.839,0,2.839,8.066,0,8.066,24.807,0.8966,24.82319763,2.839,0,2.839,21.968,0.8966,21.98628926
26/03/2021 15:00,8.7218,0,8.7218,2.359,0,2.359,6.3628,0,6.3628,20.895,0.0058,20.8950008,2.359,0,2.359,18.536,0.0058,18.53600091
26/03/2021 15:30,10.5526,0,10.5526,3.295,0,3.295,7.2576,0,7.2576,23.489,0,23.489,3.295,0,3.295,20.194,0,20.194
26/03/2021 16:00,7.9761,0,7.9761,1.6515,0,1.6515,6.3246,0,6.3246,23.1215,0.002,23.12150009,1.6515,0,1.6515,21.47,0.002,21.47000009
26/03/2021 16:30,8.523,0,8.523,1.44,0,1.44,7.083,0,7.083,20.966,0,20.966,1.44,0,1.44,19.526,0,19.526
26/03/2021 17:00,10.7146,0,10.7146,1.752,0,1.752,8.9626,0,8.9626,23.775,0.0096,23.77500194,1.752,0,1.752,22.023,0.0096,22.02300209
26/03/2021 17:30,10.781,0,10.781,0.939,0,0.939,9.842,0,9.842,25.618,0.071,25.61809839,0.939,0,0.939,24.679,0.071,24.67910213
26/03/2021 18:00,10.9545,0,10.9545,0.4235,0,0.4235,10.531,0,10.531,26.1245,0.0614,26.12457215,0.4235,0,0.4235,25.701,0.0614,25.70107334
26/03/2021 18:30,12.142,0,12.142,0.06,0,0.06,12.082,0,12.082,29.058,0.0614,29.05806487,0.06,0,0.06,28.998,0.0614,28.998065
26/03/2021 19:00,14.8515,0,14.8515,1.5075,0,1.5075,13.344,0,13.344,31.7725,0.0556,31.77254865,1.5075,0,1.5075,30.265,0.0556,30.26505107
26/03/2021 19:30,24.1875,0,24.1875,9.7445,0,9.7445,14.443,0,14.443,41.5115,0.073,41.51156419,9.7445,0,9.7445,31.767,0.073,31.76708388
26/03/2021 20:00,22.9085,0,22.9085,9.7725,0,9.7725,13.136,0,13.136,41.4865,0,41.4865,9.7725,0,9.7725,31.714,0,31.714
26/03/2021 20:30,8.0322,0,8.0322,2.379,0,2.379,5.6532,0,5.6532,24.263,0,24.263,2.379,0,2.379,21.884,0,21.884
26/03/2021 21:00,5.0052,0,5.0052,0.015,0,0.015,4.9902,0,4.9902,19.908,0,19.908,0.015,0,0.015,19.893,0,19.893
26/03/2021 21:30,10.8325,0,10.8325,0.0065,0,0.0065,10.826,0,10.826,26.4625,0,26.4625,0.0065,0,0.0065,26.456,0,26.456
26/03/2021 22:00,12.474,0,12.474,0.007,0,0.007,12.467,0,12.467,27.542,0,27.542,0.007,0,0.007,27.535,0,27.535
26/03/2021 22:30,11.7315,0,11.7315,0.0135,0,0.0135,11.718,0,11.718,26.2215,0,26.2215,0.0135,0,0.0135,26.208,0,26.208
26/03/2021 23:00,10.9,0,10.9,0.012,0,0.012,10.888,0,10.888,24.538,0,24.538,0.012,0,0.012,24.526,0,24.526
26/03/2021 23:30,9.9362,0,9.9362,0.013,0,0.013,9.9232,0,9.9232,23.076,0,23.076,0.013,0,0.013,23.063,0,23.063
27/03/2021 00:00,9.1643,0,9.1643,0.0135,0,0.0135,9.1508,0,9.1508,21.2945,0,21.2945,0.0135,0,0.0135,21.281,0,21.281
28/03/2021 00:30,16.6484,0,16.6484,9.337,0,9.337,7.3114,0,7.3114,29.268,0,29.268,9.337,0,9.337,19.931,0,19.931
28/03/2021 01:00,0.8314,0,0.8314,0.096,0,0.096,0.7354,0,0.7354,12.346,0,12.346,0.096,0,0.096,12.25,0,12.25
28/03/2021 01:30,8.6986,0,8.6986,0.024,0,0.024,8.6746,0,8.6746,23.173,0,23.173,0.024,0,0.024,23.149,0,23.149
28/03/2021 02:00,8.7125,0,8.7125,0.0245,0,0.0245,8.688,0,8.688,22.7025,0,22.7025,0.0245,0,0.0245,22.678,0,22.678
28/03/2021 02:30,8.3032,0,8.3032,0.024,0,0.024,8.2792,0,8.2792,21.612,0,21.612,0.024,0,0.024,21.588,0,21.588
28/03/2021 03:00,8.1691,0,8.1691,0.0245,0,0.0245,8.1446,0,8.1446,21.3615,0,21.3615,0.0245,0,0.0245,21.337,0,21.337
28/03/2021 03:30,7.9488,0,7.9488,0.025,0,0.025,7.9238,0,7.9238,20.805,0,20.805,0.025,0,0.025,20.78,0,20.78
28/03/2021 04:00,7.4223,0,7.4223,0.0245,0,0.0245,7.3978,0,7.3978,19.8925,0,19.8925,0.0245,0,0.0245,19.868,0,19.868
28/03/2021 04:30,7.0825,0,7.0825,0.0265,0,0.0265,7.056,0,7.056,19.2365,0,19.2365,0.0265,0,0.0265,19.21,0,19.21
28/03/2021 05:00,9.3222,0,9.3222,2.439,0,2.439,6.8832,0,6.8832,21.349,0,21.349,2.439,0,2.439,18.91,0,18.91
28/03/2021 05:30,9.8358,0,9.8358,4.74,0,4.74,5.0958,0,5.0958,20.824,0,20.824,4.74,0,4.74,16.084,0,16.084
28/03/2021 06:00,3.7139,0,3.7139,0.0255,0,0.0255,3.6884,0,3.6884,13.8205,0,13.8205,0.0255,0,0.0255,13.795,0,13.795
28/03/2021 06:30,7.4599,0,7.4599,0.0295,0,0.0295,7.4304,0,7.4304,19.5805,0,19.5805,0.0295,0,0.0295,19.551,0,19.551
28/03/2021 07:00,8.2395,0,8.2395,0.1045,0,0.1045,8.135,0,8.135,20.3975,0,20.3975,0.1045,0,0.1045,20.293,0,20.293
28/03/2021 07:30,8.9174,0,8.9174,0.31,0,0.31,8.6074,0,8.6074,21.606,0,21.606,0.31,0,0.31,21.296,0,21.296
28/03/2021 08:00,8.9325,0,8.9325,0.3885,0,0.3885,8.544,0,8.544,22.4155,0,22.4155,0.3885,0,0.3885,22.027,0,22.027
28/03/2021 08:30,9.2755,0,9.2755,0.4645,0,0.4645,8.811,0,8.811,23.2335,0,23.2335,0.4645,0,0.4645,22.769,0,22.769
28/03/2021 09:00,9.6805,0,9.6805,0.5335,0,0.5335,9.147,0,9.147,24.1305,0,24.1305,0.5335,0,0.5335,23.597,0,23.597
28/03/2021 09:30,9.8779,0,9.8779,0.6715,0,0.6715,9.2064,0,9.2064,26.2185,0.0422,26.21853396,0.6715,0,0.6715,25.547,0.0422,25.54703485
28/03/2021 10:00,10.1791,0,10.1791,0.8555,0,0.8555,9.3236,0,9.3236,26.7565,0.2534,26.7576999,0.8555,0,0.8555,25.901,0.2534,25.90223953
28/03/2021 10:30,11.1605,0,11.1605,1.0235,0,1.0235,10.137,0,10.137,26.8915,0,26.8915,1.0235,0,1.0235,25.868,0,25.868
28/03/2021 11:00,11.22,0,11.22,0.812,0,0.812,10.408,0,10.408,26.041,0,26.041,0.812,0,0.812,25.229,0,25.229
28/03/2021 11:30,12.511,0,12.511,0.829,0,0.829,11.682,0,11.682,26.642,0.1516,26.64243132,0.829,0,0.829,25.813,0.1516,25.81344517
28/03/2021 12:00,12.499,0,12.499,0.945,0,0.945,11.554,0,11.554,28.418,0.6028,28.42439255,0.945,0,0.945,27.473,0.6028,27.47961239
28/03/2021 12:30,20.0905,0,20.0905,9.2445,0,9.2445,10.846,0,10.846,37.8585,0.7508,37.8659441,9.2445,0,9.2445,28.614,0.7508,28.62384839
28/03/2021 13:00,6.007,0,6.007,2.984,0,2.984,3.023,0,3.023,22.458,0.121,22.45832596,2.984,0,2.984,19.474,0.121,19.47437591
28/03/2021 13:30,9.8357,0,9.8357,2.1845,0,2.1845,7.6512,0,7.6512,27.6475,0.096,27.64766667,2.1845,0,2.1845,25.463,0.096,25.46318097
28/03/2021 14:00,18.758,0,18.758,10.909,0,10.909,7.849,0,7.849,36.952,0.0288,36.95201122,10.909,0,10.909,26.043,0.0288,26.04301592
28/03/2021 14:30,13.2142,0,13.2142,12.045,0,12.045,1.1692,0,1.1692,26.708,0,26.708,12.045,0,12.045,14.663,0,14.663
28/03/2021 15:00,5.5905,0,5.5905,5.4465,0,5.4465,0.144,0,0.144,18.7865,0,18.7865,5.4465,0,5.4465,13.34,0,13.34
28/03/2021 15:30,7.6445,0,7.6445,1.1625,0,1.1625,6.482,0,6.482,22.1615,0,22.1615,1.1625,0,1.1625,20.999,0,20.999
28/03/2021 16:00,17.606,0.0596,17.60610088,7.173,0,7.173,10.433,0.0596,10.43317024,35.261,0,35.261,7.173,0,7.173,28.088,0,28.088
28/03/2021 16:30,16.1572,0.889,16.18163876,9.988,0,9.988,6.1692,0.889,6.232924646,33.934,0,33.934,9.988,0,9.988,23.946,0,23.946
28/03/2021 17:00,8.1988,0,8.1988,3.898,0,3.898,4.3008,0,4.3008,26.268,0,26.268,3.898,0,3.898,22.37,0,22.37
28/03/2021 17:30,13.9505,0,13.9505,4.8765,0,4.8765,9.074,0,9.074,34.8135,0.0422,34.81352558,4.8765,0,4.8765,29.937,0.0422,29.93702974
28/03/2021 18:00,8.6088,0,8.6088,0.132,0,0.132,8.4768,0,8.4768,28.849,0.0172,28.84900513,0.132,0,0.132,28.717,0.0172,28.71700515
28/03/2021 18:30,12.8805,0,12.8805,0.0555,0,0.0555,12.825,0,12.825,32.6265,0,32.6265,0.0555,0,0.0555,32.571,0,32.571
28/03/2021 19:00,12.539,0,12.539,0.018,0,0.018,12.521,0,12.521,31.523,0,31.523,0.018,0,0.018,31.505,0,31.505
28/03/2021 19:30,13.272,0,13.272,0.019,0,0.019,13.253,0,13.253,29.355,0,29.355,0.019,0,0.019,29.336,0,29.336
28/03/2021 20:00,12.633,0,12.633,0.02,0,0.02,12.613,0,12.613,29.289,0,29.289,0.02,0,0.02,29.269,0,29.269
28/03/2021 20:30,11.8025,0,11.8025,0.0135,0,0.0135,11.789,0,11.789,27.5885,0,27.5885,0.0135,0,0.0135,27.575,0,27.575
28/03/2021 21:00,11.5885,0,11.5885,0.0175,0,0.0175,11.571,0,11.571,25.7985,0,25.7985,0.0175,0,0.0175,25.781,0,25.781
28/03/2021 21:30,10.794,0,10.794,0.017,0,0.017,10.777,0,10.777,24.11,0,24.11,0.017,0,0.017,24.093,0,24.093
28/03/2021 22:00,9.7691,0,9.7691,0.0205,0,0.0205,9.7486,0,9.7486,23.1505,0,23.1505,0.0205,0,0.0205,23.13,0,23.13
28/03/2021 22:30,8.7744,0,8.7744,0.021,0,0.021,8.7534,0,8.7534,21.045,0,21.045,0.021,0,0.021,21.024,0,21.024
28/03/2021 23:00,12.5772,0,12.5772,4.853,0,4.853,7.7242,0,7.7242,25.287,0,25.287,4.853,0,4.853,20.434,0,20.434
28/03/2021 23:30,8.3512,0,8.3512,4.853,0,4.853,3.4982,0,3.4982,18.468,0,18.468,4.853,0,4.853,13.615,0,13.615
29/03/2021 00:00,5.5058,0,5.5058,4.853,0,4.853,0.6528,0,0.6528,13.6778,0,13.6778,4.853,0,4.853,8.8248,0,8.8248
29/03/2021 00:30,9.4193,0,9.4193,8.7665,0,8.7665,0.6528,0,0.6528,17.5913,0,17.5913,8.7665,0,8.7665,8.8248,0,8.8248
29/03/2021 01:00,7.0714,0,7.0714,0.025,0,0.025,7.0464,0,7.0464,18.389,0,18.389,0.025,0,0.025,18.364,0,18.364
29/03/2021 01:30,8.4528,0,8.4528,0.022,0,0.022,8.4308,0,8.4308,20.789,0,20.789,0.022,0,0.022,20.767,0,20.767
29/03/2021 02:00,8.4384,0,8.4384,0.021,0,0.021,8.4174,0,8.4174,22.043,0,22.043,0.021,0,0.021,22.022,0,22.022
29/03/2021 02:30,9.479,0,9.479,6.937,0,6.937,2.542,0,2.542,21.62,0,21.62,6.937,0,6.937,14.683,0,14.683
29/03/2021 03:00,9.7675,0,9.7675,9.7675,0,9.7675,0,0,0,20.3885,0,20.3885,9.7675,0,9.7675,10.621,0,10.621
29/03/2021 03:30,9.771,0,9.771,9.771,0,9.771,0,0,0,19.788,0,19.788,9.771,0,9.771,10.017,0,10.017
29/03/2021 04:00,9.7414,0,9.7414,9.705,0,9.705,0.0364,0,0.0364,19.1902,0,19.1902,9.705,0,9.705,9.4852,0,9.4852
29/03/2021 04:30,7.3768,0,7.3768,0.39,0,0.39,6.9868,0,6.9868,19.465,0,19.465,0.39,0,0.39,19.075,0,19.075
29/03/2021 05:00,7.1407,0,7.1407,0.0155,0,0.0155,7.1252,0,7.1252,18.9155,0,18.9155,0.0155,0,0.0155,18.9,0,18.9
29/03/2021 05:30,8.4966,0,8.4966,5.557,0,5.557,2.9396,0,2.9396,18.402,0,18.402,5.557,0,5.557,12.845,0,12.845
29/03/2021 06:00,7.7694,0,7.7694,2.067,0,2.067,5.7024,0,5.7024,19.345,0,19.345,2.067,0,2.067,17.278,0,17.278
29/03/2021 06:30,9.8369,0,9.8369,9.7505,0,9.7505,0.0864,0,0.0864,20.4215,0,20.4215,9.7505,0,9.7505,10.671,0,10.671
29/03/2021 07:00,10.7183,0,10.7183,9.7545,0,9.7545,0.9638,0,0.9638,22.6055,0,22.6055,9.7545,0,9.7545,12.851,0,12.851
29/03/2021 07:30,12.5673,0,12.5673,9.7775,0,9.7775,2.7898,0,2.7898,24.1925,0,24.1925,9.7775,0,9.7775,14.415,0,14.415
29/03/2021 08:00,12.9945,0,12.9945,9.8705,0,9.8705,3.124,0,3.124,26.9015,0,26.9015,9.8705,0,9.8705,17.031,0,17.031
29/03/2021 08:30,13.7729,0,13.7729,10.0615,0,10.0615,3.7114,0,3.7114,26.5525,0,26.5525,10.0615,0,10.0615,16.491,0,16.491
29/03/2021 09:00,13.4689,0,13.4689,10.3815,0,10.3815,3.0874,0,3.0874,26.0715,0,26.0715,10.3815,0,10.3815,15.69,0,15.69
29/03/2021 09:30,13.4044,0,13.4044,11.156,0,11.156,2.2484,0,2.2484,25.433,0,25.433,11.156,0,11.156,14.277,0,14.277
29/03/2021 10:00,11.9957,0,11.9957,3.3615,0,3.3615,8.6342,0,8.6342,24.9285,0,24.9285,3.3615,0,3.3615,21.567,0,21.567
29/03/2021 10:30,11.8971,0,11.8971,3.4855,0,3.4855,8.4116,0,8.4116,23.5095,0,23.5095,3.4855,0,3.4855,20.024,0,20.024
29/03/2021 11:00,11.8478,0,11.8478,3.469,0,3.469,8.3788,0,8.3788,22.383,0,22.383,3.469,0,3.469,18.914,0,18.914
29/03/2021 11:30,11.6163,0,11.6163,3.9995,0,3.9995,7.6168,0,7.6168,21.5045,0.1268,21.50487383,3.9995,0,3.9995,17.505,0.1268,17.50545924
29/03/2021 12:00,11.0852,0,11.0852,4.323,0,4.323,6.7622,0,6.7622,21.345,0.2726,21.34674064,4.323,0,4.323,17.022,0.2726,17.02418265
29/03/2021 12:30,10.912,0,10.912,4.48,0,4.48,6.432,0,6.432,21.075,0.0884,21.0751854,4.48,0,4.48,16.595,0.0884,16.59523545
29/03/2021 13:00,10.8091,0,10.8091,4.9435,0,4.9435,5.8656,0,5.8656,21.0905,0.025,21.09051482,4.9435,0,4.9435,16.147,0.025,16.14701935
29/03/2021 13:30,10.1356,0,10.1356,4.842,0,4.842,5.2936,0,5.2936,20.465,0,20.465,4.842,0,4.842,15.623,0,15.623
29/03/2021 14:00,9.4485,0,9.4485,4.8885,0,4.8885,4.56,0,4.56,19.8475,0,19.8475,4.8885,0,4.8885,14.959,0,14.959
29/03/2021 14:30,9.3073,0,9.3073,4.8375,0,4.8375,4.4698,0,4.4698,19.4945,0,19.4945,4.8375,0,4.8375,14.657,0,14.657
29/03/2021 15:00,9.3067,0,9.3067,4.7005,0,4.7005,4.6062,0,4.6062,19.4985,0,19.4985,4.7005,0,4.7005,14.798,0,14.798
29/03/2021 15:30,8.8001,0,8.8001,4.4205,0,4.4205,4.3796,0,4.3796,19.5185,0,19.5185,4.4205,0,4.4205,15.098,0,15.098
29/03/2021 16:00,12.3891,0,12.3891,11.2965,0,11.2965,1.0926,0,1.0926,19.2559,0,19.2559,11.2965,0,11.2965,7.9594,0,7.9594
29/03/2021 16:30,9.9695,0,9.9695,3.6545,0,3.6545,6.315,0,6.315,21.1745,0,21.1745,3.6545,0,3.6545,17.52,0,17.52
29/03/2021 17:00,11.1832,0,11.1832,3.125,0,3.125,8.0582,0,8.0582,23.327,0,23.327,3.125,0,3.125,20.202,0,20.202
29/03/2021 17:30,12.2574,0,12.2574,5.689,0,5.689,6.5684,0,6.5684,25.014,0,25.014,5.689,0,5.689,19.325,0,19.325
29/03/2021 18:00,12.8302,0,12.8302,6.642,0,6.642,6.1882,0,6.1882,26.644,0,26.644,6.642,0,6.642,20.002,0,20.002
29/03/2021 18:30,13.2239,0,13.2239,7.7595,0,7.7595,5.4644,0,5.4644,27.4745,0,27.4745,7.7595,0,7.7595,19.715,0,19.715
29/03/2021 19:00,13.8119,0,13.8119,7.0495,0,7.0495,6.7624,0,6.7624,26.8845,0,26.8845,7.0495,0,7.0495,19.835,0,19.835
29/03/2021 19:30,13.5704,0,13.5704,4.844,0,4.844,8.7264,0,8.7264,27.013,0,27.013,4.844,0,4.844,22.169,0,22.169
29/03/2021 20:00,13.603,0,13.603,6.186,0,6.186,7.417,0,7.417,26.511,0,26.511,6.186,0,6.186,20.325,0,20.325
29/03/2021 20:30,14.15,0,14.15,7.43,0,7.43,6.72,0,6.72,26.48,0,26.48,7.43,0,7.43,19.05,0,19.05
29/03/2021 21:00,12.715,0,12.715,0.349,0,0.349,12.366,0,12.366,26.292,0,26.292,0.349,0,0.349,25.943,0,25.943
29/03/2021 21:30,11.9002,0,11.9002,3.555,0,3.555,8.3452,0,8.3452,25.026,0,25.026,3.555,0,3.555,21.471,0,21.471
29/03/2021 22:00,10.928,0,10.928,0,0,0,10.928,0,10.928,23.578,0,23.578,0,0,0,23.578,0,23.578
29/03/2021 22:30,10.2299,0,10.2299,1.6295,0,1.6295,8.6004,0,8.6004,21.8645,0,21.8645,1.6295,0,1.6295,20.235,0,20.235
29/03/2021 23:00,9.9228,0,9.9228,6.605,0,6.605,3.3178,0,3.3178,19.701,0,19.701,6.605,0,6.605,13.096,0,13.096
29/03/2021 23:30,9.1827,0,9.1827,7.1225,0,7.1225,2.0602,0,2.0602,18.5655,0,18.5655,7.1225,0,7.1225,11.443,0,11.443
30/03/2021 00:00,9.0235,0,9.0235,5.7845,0,5.7845,3.239,0,3.239,17.2145,0,17.2145,5.7845,0,5.7845,11.43,0,11.43
31/03/2021 00:30,7.8836,0,7.8836,0,0,0,7.8836,0,7.8836,17.426,0.0422,17.4260511,0,0,0,17.426,0.0422,17.4260511
31/03/2021 01:00,7.8202,0,7.8202,0,0,0,7.8202,0,7.8202,17.141,0.0346,17.14103492,0,0,0,17.141,0.0346,17.14103492
31/03/2021 01:30,9.2718,0,9.2718,0,0,0,9.2718,0,9.2718,19.285,0.3168,19.2876019,0,0,0,19.285,0.3168,19.2876019
31/03/2021 02:00,9.6614,0,9.6614,0,0,0,9.6614,0,9.6614,19.705,0.142,19.70551164,0,0,0,19.705,0.142,19.70551164
31/03/2021 02:30,9.6116,0,9.6116,0,0,0,9.6116,0,9.6116,19.695,0,19.695,0,0,0,19.695,0,19.695
31/03/2021 03:00,9.2276,0,9.2276,0,0,0,9.2276,0,9.2276,18.78,0,18.78,0,0,0,18.78,0,18.78
31/03/2021 03:30,8.9472,0,8.9472,0,0,0,8.9472,0,8.9472,18.057,0,18.057,0,0,0,18.057,0,18.057
31/03/2021 04:00,8.6362,0,8.6362,0,0,0,8.6362,0,8.6362,17.461,0,17.461,0,0,0,17.461,0,17.461
31/03/2021 04:30,8.473,0,8.473,0,0,0,8.473,0,8.473,17.117,0,17.117,0,0,0,17.117,0,17.117
31/03/2021 05:00,8.2118,0,8.2118,0,0,0,8.2118,0,8.2118,16.778,0,16.778,0,0,0,16.778,0,16.778
31/03/2021 05:30,8.137,0,8.137,0,0,0,8.137,0,8.137,17.207,0,17.207,0,0,0,17.207,0,17.207
31/03/2021 06:00,8.089,0,8.089,0,0,0,8.089,0,8.089,17.947,0,17.947,0,0,0,17.947,0,17.947
31/03/2021 06:30,7.8336,0,7.8336,0,0,0,7.8336,0,7.8336,21.15,0,21.15,0,0,0,21.15,0,21.15
31/03/2021 07:00,7.3556,0,7.3556,0,0,0,7.3556,0,7.3556,24.611,0,24.611,0,0,0,24.611,0,24.611
31/03/2021 07:30,9.9149,0.3226,9.920146812,0.0595,0,0.0595,9.8554,0.3226,9.860678472,25.4975,0,25.4975,0.0595,0,0.0595,25.438,0,25.438
31/03/2021 08:00,11.3846,0.2996,11.38854149,5.807,0,5.807,5.5776,0.2996,5.58564069,26.798,0,26.798,5.807,0,5.807,20.991,0,20.991
31/03/2021 08:30,11.58,0.0884,11.58033741,10.209,0,10.209,1.371,0.0884,1.373846993,26.994,0,26.994,10.209,0,10.209,16.785,0,16.785
31/03/2021 09:00,11.0557,0.0538,11.0558309,10.5565,0,10.5565,0.4992,0.0538,0.502090709,26.8635,0,26.8635,10.5565,0,10.5565,16.307,0,16.307
31/03/2021 09:30,11.0784,0.3494,11.08390847,10.706,0,10.706,0.3724,0.3494,0.510648725,27.185,0,27.185,10.706,0,10.706,16.479,0,16.479
31/03/2021 10:00,11.2758,0.4166,11.28349331,11.032,0,11.032,0.2438,0.4166,0.48269452,26.655,0,26.655,11.032,0,11.032,15.623,0,15.623
31/03/2021 10:30,11.2586,0.1652,11.25981194,11.057,0,11.057,0.2016,0.1652,0.260640749,25.672,0,25.672,11.057,0,11.057,14.615,0,14.615
31/03/2021 11:00,10.9784,0,10.9784,10.844,0,10.844,0.1344,0,0.1344,25.738,0,25.738,10.844,0,10.844,14.894,0,14.894
31/03/2021 11:30,11.34,0,11.34,11.075,0,11.075,0.265,0,0.265,25.417,0,25.417,11.075,0,11.075,14.342,0,14.342
31/03/2021 12:00,11.992,0,11.992,11.992,0,11.992,0,0,0,25.68,0,25.68,11.992,0,11.992,13.688,0,13.688
31/03/2021 12:30,11.8425,0,11.8425,11.8425,0,11.8425,0,0,0,25.4455,0,25.4455,11.8425,0,11.8425,13.603,0,13.603
31/03/2021 13:00,11.5456,0,11.5456,11.202,0,11.202,0.3436,0,0.3436,25.3,0,25.3,11.202,0,11.202,14.098,0,14.098
31/03/2021 13:30,8.9704,0,8.9704,2.356,0,2.356,6.6144,0,6.6144,25.621,0,25.621,2.356,0,2.356,23.265,0,23.265
31/03/2021 14:00,8.2265,0,8.2265,2.8755,0,2.8755,5.351,0,5.351,24.6155,0,24.6155,2.8755,0,2.8755,21.74,0,21.74
31/03/2021 14:30,7.2624,0,7.2624,3.023,0,3.023,4.2394,0,4.2394,25.117,0,25.117,3.023,0,3.023,22.094,0,22.094
31/03/2021 15:00,7.2676,0,7.2676,2.268,0,2.268,4.9996,0,4.9996,23.975,0,23.975,2.268,0,2.268,21.707,0,21.707
31/03/2021 15:30,7.2513,0,7.2513,2.5665,0,2.5665,4.6848,0,4.6848,24.2705,0,24.2705,2.5665,0,2.5665,21.704,0,21.704
31/03/2021 16:00,7.9951,0,7.9951,3.0395,0,3.0395,4.9556,0,4.9556,23.5355,0,23.5355,3.0395,0,3.0395,20.496,0,20.496
31/03/2021 16:30,9.1312,0,9.1312,2.584,0,2.584,6.5472,0,6.5472,24.19,0,24.19,2.584,0,2.584,21.606,0,21.606
31/03/2021 17:00,10.0564,0,10.0564,1.716,0,1.716,8.3404,0,8.3404,25.754,0,25.754,1.716,0,1.716,24.038,0,24.038
31/03/2021 17:30,11.8278,0,11.8278,5.413,0,5.413,6.4148,0,6.4148,27.355,0,27.355,5.413,0,5.413,21.942,0,21.942
31/03/2021 18:00,13.2254,0,13.2254,10.499,0,10.499,2.7264,0,2.7264,27.996,0,27.996,10.499,0,10.499,17.497,0,17.497
31/03/2021 18:30,13.2239,0,13.2239,6.7515,0,6.7515,6.4724,0,6.4724,29.2475,0,29.2475,6.7515,0,6.7515,22.496,0,22.496
31/03/2021 19:00,12.239,0,12.239,0.257,0,0.257,11.982,0,11.982,30.246,0,30.246,0.257,0,0.257,29.989,0,29.989
31/03/2021 19:30,11.1152,0,11.1152,2.751,0,2.751,8.3642,0,8.3642,30.27,0,30.27,2.751,0,2.751,27.519,0,27.519
31/03/2021 20:00,10.7715,0,10.7715,0.0045,0,0.0045,10.767,0,10.767,29.6145,0,29.6145,0.0045,0,0.0045,29.61,0,29.61
31/03/2021 20:30,12.3142,0,12.3142,7.796,0,7.796,4.5182,0,4.5182,27.876,0,27.876,7.796,0,7.796,20.08,0,20.08
31/03/2021 21:00,11.3805,0,11.3805,6.6745,0,6.6745,4.706,0,4.706,27.4525,0,27.4525,6.6745,0,6.6745,20.778,0,20.778
31/03/2021 21:30,10.1074,0,10.1074,2.727,0,2.727,7.3804,0,7.3804,26.733,0,26.733,2.727,0,2.727,24.006,0,24.006
31/03/2021 22:00,9.696,0,9.696,0,0,0,9.696,0,9.696,24.944,0,24.944,0,0,0,24.944,0,24.944
31/03/2021 22:30,9.3486,0,9.3486,0,0,0,9.3486,0,9.3486,22.474,0,22.474,0,0,0,22.474,0,22.474
31/03/2021 23:00,8.4942,0,8.4942,0,0,0,8.4942,0,8.4942,20.523,0,20.523,0,0,0,20.523,0,20.523
31/03/2021 23:30,8.1562,0,8.1562,0,0,0,8.1562,0,8.1562,19.369,0,19.369,0,0,0,19.369,0,19.369
01/04/2021 00:00,7.5628,0,7.5628,0,0,0,7.5628,0,7.5628,18.201,0,18.201,0,0,0,18.201,0,18.201
